DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,33.52,33.3,1,-8.37
 03/09/2018 00:15:00,33.52,33.3,1,-8.37
 03/09/2018 00:30:00,33.52,33.3,1,-8.37
 03/09/2018 00:45:00,33.52,33.3,1,-8.37
 03/09/2018 01:00:00,33.52,33.3,1,-8.37
 03/09/2018 01:15:00,33.52,33.3,1,-8.37
 03/09/2018 01:30:00,33.52,33.3,1,-8.37
 03/09/2018 01:45:00,33.52,33.3,1,-8.37
 03/09/2018 02:00:00,33.52,33.3,1,-8.37
 03/09/2018 02:15:00,33.52,33.3,1,-8.37
 03/09/2018 02:30:00,33.52,33.3,1,-8.37
 03/09/2018 02:45:00,33.52,33.3,1,-8.37
 03/09/2018 03:00:00,33.52,33.3,1,-8.37
 03/09/2018 03:15:00,33.52,33.3,1,-8.37
 03/09/2018 03:30:00,33.52,33.3,1,-8.37
 03/09/2018 03:45:00,33.52,33.3,1,-8.37
 03/09/2018 04:00:00,33.52,33.3,1,-8.37
 03/09/2018 04:15:00,33.52,33.3,1,-8.37
 03/09/2018 04:30:00,33.52,33.3,1,-8.37
 03/09/2018 04:45:00,33.52,33.3,1,-8.37
 03/09/2018 05:00:00,33.52,33.3,1,-8.37
 03/09/2018 05:15:00,33.52,33.3,1,-8.37
 03/09/2018 05:30:00,33.52,33.3,1,-8.37
 03/09/2018 05:45:00,33.52,33.3,1,-8.37
 03/09/2018 06:00:00,33.52,33.3,1,-8.37
 03/09/2018 06:15:00,33.52,33.3,1,-8.37
 03/09/2018 06:30:00,33.52,33.3,1,-8.37
 03/09/2018 06:45:00,33.52,33.3,1,-8.37
 03/09/2018 07:00:00,33.52,33.3,1,-8.37
 03/09/2018 07:15:00,33.52,33.3,1,-8.37
 03/09/2018 07:30:00,33.52,33.3,1,-8.37
 03/09/2018 07:45:00,33.52,33.3,1,-8.37
 03/09/2018 08:00:00,33.52,33.3,1,-8.37
 03/09/2018 08:15:00,33.52,33.3,1,-8.37
 03/09/2018 08:30:00,33.52,33.3,1,-8.37
 03/09/2018 08:45:00,33.52,33.3,1,-8.37
 03/09/2018 09:00:00,33.06,33.3,1,-10.29
 03/09/2018 09:15:00,32.99,33.3,1,-8.77
 03/09/2018 09:30:00,32.99,33.3,1,-8.01
 03/09/2018 09:45:00,32.96,33.3,1,-7.07
 03/09/2018 10:00:00,32.94,33.3,1,-5.2
 03/09/2018 10:15:00,32.95,33.3,1,-4.22
 03/09/2018 10:30:00,32.92,33.3,1,-2.94
 03/09/2018 10:45:00,32.86,33.3,1,-2.36
 03/09/2018 11:00:00,32.83,33.3,1,-2.01
 03/09/2018 11:15:00,32.81,33.3,1,-1.93
 03/09/2018 11:30:00,32.78,33.3,1,-1.83
 03/09/2018 11:45:00,32.89,33.3,1,-2.65
 03/09/2018 12:00:00,33.08,33.3,1,-3.67
 03/09/2018 12:15:00,33.09,33.3,1,-3.72
 03/09/2018 12:30:00,33.07,33.3,1,-3.61
 03/09/2018 12:45:00,33.07,33.3,1,-3.36
 03/09/2018 13:00:00,33.1,33.3,1,-4.57
 03/09/2018 13:15:00,33.14,33.3,1,-4.4
 03/09/2018 13:30:00,33.17,33.3,1,-4.61
 03/09/2018 13:45:00,33.18,33.3,1,-6.75
 03/09/2018 14:00:00,33.17,33.3,1,-7.41
 03/09/2018 14:15:00,33.13,33.3,1,-7.99
 03/09/2018 14:30:00,33.12,33.3,1,-8.08
 03/09/2018 14:45:00,33.18,33.3,1,-8.81
 03/09/2018 15:00:00,33.2,33.3,1,-8.35
 03/09/2018 15:15:00,33.23,33.3,1,-9.5
 03/09/2018 15:30:00,33.25,33.3,1,-10.14
 03/09/2018 15:45:00,33.3,33.3,1,-10.38
 03/09/2018 16:00:00,33.3,33.3,1,-11.08
 03/09/2018 16:15:00,33.33,33.3,1,-11.57
 03/09/2018 16:30:00,33.32,33.3,1,-11.8
 03/09/2018 16:45:00,33.3,33.3,1,-12.68
 03/09/2018 17:00:00,33.28,33.3,1,-13.27
 03/09/2018 17:15:00,33.37,33.3,1,-13.41
 03/09/2018 17:30:00,33.33,33.3,1,-13.76
 03/09/2018 17:45:00,33.33,33.3,1,-13.87
 03/09/2018 18:00:00,33.32,33.3,1,-13.94
 03/09/2018 18:15:00,33.34,33.3,1,-14.17
 03/09/2018 18:30:00,33.32,33.3,1,-14.12
 03/09/2018 18:45:00,33.28,33.3,1,-13.78
 03/09/2018 19:00:00,33.25,33.3,1,-14.0
 03/09/2018 19:15:00,33.26,33.3,1,-13.82
 03/09/2018 19:30:00,33.28,33.3,1,-14.11
 03/09/2018 19:45:00,33.27,33.3,1,-14.4
 03/09/2018 20:00:00,33.25,33.3,1,-14.32
 03/09/2018 20:15:00,33.22,33.3,1,-14.4
 03/09/2018 20:30:00,33.26,33.3,1,-14.32
 03/09/2018 20:45:00,33.25,33.3,1,-13.95
 03/09/2018 21:00:00,33.3,33.3,1,-13.6
 03/09/2018 21:15:00,33.37,33.3,1,-13.41
 03/09/2018 21:30:00,33.47,33.3,1,-12.69
 03/09/2018 21:45:00,33.57,33.3,1,-12.27
 03/09/2018 22:00:00,33.6,33.3,1,-11.74
 03/09/2018 22:15:00,33.53,33.3,1,-11.22
 03/09/2018 22:30:00,33.54,33.3,1,-10.62
 03/09/2018 22:45:00,33.62,33.3,1,-10.05
 03/09/2018 23:00:00,33.65,33.3,1,-9.56
 03/09/2018 23:15:00,33.66,33.3,1,-9.08
 03/09/2018 23:30:00,33.61,33.3,1,-8.66
 03/09/2018 23:45:00,33.72,33.3,1,-8.38
 04/09/2018 00:00:00,33.71,33.3,1,-7.95
 04/09/2018 00:15:00,33.36,33.3,1,-8.16
 04/09/2018 00:30:00,33.4,33.3,1,-8.01
 04/09/2018 00:45:00,33.44,33.3,1,-7.84
 04/09/2018 01:00:00,33.45,33.3,1,-7.77
 04/09/2018 01:15:00,33.45,33.3,1,-8.03
 04/09/2018 01:30:00,33.49,33.3,1,-8.01
 04/09/2018 01:45:00,33.53,33.3,1,-7.84
 04/09/2018 02:00:00,33.52,33.3,1,-7.78
 04/09/2018 02:15:00,33.55,33.3,1,-7.64
 04/09/2018 02:30:00,33.56,33.3,1,-7.56
 04/09/2018 02:45:00,33.6,33.3,1,-7.43
 04/09/2018 03:00:00,33.57,33.3,1,-7.43
 04/09/2018 03:15:00,33.58,33.3,1,-7.43
 04/09/2018 03:30:00,33.53,33.3,1,-7.43
 04/09/2018 03:45:00,33.56,33.3,1,-7.43
 04/09/2018 04:00:00,33.55,33.3,1,-7.43
 04/09/2018 04:15:00,33.55,33.3,1,-7.43
 04/09/2018 04:30:00,33.59,33.3,1,-7.43
 04/09/2018 04:45:00,33.53,33.3,1,-7.43
 04/09/2018 05:00:00,33.51,33.3,1,-7.43
 04/09/2018 05:15:00,33.52,33.3,1,-7.67
 04/09/2018 05:30:00,33.46,33.3,1,-7.9
 04/09/2018 05:45:00,33.46,33.3,1,-8.19
 04/09/2018 06:00:00,33.43,33.3,1,-8.57
 04/09/2018 06:15:00,33.39,33.3,1,-9.57
 04/09/2018 06:30:00,33.29,33.3,1,-9.87
 04/09/2018 06:45:00,33.24,33.3,1,-10.52
 04/09/2018 07:00:00,33.27,33.3,1,-11.33
 04/09/2018 07:15:00,33.13,33.3,1,-12.11
 04/09/2018 07:30:00,33.0,33.3,1,-12.52
 04/09/2018 07:45:00,32.88,33.3,1,-12.78
 04/09/2018 08:00:00,32.82,33.3,1,-13.24
 04/09/2018 08:15:00,33.41,33.3,1,-13.49
 04/09/2018 08:30:00,33.47,33.3,1,-19.74
 04/09/2018 08:45:00,33.39,33.3,1,-21.9
 04/09/2018 09:00:00,33.39,33.3,1,-21.85
 04/09/2018 09:15:00,33.35,33.3,1,-22.01
 04/09/2018 09:30:00,33.34,33.3,1,-21.91
 04/09/2018 09:45:00,33.35,33.3,1,-21.66
 04/09/2018 10:00:00,33.37,33.3,1,-21.63
 04/09/2018 10:15:00,33.41,33.3,1,-21.52
 04/09/2018 10:30:00,33.4,33.3,1,-21.17
 04/09/2018 10:45:00,33.38,33.3,1,-21.1
 04/09/2018 11:00:00,33.38,33.3,1,-21.36
 04/09/2018 11:15:00,33.35,33.3,1,-21.86
 04/09/2018 11:30:00,33.35,33.3,1,-21.61
 04/09/2018 11:45:00,33.33,33.3,1,-21.44
 04/09/2018 12:00:00,33.34,33.3,1,-20.98
 04/09/2018 12:15:00,33.34,33.3,1,-21.54
 04/09/2018 12:30:00,33.39,33.3,1,-21.08
 04/09/2018 12:45:00,33.46,33.3,1,-19.94
 04/09/2018 13:00:00,33.46,33.3,1,-19.74
 04/09/2018 13:15:00,33.47,33.3,1,-19.83
 04/09/2018 13:30:00,33.54,33.3,1,-19.84
 04/09/2018 13:45:00,33.58,33.3,1,-18.47
 04/09/2018 14:00:00,33.64,33.3,1,-18.28
 04/09/2018 14:15:00,33.64,33.3,1,-18.62
 04/09/2018 14:30:00,33.2,33.3,1,-18.83
 04/09/2018 14:45:00,33.04,33.3,1,-18.23
 04/09/2018 15:00:00,32.98,33.3,1,-18.11
 04/09/2018 15:15:00,33.01,33.3,1,-18.32
 04/09/2018 15:30:00,32.99,33.3,1,-18.29
 04/09/2018 15:45:00,32.93,33.3,1,-17.82
 04/09/2018 16:00:00,32.91,33.3,1,-11.0
 04/09/2018 16:15:00,32.97,33.3,1,-11.47
 04/09/2018 16:30:00,32.95,33.3,1,-11.33
 04/09/2018 16:45:00,32.96,33.3,1,-11.88
 04/09/2018 17:00:00,32.9,33.3,1,-13.14
 04/09/2018 17:15:00,32.87,33.3,1,-13.67
 04/09/2018 17:30:00,32.86,33.3,1,-14.11
 04/09/2018 17:45:00,32.89,33.3,1,-14.36
 04/09/2018 18:00:00,32.89,33.3,1,-14.73
 04/09/2018 18:15:00,32.89,33.3,1,-15.2
 04/09/2018 18:30:00,32.89,33.3,1,-15.47
 04/09/2018 18:45:00,32.87,33.3,1,-15.26
 04/09/2018 19:00:00,32.87,33.3,1,-15.13
 04/09/2018 19:15:00,32.89,33.3,1,-15.0
 04/09/2018 19:30:00,32.9,33.3,1,-14.9
 04/09/2018 19:45:00,32.91,33.3,1,-15.05
 04/09/2018 20:00:00,32.91,33.3,1,-15.01
 04/09/2018 20:15:00,32.85,33.3,1,-15.23
 04/09/2018 20:30:00,32.87,33.3,1,-15.0
 04/09/2018 20:45:00,32.93,33.3,1,-14.64
 04/09/2018 21:00:00,33.04,33.3,1,-14.17
 04/09/2018 21:15:00,33.11,33.3,1,-13.9
 04/09/2018 21:30:00,33.19,33.3,1,-13.49
 04/09/2018 21:45:00,33.29,33.3,1,-12.94
 04/09/2018 22:00:00,33.37,33.3,1,-12.3
 04/09/2018 22:15:00,33.44,33.3,1,-11.59
 04/09/2018 22:30:00,33.5,33.3,1,-10.93
 04/09/2018 22:45:00,33.55,33.3,1,-10.46
 04/09/2018 23:00:00,33.63,33.3,1,-9.91
 04/09/2018 23:15:00,33.7,33.3,1,-9.44
 04/09/2018 23:30:00,33.38,33.3,1,-9.26
 04/09/2018 23:45:00,33.46,33.3,1,-9.08
 05/09/2018 00:00:00,33.48,33.3,1,-8.65
 05/09/2018 00:15:00,33.48,33.3,1,-8.57
 05/09/2018 00:30:00,33.4,33.3,1,-8.38
 05/09/2018 00:45:00,33.4,33.3,1,-8.2
 05/09/2018 01:00:00,33.38,33.3,1,-7.95
 05/09/2018 01:15:00,33.38,33.3,1,-8.35
 05/09/2018 01:30:00,33.45,33.3,1,-8.31
 05/09/2018 01:45:00,33.41,33.3,1,-8.26
 05/09/2018 02:00:00,33.46,33.3,1,-7.99
 05/09/2018 02:15:00,33.44,33.3,1,-8.04
 05/09/2018 02:30:00,33.49,33.3,1,-7.94
 05/09/2018 02:45:00,33.52,33.3,1,-7.74
 05/09/2018 03:00:00,33.38,33.3,1,-7.57
 05/09/2018 03:15:00,33.33,33.3,1,-7.57
 05/09/2018 03:30:00,33.35,33.3,1,-7.67
 05/09/2018 03:45:00,33.36,33.3,1,-7.7
 05/09/2018 04:00:00,33.37,33.3,1,-7.7
 05/09/2018 04:15:00,33.39,33.3,1,-7.7
 05/09/2018 04:30:00,33.4,33.3,1,-7.7
 05/09/2018 04:45:00,33.34,33.3,1,-7.7
 05/09/2018 05:00:00,33.39,33.3,1,-7.78
 05/09/2018 05:15:00,33.48,33.3,1,-8.05
 05/09/2018 05:30:00,33.33,33.3,1,-8.14
 05/09/2018 05:45:00,33.21,33.3,1,-8.41
 05/09/2018 06:00:00,33.21,33.3,1,-8.94
 05/09/2018 06:15:00,33.11,33.3,1,-9.99
 05/09/2018 06:30:00,33.12,33.3,1,-10.42
 05/09/2018 06:45:00,33.03,33.3,1,-11.01
 05/09/2018 07:00:00,33.03,33.3,1,-11.74
 05/09/2018 07:15:00,32.96,33.3,1,-12.21
 05/09/2018 07:30:00,33.1,33.3,1,-12.1
 05/09/2018 07:45:00,33.01,33.3,1,-11.89
 05/09/2018 08:00:00,32.96,33.3,1,-11.54
 05/09/2018 08:15:00,32.97,33.3,1,-11.21
 05/09/2018 08:30:00,32.96,33.3,1,-10.89
 05/09/2018 08:45:00,32.9,33.3,1,-10.25
 05/09/2018 09:00:00,32.89,33.3,1,-8.86
 05/09/2018 09:15:00,32.85,33.3,1,-7.63
 05/09/2018 09:30:00,32.9,33.3,1,-7.01
 05/09/2018 09:45:00,32.9,33.3,1,-6.39
 05/09/2018 10:00:00,32.89,33.3,1,-6.06
 05/09/2018 10:15:00,32.9,33.3,1,-5.66
 05/09/2018 10:30:00,32.85,33.3,1,-3.18
 05/09/2018 10:45:00,32.82,33.3,1,-1.87
 05/09/2018 11:00:00,32.78,33.3,1,-1.12
 05/09/2018 11:15:00,32.75,33.3,1,-1.19
 05/09/2018 11:30:00,33.08,33.3,1,-0.18
 05/09/2018 11:45:00,33.09,33.3,1,-0.57
 05/09/2018 12:00:00,33.09,33.3,1,-1.36
 05/09/2018 12:15:00,33.09,33.3,1,-0.77
 05/09/2018 12:30:00,33.12,33.3,1,-0.63
 05/09/2018 12:45:00,33.17,33.3,1,-1.31
 05/09/2018 13:00:00,33.2,33.3,1,-2.04
 05/09/2018 13:15:00,33.19,33.3,1,-1.07
 05/09/2018 13:30:00,33.2,33.3,1,-0.97
 05/09/2018 13:45:00,33.22,33.3,1,-1.09
 05/09/2018 14:00:00,33.24,33.3,1,-1.03
 05/09/2018 14:15:00,33.26,33.3,1,-1.67
 05/09/2018 14:30:00,33.21,33.3,1,-1.52
 05/09/2018 14:45:00,33.21,33.3,1,-1.74
 05/09/2018 15:00:00,33.26,33.3,1,-1.14
 05/09/2018 15:15:00,33.33,33.3,1,-2.15
 05/09/2018 15:30:00,33.33,33.3,1,-2.59
 05/09/2018 15:45:00,33.31,33.3,1,-3.1
 05/09/2018 16:00:00,33.28,33.3,1,-3.82
 05/09/2018 16:15:00,33.39,33.3,1,-3.16
 05/09/2018 16:30:00,33.39,33.3,1,-4.72
 05/09/2018 16:45:00,33.37,33.3,1,-5.31
 05/09/2018 17:00:00,33.38,33.3,1,-6.85
 05/09/2018 17:15:00,33.45,33.3,1,-7.82
 05/09/2018 17:30:00,33.46,33.3,1,-8.78
 05/09/2018 17:45:00,33.47,33.3,1,-9.99
 05/09/2018 18:00:00,33.48,33.3,1,-10.6
 05/09/2018 18:15:00,33.54,33.3,1,-11.06
 05/09/2018 18:30:00,33.56,33.3,1,-12.1
 05/09/2018 18:45:00,33.56,33.3,1,-12.86
 05/09/2018 19:00:00,33.57,33.3,1,-13.2
 05/09/2018 19:15:00,33.55,33.3,1,-13.48
 05/09/2018 19:30:00,33.5,33.3,1,-13.49
 05/09/2018 19:45:00,33.48,33.3,1,-13.72
 05/09/2018 20:00:00,33.44,33.3,1,-13.8
 05/09/2018 20:15:00,33.37,33.3,1,-14.16
 05/09/2018 20:30:00,33.39,33.3,1,-14.16
 05/09/2018 20:45:00,33.43,33.3,1,-14.02
 05/09/2018 21:00:00,33.51,33.3,1,-13.63
 05/09/2018 21:15:00,33.49,33.3,1,-13.42
 05/09/2018 21:30:00,33.46,33.3,1,-13.11
 05/09/2018 21:45:00,33.37,33.3,1,-12.63
 05/09/2018 22:00:00,33.34,33.3,1,-12.13
 05/09/2018 22:15:00,33.38,33.3,1,-11.43
 05/09/2018 22:30:00,33.39,33.3,1,-10.89
 05/09/2018 22:45:00,33.45,33.3,1,-10.37
 05/09/2018 23:00:00,33.53,33.3,1,-9.89
 05/09/2018 23:15:00,33.64,33.3,1,-9.44
 05/09/2018 23:30:00,33.74,33.3,1,-8.99
 05/09/2018 23:45:00,33.71,33.3,1,-8.57
 06/09/2018 00:00:00,33.65,33.3,1,-8.28
 06/09/2018 00:15:00,33.69,33.3,1,-8.25
 06/09/2018 00:30:00,33.76,33.3,1,-7.9
 06/09/2018 00:45:00,33.55,33.3,1,-7.9
 06/09/2018 01:00:00,33.43,33.3,1,-7.92
 06/09/2018 01:15:00,33.38,33.3,1,-8.33
 06/09/2018 01:30:00,33.31,33.3,1,-8.29
 06/09/2018 01:45:00,33.3,33.3,1,-8.1
 06/09/2018 02:00:00,33.37,33.3,1,-8.1
 06/09/2018 02:15:00,33.39,33.3,1,-7.98
 06/09/2018 02:30:00,33.4,33.3,1,-7.9
 06/09/2018 02:45:00,33.47,33.3,1,-7.77
 06/09/2018 03:00:00,33.52,33.3,1,-7.7
 06/09/2018 03:15:00,33.49,33.3,1,-7.7
 06/09/2018 03:30:00,33.48,33.3,1,-7.7
 06/09/2018 03:45:00,33.49,33.3,1,-7.7
 06/09/2018 04:00:00,33.53,33.3,1,-7.7
 06/09/2018 04:15:00,33.49,33.3,1,-7.7
 06/09/2018 04:30:00,33.55,33.3,1,-7.7
 06/09/2018 04:45:00,33.55,33.3,1,-7.78
 06/09/2018 05:00:00,33.52,33.3,1,-7.87
 06/09/2018 05:15:00,33.46,33.3,1,-8.14
 06/09/2018 05:30:00,33.42,33.3,1,-8.31
 06/09/2018 05:45:00,33.45,33.3,1,-8.64
 06/09/2018 06:00:00,33.33,33.3,1,-8.96
 06/09/2018 06:15:00,33.13,33.3,1,-9.94
 06/09/2018 06:30:00,33.08,33.3,1,-10.29
 06/09/2018 06:45:00,33.18,33.3,1,-11.11
 06/09/2018 07:00:00,33.19,33.3,1,-11.74
 06/09/2018 07:15:00,33.05,33.3,1,-12.32
 06/09/2018 07:30:00,32.91,33.3,1,-12.57
 06/09/2018 07:45:00,33.03,33.3,1,-11.92
 06/09/2018 08:00:00,33.15,33.3,1,-10.86
 06/09/2018 08:15:00,33.1,33.3,1,-10.59
 06/09/2018 08:30:00,33.06,33.3,1,-10.62
 06/09/2018 08:45:00,33.03,33.3,1,-9.5
 06/09/2018 09:00:00,33.41,33.3,1,-5.76
 06/09/2018 09:15:00,33.49,33.3,1,0.0
 06/09/2018 09:30:00,33.48,33.3,1,0.0
 06/09/2018 09:45:00,33.51,33.3,1,0.0
 06/09/2018 10:00:00,33.53,33.3,1,0.0
 06/09/2018 10:15:00,33.53,33.3,1,0.0
 06/09/2018 10:30:00,33.49,33.3,1,0.0
 06/09/2018 10:45:00,33.45,33.3,1,0.0
 06/09/2018 11:00:00,33.46,33.3,1,0.0
 06/09/2018 11:15:00,33.44,33.3,1,0.0
 06/09/2018 11:30:00,33.42,33.3,1,0.0
 06/09/2018 11:45:00,33.41,33.3,1,0.0
 06/09/2018 12:00:00,33.44,33.3,1,0.0
 06/09/2018 12:15:00,33.4,33.3,1,0.0
 06/09/2018 12:30:00,33.4,33.3,1,0.0
 06/09/2018 12:45:00,33.44,33.3,1,0.0
 06/09/2018 13:00:00,33.4,33.3,1,0.0
 06/09/2018 13:15:00,33.49,33.3,1,0.0
 06/09/2018 13:30:00,33.5,33.3,1,0.0
 06/09/2018 13:45:00,33.48,33.3,1,0.0
 06/09/2018 14:00:00,33.52,33.3,1,0.0
 06/09/2018 14:15:00,33.47,33.3,1,0.0
 06/09/2018 14:30:00,33.48,33.3,1,0.0
 06/09/2018 14:45:00,33.53,33.3,1,0.0
 06/09/2018 15:00:00,33.49,33.3,1,0.0
 06/09/2018 15:15:00,33.36,33.3,1,-8.3
 06/09/2018 15:30:00,33.33,33.3,1,-9.13
 06/09/2018 15:45:00,33.32,33.3,1,-10.72
 06/09/2018 16:00:00,33.26,33.3,1,-10.72
 06/09/2018 16:15:00,33.32,33.3,1,-11.31
 06/09/2018 16:30:00,33.36,33.3,1,-12.08
 06/09/2018 16:45:00,33.31,33.3,1,-12.95
 06/09/2018 17:00:00,33.28,33.3,1,-13.75
 06/09/2018 17:15:00,33.31,33.3,1,-14.3
 06/09/2018 17:30:00,33.3,33.3,1,-13.98
 06/09/2018 17:45:00,33.32,33.3,1,-14.11
 06/09/2018 18:00:00,33.32,33.3,1,-14.51
 06/09/2018 18:15:00,33.35,33.3,1,-14.41
 06/09/2018 18:30:00,33.37,33.3,1,-14.75
 06/09/2018 18:45:00,33.39,33.3,1,-14.55
 06/09/2018 19:00:00,33.43,33.3,1,-13.65
 06/09/2018 19:15:00,33.42,33.3,1,-13.78
 06/09/2018 19:30:00,33.44,33.3,1,-14.32
 06/09/2018 19:45:00,33.4,33.3,1,-14.69
 06/09/2018 20:00:00,33.41,33.3,1,-14.72
 06/09/2018 20:15:00,33.46,33.3,1,-14.78
 06/09/2018 20:30:00,33.5,33.3,1,-14.47
 06/09/2018 20:45:00,33.49,33.3,1,-14.16
 06/09/2018 21:00:00,33.54,33.3,1,-13.81
 06/09/2018 21:15:00,33.47,33.3,1,-13.76
 06/09/2018 21:30:00,33.09,33.3,1,-13.31
 06/09/2018 21:45:00,33.1,33.3,1,-12.7
 06/09/2018 22:00:00,33.14,33.3,1,-12.21
 06/09/2018 22:15:00,33.14,33.3,1,-11.65
 06/09/2018 22:30:00,33.09,33.3,1,-11.02
 06/09/2018 22:45:00,33.2,33.3,1,-10.58
 06/09/2018 23:00:00,33.25,33.3,1,-9.95
 06/09/2018 23:15:00,33.34,33.3,1,-9.43
 06/09/2018 23:30:00,33.1,33.3,1,-8.91
 06/09/2018 23:45:00,33.13,33.3,1,-8.59
 07/09/2018 00:00:00,33.21,33.3,1,-8.37
 07/09/2018 00:15:00,33.25,33.3,1,-8.35
 07/09/2018 00:30:00,33.29,33.3,1,-8.1
 07/09/2018 00:45:00,33.3,33.3,1,-7.91
 07/09/2018 01:00:00,33.3,33.3,1,-7.77
 07/09/2018 01:15:00,33.33,33.3,1,-8.12
 07/09/2018 01:30:00,33.37,33.3,1,-8.04
 07/09/2018 01:45:00,33.37,33.3,1,-7.86
 07/09/2018 02:00:00,33.42,33.3,1,-7.84
 07/09/2018 02:15:00,33.47,33.3,1,-7.84
 07/09/2018 02:30:00,33.47,33.3,1,-7.61
 07/09/2018 02:45:00,33.53,33.3,1,-7.57
 07/09/2018 03:00:00,33.43,33.3,1,-7.62
 07/09/2018 03:15:00,33.37,33.3,1,-7.64
 07/09/2018 03:30:00,33.39,33.3,1,-7.79
 07/09/2018 03:45:00,33.35,33.3,1,-7.79
 07/09/2018 04:00:00,33.34,33.3,1,-7.7
 07/09/2018 04:15:00,33.33,33.3,1,-7.79
 07/09/2018 04:30:00,33.34,33.3,1,-7.9
 07/09/2018 04:45:00,33.26,33.3,1,-7.9
 07/09/2018 05:00:00,33.28,33.3,1,-7.9
 07/09/2018 05:15:00,33.19,33.3,1,-8.15
 07/09/2018 05:30:00,33.24,33.3,1,-8.37
 07/09/2018 05:45:00,33.22,33.3,1,-8.6
 07/09/2018 06:00:00,33.2,33.3,1,-9.07
 07/09/2018 06:15:00,33.1,33.3,1,-10.01
 07/09/2018 06:30:00,33.07,33.3,1,-10.49
 07/09/2018 06:45:00,33.26,33.3,1,-11.23
 07/09/2018 07:00:00,33.5,33.3,1,-11.9
 07/09/2018 07:15:00,33.41,33.3,1,-12.52
 07/09/2018 07:30:00,33.23,33.3,1,-12.65
 07/09/2018 07:45:00,33.28,33.3,1,-12.6
 07/09/2018 08:00:00,33.21,33.3,1,-12.85
 07/09/2018 08:15:00,33.22,33.3,1,-12.57
 07/09/2018 08:30:00,33.16,33.3,1,-11.33
 07/09/2018 08:45:00,33.18,33.3,1,-9.69
 07/09/2018 09:00:00,33.23,33.3,1,-8.18
 07/09/2018 09:15:00,33.18,33.3,1,-8.6
 07/09/2018 09:30:00,33.19,33.3,1,-8.34
 07/09/2018 09:45:00,33.2,33.3,1,-7.52
 07/09/2018 10:00:00,33.21,33.3,1,-7.6
 07/09/2018 10:15:00,33.22,33.3,1,-5.94
 07/09/2018 10:30:00,33.22,33.3,1,-7.12
 07/09/2018 10:45:00,33.16,33.3,1,-6.16
 07/09/2018 11:00:00,33.12,33.3,1,-6.86
 07/09/2018 11:15:00,33.09,33.3,1,-7.38
 07/09/2018 11:30:00,33.08,33.3,1,-4.8
 07/09/2018 11:45:00,33.07,33.3,1,-5.81
 07/09/2018 12:00:00,33.16,33.3,1,-4.56
 07/09/2018 12:15:00,33.23,33.3,1,-4.41
 07/09/2018 12:30:00,33.33,33.3,1,-4.58
 07/09/2018 12:45:00,33.37,33.3,1,-3.8
 07/09/2018 13:00:00,33.34,33.3,1,-1.84
 07/09/2018 13:15:00,33.4,33.3,1,-4.27
 07/09/2018 13:30:00,33.37,33.3,1,-1.94
 07/09/2018 13:45:00,33.37,33.3,1,-3.24
 07/09/2018 14:00:00,33.37,33.3,1,-1.59
 07/09/2018 14:15:00,33.39,33.3,1,-3.35
 07/09/2018 14:30:00,33.38,33.3,1,-0.36
 07/09/2018 14:45:00,33.45,33.3,1,0.43
 07/09/2018 15:00:00,33.47,33.3,1,0.52
 07/09/2018 15:15:00,33.55,33.3,1,0.42
 07/09/2018 15:30:00,33.54,33.3,1,0.3
 07/09/2018 15:45:00,33.55,33.3,1,-0.48
 07/09/2018 16:00:00,33.43,33.3,1,-1.07
 07/09/2018 16:15:00,33.06,33.3,1,-2.04
 07/09/2018 16:30:00,33.05,33.3,1,-2.88
 07/09/2018 16:45:00,33.05,33.3,1,-4.42
 07/09/2018 17:00:00,33.03,33.3,1,-7.6
 07/09/2018 17:15:00,33.07,33.3,1,-8.8
 07/09/2018 17:30:00,33.0,33.3,1,-10.66
 07/09/2018 17:45:00,33.0,33.3,1,-12.82
 07/09/2018 18:00:00,33.04,33.3,1,-10.89
 07/09/2018 18:15:00,33.05,33.3,1,-11.03
 07/09/2018 18:30:00,33.01,33.3,1,-11.62
 07/09/2018 18:45:00,33.07,33.3,1,-12.91
 07/09/2018 19:00:00,33.07,33.3,1,-13.39
 07/09/2018 19:15:00,33.06,33.3,1,-13.95
 07/09/2018 19:30:00,33.06,33.3,1,-14.3
 07/09/2018 19:45:00,33.04,33.3,1,-14.45
 07/09/2018 20:00:00,33.03,33.3,1,-14.62
 07/09/2018 20:15:00,33.13,33.3,1,-14.87
 07/09/2018 20:30:00,33.22,33.3,1,-14.58
 07/09/2018 20:45:00,33.25,33.3,1,-14.28
 07/09/2018 21:00:00,33.31,33.3,1,-13.86
 07/09/2018 21:15:00,33.28,33.3,1,-13.5
 07/09/2018 21:30:00,33.3,33.3,1,-13.19
 07/09/2018 21:45:00,33.3,33.3,1,-12.7
 07/09/2018 22:00:00,33.29,33.3,1,-12.16
 07/09/2018 22:15:00,33.29,33.3,1,-11.87
 07/09/2018 22:30:00,33.29,33.3,1,-11.24
 07/09/2018 22:45:00,33.35,33.3,1,-10.76
 07/09/2018 23:00:00,33.19,33.3,1,-10.18
 07/09/2018 23:15:00,33.28,33.3,1,-9.94
 07/09/2018 23:30:00,33.31,33.3,1,-9.65
 07/09/2018 23:45:00,33.39,33.3,1,-9.3
 08/09/2018 00:00:00,33.5,33.3,1,-8.9
 08/09/2018 00:15:00,33.55,33.3,1,-8.71
 08/09/2018 00:30:00,33.57,33.3,1,-8.56
 08/09/2018 00:45:00,33.57,33.3,1,-8.29
 08/09/2018 01:00:00,33.55,33.3,1,-8.24
 08/09/2018 01:15:00,33.51,33.3,1,-8.46
 08/09/2018 01:30:00,33.56,33.3,1,-8.49
 08/09/2018 01:45:00,33.55,33.3,1,-8.28
 08/09/2018 02:00:00,33.62,33.3,1,-8.08
 08/09/2018 02:15:00,33.66,33.3,1,-7.97
 08/09/2018 02:30:00,33.66,33.3,1,-7.97
 08/09/2018 02:45:00,33.36,33.3,1,-7.97
 08/09/2018 03:00:00,33.25,33.3,1,-7.91
 08/09/2018 03:15:00,32.89,33.3,1,-7.78
 08/09/2018 03:30:00,32.97,33.3,1,-7.97
 08/09/2018 03:45:00,33.05,33.3,1,-7.97
 08/09/2018 04:00:00,33.05,33.3,1,-7.77
 08/09/2018 04:15:00,33.03,33.3,1,-7.7
 08/09/2018 04:30:00,33.07,33.3,1,-7.95
 08/09/2018 04:45:00,33.03,33.3,1,-7.97
 08/09/2018 05:00:00,33.03,33.3,1,-7.97
 08/09/2018 05:15:00,33.01,33.3,1,-7.97
 08/09/2018 05:30:00,33.07,33.3,1,-8.07
 08/09/2018 05:45:00,32.92,33.3,1,-8.17
 08/09/2018 06:00:00,32.85,33.3,1,-8.44
 08/09/2018 06:15:00,33.1,33.3,1,-8.69
 08/09/2018 06:30:00,33.1,33.3,1,-8.8
 08/09/2018 06:45:00,33.04,33.3,1,-9.02
 08/09/2018 07:00:00,33.02,33.3,1,-9.37
 08/09/2018 07:15:00,32.91,33.3,1,-9.69
 08/09/2018 07:30:00,32.84,33.3,1,-9.95
 08/09/2018 07:45:00,33.15,33.3,1,-10.18
 08/09/2018 08:00:00,33.56,33.3,1,-10.03
 08/09/2018 08:15:00,33.51,33.3,1,-8.87
 08/09/2018 08:30:00,33.39,33.3,1,-8.42
 08/09/2018 08:45:00,33.3,33.3,1,-7.24
 08/09/2018 09:00:00,33.22,33.3,1,-9.42
 08/09/2018 09:15:00,33.19,33.3,1,-10.18
 08/09/2018 09:30:00,33.18,33.3,1,-10.63
 08/09/2018 09:45:00,33.19,33.3,1,-10.42
 08/09/2018 10:00:00,33.27,33.3,1,-9.69
 08/09/2018 10:15:00,33.34,33.3,1,-8.24
 08/09/2018 10:30:00,33.24,33.3,1,-8.89
 08/09/2018 10:45:00,33.26,33.3,1,-7.77
 08/09/2018 11:00:00,33.28,33.3,1,-7.34
 08/09/2018 11:15:00,33.31,33.3,1,-8.76
 08/09/2018 11:30:00,33.25,33.3,1,-9.31
 08/09/2018 11:45:00,33.26,33.3,1,-8.51
 08/09/2018 12:00:00,33.33,33.3,1,-6.94
 08/09/2018 12:15:00,33.39,33.3,1,-8.99
 08/09/2018 12:30:00,33.38,33.3,1,-10.11
 08/09/2018 12:45:00,33.41,33.3,1,-10.28
 08/09/2018 13:00:00,33.46,33.3,1,-9.4
 08/09/2018 13:15:00,33.45,33.3,1,-7.43
 08/09/2018 13:30:00,33.49,33.3,1,-5.2
 08/09/2018 13:45:00,33.48,33.3,1,-7.32
 08/09/2018 14:00:00,33.51,33.3,1,-7.5
 08/09/2018 14:15:00,33.55,33.3,1,-6.29
 08/09/2018 14:30:00,33.53,33.3,1,-5.33
 08/09/2018 14:45:00,33.21,33.3,1,-7.06
 08/09/2018 15:00:00,33.18,33.3,1,-7.75
 08/09/2018 15:15:00,33.2,33.3,1,-8.68
 08/09/2018 15:30:00,33.27,33.3,1,-9.59
 08/09/2018 15:45:00,33.21,33.3,1,-9.41
 08/09/2018 16:00:00,33.19,33.3,1,-9.67
 08/09/2018 16:15:00,33.14,33.3,1,-10.27
 08/09/2018 16:30:00,33.11,33.3,1,-10.62
 08/09/2018 16:45:00,33.02,33.3,1,-10.96
 08/09/2018 17:00:00,32.98,33.3,1,-12.01
 08/09/2018 17:15:00,32.92,33.3,1,-12.66
 08/09/2018 17:30:00,32.89,33.3,1,-12.54
 08/09/2018 17:45:00,32.81,33.3,1,-13.19
 08/09/2018 18:00:00,32.83,33.3,1,-13.5
 08/09/2018 18:15:00,32.82,33.3,1,-14.1
 08/09/2018 18:30:00,32.83,33.3,1,-13.94
 08/09/2018 18:45:00,32.87,33.3,1,-14.24
 08/09/2018 19:00:00,32.91,33.3,1,-14.37
 08/09/2018 19:15:00,32.89,33.3,1,-14.21
 08/09/2018 19:30:00,32.89,33.3,1,-14.2
 08/09/2018 19:45:00,32.93,33.3,1,-14.17
 08/09/2018 20:00:00,32.87,33.3,1,-14.0
 08/09/2018 20:15:00,33.03,33.3,1,-13.63
 08/09/2018 20:30:00,33.15,33.3,1,-13.26
 08/09/2018 20:45:00,33.19,33.3,1,-12.85
 08/09/2018 21:00:00,33.25,33.3,1,-12.63
 08/09/2018 21:15:00,33.29,33.3,1,-12.42
 08/09/2018 21:30:00,33.41,33.3,1,-11.95
 08/09/2018 21:45:00,33.5,33.3,1,-11.62
 08/09/2018 22:00:00,33.39,33.3,1,-11.27
 08/09/2018 22:15:00,33.32,33.3,1,-10.89
 08/09/2018 22:30:00,33.34,33.3,1,-10.45
 08/09/2018 22:45:00,33.41,33.3,1,-10.15
 08/09/2018 23:00:00,33.57,33.3,1,-9.75
 08/09/2018 23:15:00,33.56,33.3,1,-9.46
 08/09/2018 23:30:00,33.59,33.3,1,-9.02
 08/09/2018 23:45:00,33.59,33.3,1,-8.75
 09/09/2018 00:00:00,33.4,33.3,1,-8.71
 09/09/2018 00:15:00,33.46,33.3,1,-8.68
 09/09/2018 00:30:00,33.47,33.3,1,-8.44
 09/09/2018 00:45:00,33.53,33.3,1,-8.23
 09/09/2018 01:00:00,33.62,33.3,1,-8.17
 09/09/2018 01:15:00,33.48,33.3,1,-8.44
 09/09/2018 01:30:00,33.54,33.3,1,-8.47
 09/09/2018 01:45:00,33.58,33.3,1,-8.37
 09/09/2018 02:00:00,33.64,33.3,1,-8.2
 09/09/2018 02:15:00,33.62,33.3,1,-8.09
 09/09/2018 02:30:00,33.67,33.3,1,-7.84
 09/09/2018 02:45:00,33.67,33.3,1,-7.73
 09/09/2018 03:00:00,33.15,33.3,1,-7.63
 09/09/2018 03:15:00,32.98,33.3,1,-7.19
 09/09/2018 03:30:00,32.99,33.3,1,-7.17
 09/09/2018 03:45:00,33.01,33.3,1,-7.17
 09/09/2018 04:00:00,33.03,33.3,1,-7.17
 09/09/2018 04:15:00,33.0,33.3,1,-7.17
 09/09/2018 04:30:00,32.98,33.3,1,-7.08
 09/09/2018 04:45:00,33.03,33.3,1,-6.97
 09/09/2018 05:00:00,33.03,33.3,1,-6.97
 09/09/2018 05:15:00,33.04,33.3,1,-6.97
 09/09/2018 05:30:00,33.0,33.3,1,-7.17
 09/09/2018 05:45:00,33.01,33.3,1,-7.17
 09/09/2018 06:00:00,32.98,33.3,1,-7.33
 09/09/2018 06:15:00,32.89,33.3,1,-7.67
 09/09/2018 06:30:00,33.5,33.3,1,-8.06
 09/09/2018 06:45:00,33.59,33.3,1,-8.06
 09/09/2018 07:00:00,33.54,33.3,1,-8.05
 09/09/2018 07:15:00,33.52,33.3,1,-8.35
 09/09/2018 07:30:00,33.39,33.3,1,-8.37
 09/09/2018 07:45:00,33.35,33.3,1,-8.31
 09/09/2018 08:00:00,33.42,33.3,1,-8.74
 09/09/2018 08:15:00,33.35,33.3,1,-9.45
 09/09/2018 08:30:00,33.25,33.3,1,-9.59
 09/09/2018 08:45:00,33.21,33.3,1,-9.36
 09/09/2018 09:00:00,33.14,33.3,1,-8.82
 09/09/2018 09:15:00,33.11,33.3,1,-9.46
 09/09/2018 09:30:00,33.06,33.3,1,-8.99
 09/09/2018 09:45:00,32.98,33.3,1,-7.13
 09/09/2018 10:00:00,32.98,33.3,1,-6.28
 09/09/2018 10:15:00,33.08,33.3,1,-5.82
 09/09/2018 10:30:00,33.34,33.3,1,-2.56
 09/09/2018 10:45:00,33.32,33.3,1,-2.04
 09/09/2018 11:00:00,33.26,33.3,1,-2.2
 09/09/2018 11:15:00,33.2,33.3,1,-0.32
 09/09/2018 11:30:00,33.19,33.3,1,-0.25
 09/09/2018 11:45:00,33.19,33.3,1,-0.18
 09/09/2018 12:00:00,33.22,33.3,1,0.04
 09/09/2018 12:15:00,33.14,33.3,1,1.24
 09/09/2018 12:30:00,33.15,33.3,1,1.06
 09/09/2018 12:45:00,33.12,33.3,1,1.59
 09/09/2018 13:00:00,33.16,33.3,1,0.14
 09/09/2018 13:15:00,33.21,33.3,1,0.29
 09/09/2018 13:30:00,33.16,33.3,1,1.77
 09/09/2018 13:45:00,33.23,33.3,1,2.42
 09/09/2018 14:00:00,33.31,33.3,1,1.46
 09/09/2018 14:15:00,33.34,33.3,1,0.67
 09/09/2018 14:30:00,33.36,33.3,1,1.44
 09/09/2018 14:45:00,33.37,33.3,1,1.95
 09/09/2018 15:00:00,33.34,33.3,1,2.08
 09/09/2018 15:15:00,33.34,33.3,1,1.26
 09/09/2018 15:30:00,33.3,33.3,1,1.38
 09/09/2018 15:45:00,33.39,33.3,1,-0.73
 09/09/2018 16:00:00,33.37,33.3,1,-3.18
 09/09/2018 16:15:00,33.33,33.3,1,-3.3
 09/09/2018 16:30:00,33.34,33.3,1,-4.78
 09/09/2018 16:45:00,33.24,33.3,1,-5.09
 09/09/2018 17:00:00,33.19,33.3,1,-5.4
 09/09/2018 17:15:00,33.13,33.3,1,-9.22
 09/09/2018 17:30:00,33.1,33.3,1,-11.01
 09/09/2018 17:45:00,32.94,33.3,1,-12.09
 09/09/2018 18:00:00,32.94,33.3,1,-12.63
 09/09/2018 18:15:00,32.98,33.3,1,-13.37
 09/09/2018 18:30:00,32.97,33.3,1,-13.24
 09/09/2018 18:45:00,32.97,33.3,1,-13.45
 09/09/2018 19:00:00,32.97,33.3,1,-13.53
 09/09/2018 19:15:00,33.04,33.3,1,-13.86
 09/09/2018 19:30:00,32.98,33.3,1,-13.95
 09/09/2018 19:45:00,33.01,33.3,1,-14.0
 09/09/2018 20:00:00,32.9,33.3,1,-14.16
 09/09/2018 20:15:00,32.96,33.3,1,-14.36
 09/09/2018 20:30:00,33.02,33.3,1,-14.09
 09/09/2018 20:45:00,33.13,33.3,1,-13.73
 09/09/2018 21:00:00,33.17,33.3,1,-13.41
 09/09/2018 21:15:00,32.98,33.3,1,-12.96
 09/09/2018 21:30:00,32.97,33.3,1,-12.34
 09/09/2018 21:45:00,33.05,33.3,1,-11.95
 09/09/2018 22:00:00,33.04,33.3,1,-11.53
 09/09/2018 22:15:00,32.93,33.3,1,-11.33
 09/09/2018 22:30:00,32.81,33.3,1,-10.77
 09/09/2018 22:45:00,32.87,33.3,1,-10.19
 09/09/2018 23:00:00,33.02,33.3,1,-9.7
 09/09/2018 23:15:00,32.9,33.3,1,-9.3
 09/09/2018 23:30:00,32.89,33.3,1,-8.85
 09/09/2018 23:45:00,32.97,33.3,1,-8.57
 10/09/2018 00:00:00,32.96,33.3,1,-8.32
 10/09/2018 00:00:00,32.96,33.3,1,-8.32
 10/09/2018 00:15:00,32.98,33.3,1,-8.15
 10/09/2018 00:30:00,33.06,33.3,1,-8.04
 10/09/2018 00:45:00,33.07,33.3,1,-7.82
 10/09/2018 01:00:00,33.13,33.3,1,-7.77
 10/09/2018 01:15:00,33.09,33.3,1,-8.1
 10/09/2018 01:30:00,33.12,33.3,1,-8.17
 10/09/2018 01:45:00,33.15,33.3,1,-7.95
 10/09/2018 02:00:00,33.17,33.3,1,-8.02
 10/09/2018 02:15:00,33.15,33.3,1,-7.9
 10/09/2018 02:30:00,33.15,33.3,1,-7.9
 10/09/2018 02:45:00,33.14,33.3,1,-7.88
 10/09/2018 03:00:00,33.18,33.3,1,-7.97
 10/09/2018 03:15:00,33.19,33.3,1,-7.64
 10/09/2018 03:30:00,33.17,33.3,1,-7.89
 10/09/2018 03:45:00,33.18,33.3,1,-7.97
 10/09/2018 04:00:00,33.14,33.3,1,-7.97
 10/09/2018 04:15:00,33.13,33.3,1,-7.97
 10/09/2018 04:30:00,33.16,33.3,1,-7.97
 10/09/2018 04:45:00,33.14,33.3,1,-7.97
 10/09/2018 05:00:00,33.13,33.3,1,-7.97
 10/09/2018 05:15:00,33.08,33.3,1,-8.13
 10/09/2018 05:30:00,33.09,33.3,1,-8.25
 10/09/2018 05:45:00,33.01,33.3,1,-8.6
 10/09/2018 06:00:00,32.9,33.3,1,-9.15
 10/09/2018 06:15:00,32.99,33.3,1,-9.77
 10/09/2018 06:30:00,33.48,33.3,1,-10.52
 10/09/2018 06:45:00,33.51,33.3,1,-11.15
 10/09/2018 07:00:00,33.44,33.3,1,-11.88
 10/09/2018 07:15:00,33.24,33.3,1,-12.56
 10/09/2018 07:30:00,33.23,33.3,1,-12.54
 10/09/2018 07:45:00,33.08,33.3,1,-12.11
 10/09/2018 08:00:00,33.14,33.3,1,-11.23
 10/09/2018 08:15:00,33.12,33.3,1,-10.87
 10/09/2018 08:30:00,33.13,33.3,1,-10.19
 10/09/2018 08:45:00,32.97,33.3,1,-9.39
 10/09/2018 09:00:00,32.96,33.3,1,-8.54
 10/09/2018 09:15:00,32.85,33.3,1,-7.35
 10/09/2018 09:30:00,32.84,33.3,1,-6.08
 10/09/2018 09:45:00,32.8,33.3,1,-5.36
 10/09/2018 10:00:00,32.81,33.3,1,-6.93
 10/09/2018 10:15:00,32.8,33.3,1,-7.85
 10/09/2018 10:30:00,32.81,33.3,1,-8.08
 10/09/2018 10:45:00,32.79,33.3,1,-6.56
 10/09/2018 11:00:00,32.83,33.3,1,-5.49
 10/09/2018 11:15:00,32.85,33.3,1,-5.71
 10/09/2018 11:30:00,32.81,33.3,1,-5.87
 10/09/2018 11:45:00,32.77,33.3,1,-2.97
 10/09/2018 12:00:00,32.83,33.3,1,-2.86
 10/09/2018 12:15:00,32.79,33.3,1,-2.18
 10/09/2018 12:30:00,32.82,33.3,1,-1.4
 10/09/2018 12:45:00,32.79,33.3,1,-1.38
 10/09/2018 13:00:00,32.82,33.3,1,0.11
 10/09/2018 13:15:00,32.83,33.3,1,0.63
 10/09/2018 13:30:00,32.85,33.3,1,1.32
 10/09/2018 13:45:00,32.87,33.3,1,0.46
 10/09/2018 14:00:00,32.96,33.3,1,-0.86
 10/09/2018 14:15:00,32.94,33.3,1,-0.95
 10/09/2018 14:30:00,32.91,33.3,1,-0.73
 10/09/2018 14:45:00,33.11,33.3,1,-1.98
 10/09/2018 15:00:00,33.39,33.3,1,-1.83
 10/09/2018 15:15:00,33.49,33.3,1,-2.71
 10/09/2018 15:30:00,33.3,33.3,1,-5.17
 10/09/2018 15:45:00,33.22,33.3,1,-6.87
 10/09/2018 16:00:00,33.19,33.3,1,-4.78
 10/09/2018 16:15:00,33.19,33.3,1,-4.23
 10/09/2018 16:30:00,33.16,33.3,1,-4.82
 10/09/2018 16:45:00,33.17,33.3,1,-6.64
 10/09/2018 17:00:00,33.15,33.3,1,-9.13
 10/09/2018 17:15:00,33.13,33.3,1,-11.29
 10/09/2018 17:30:00,33.09,33.3,1,-12.59
 10/09/2018 17:45:00,33.04,33.3,1,-14.3
 10/09/2018 18:00:00,33.05,33.3,1,-14.38
 10/09/2018 18:15:00,33.09,33.3,1,-14.64
 10/09/2018 18:30:00,33.13,33.3,1,-13.59
 10/09/2018 18:45:00,33.11,33.3,1,-14.54
 10/09/2018 19:00:00,33.14,33.3,1,-15.0
 10/09/2018 19:15:00,33.1,33.3,1,-15.0
 10/09/2018 19:30:00,33.01,33.3,1,-15.03
 10/09/2018 19:45:00,32.93,33.3,1,-15.47
 10/09/2018 20:00:00,33.01,33.3,1,-15.74
 10/09/2018 20:15:00,33.06,33.3,1,-16.03
 10/09/2018 20:30:00,33.15,33.3,1,-15.62
 10/09/2018 20:45:00,33.22,33.3,1,-15.13
 10/09/2018 21:00:00,33.25,33.3,1,-14.81
 10/09/2018 21:15:00,33.3,33.3,1,-14.56
 10/09/2018 21:30:00,33.36,33.3,1,-13.85
 10/09/2018 21:45:00,33.09,33.3,1,-13.19
 10/09/2018 22:00:00,32.97,33.3,1,-12.49
 10/09/2018 22:15:00,32.99,33.3,1,-12.03
 10/09/2018 22:30:00,33.02,33.3,1,-11.51
 10/09/2018 22:45:00,33.18,33.3,1,-11.01
 10/09/2018 23:00:00,33.29,33.3,1,-10.53
 10/09/2018 23:15:00,33.19,33.3,1,-9.88
 10/09/2018 23:30:00,33.16,33.3,1,-9.45
 10/09/2018 23:45:00,33.25,33.3,1,-9.22
 11/09/2018 00:00:00,33.31,33.3,1,-8.88
 11/09/2018 00:15:00,33.36,33.3,1,-8.77
 11/09/2018 00:30:00,33.25,33.3,1,-8.68
 11/09/2018 00:45:00,33.09,33.3,1,-8.36
 11/09/2018 01:00:00,33.15,33.3,1,-8.31
 11/09/2018 01:15:00,33.09,33.3,1,-8.65
 11/09/2018 01:30:00,33.12,33.3,1,-8.61
 11/09/2018 01:45:00,33.17,33.3,1,-8.44
 11/09/2018 02:00:00,33.13,33.3,1,-8.32
 11/09/2018 02:15:00,33.17,33.3,1,-8.3
 11/09/2018 02:30:00,33.2,33.3,1,-8.04
 11/09/2018 02:45:00,33.24,33.3,1,-8.04
 11/09/2018 03:00:00,33.24,33.3,1,-7.84
 11/09/2018 03:15:00,33.23,33.3,1,-8.03
 11/09/2018 03:30:00,33.24,33.3,1,-7.85
 11/09/2018 03:45:00,33.22,33.3,1,-7.93
 11/09/2018 04:00:00,33.25,33.3,1,-7.9
 11/09/2018 04:15:00,33.29,33.3,1,-7.9
 11/09/2018 04:30:00,33.24,33.3,1,-7.9
 11/09/2018 04:45:00,33.22,33.3,1,-7.9
 11/09/2018 05:00:00,33.19,33.3,1,-7.93
 11/09/2018 05:15:00,33.2,33.3,1,-8.28
 11/09/2018 05:30:00,33.12,33.3,1,-8.37
 11/09/2018 05:45:00,33.03,33.3,1,-8.55
 11/09/2018 06:00:00,33.34,33.3,1,-9.29
 11/09/2018 06:15:00,33.22,33.3,1,-10.48
 11/09/2018 06:30:00,33.21,33.3,1,-11.18
 11/09/2018 06:45:00,33.0,33.3,1,-11.56
 11/09/2018 07:00:00,32.88,33.3,1,-12.27
 11/09/2018 07:15:00,33.11,33.3,1,-13.19
 11/09/2018 07:30:00,33.4,33.3,1,-13.81
 11/09/2018 07:45:00,33.41,33.3,1,-13.75
 11/09/2018 08:00:00,33.32,33.3,1,-13.89
 11/09/2018 08:15:00,33.24,33.3,1,-13.85
 11/09/2018 08:30:00,33.25,33.3,1,-13.06
 11/09/2018 08:45:00,33.25,33.3,1,-12.37
 11/09/2018 09:00:00,33.23,33.3,1,-11.41
 11/09/2018 09:15:00,33.16,33.3,1,-11.42
 11/09/2018 09:30:00,33.24,33.3,1,-11.96
 11/09/2018 09:45:00,33.25,33.3,1,-11.53
 11/09/2018 10:00:00,33.23,33.3,1,-12.7
 11/09/2018 10:15:00,33.28,33.3,1,-13.51
 11/09/2018 10:30:00,33.32,33.3,1,-13.52
 11/09/2018 10:45:00,33.27,33.3,1,-13.77
 11/09/2018 11:00:00,33.26,33.3,1,-13.35
 11/09/2018 11:15:00,33.28,33.3,1,-12.76
 11/09/2018 11:30:00,33.26,33.3,1,-11.77
 11/09/2018 11:45:00,33.27,33.3,1,-10.58
 11/09/2018 12:00:00,33.32,33.3,1,-9.76
 11/09/2018 12:15:00,33.28,33.3,1,-10.96
 11/09/2018 12:30:00,33.3,33.3,1,-12.67
 11/09/2018 12:45:00,33.29,33.3,1,-12.85
 11/09/2018 13:00:00,33.32,33.3,1,-12.32
 11/09/2018 13:15:00,33.35,33.3,1,-11.41
 11/09/2018 13:30:00,33.39,33.3,1,-11.05
 11/09/2018 13:45:00,33.39,33.3,1,-11.84
 11/09/2018 14:00:00,33.4,33.3,1,-11.76
 11/09/2018 14:15:00,33.38,33.3,1,-11.73
 11/09/2018 14:30:00,33.37,33.3,1,-11.19
 11/09/2018 14:45:00,33.41,33.3,1,-11.02
 11/09/2018 15:00:00,33.43,33.3,1,-12.26
 11/09/2018 15:15:00,33.45,33.3,1,-11.32
 11/09/2018 15:30:00,33.4,33.3,1,-10.02
 11/09/2018 15:45:00,33.42,33.3,1,-9.47
 11/09/2018 16:00:00,33.37,33.3,1,-10.85
 11/09/2018 16:15:00,33.35,33.3,1,-12.1
 11/09/2018 16:30:00,33.34,33.3,1,-12.53
 11/09/2018 16:45:00,33.29,33.3,1,-13.17
 11/09/2018 17:00:00,33.24,33.3,1,-13.83
 11/09/2018 17:15:00,33.23,33.3,1,-14.44
 11/09/2018 17:30:00,33.21,33.3,1,-14.99
 11/09/2018 17:45:00,33.27,33.3,1,-15.56
 11/09/2018 18:00:00,33.34,33.3,1,-16.1
 11/09/2018 18:15:00,33.34,33.3,1,-16.26
 11/09/2018 18:30:00,33.4,33.3,1,-16.14
 11/09/2018 18:45:00,33.4,33.3,1,-16.08
 11/09/2018 19:00:00,33.44,33.3,1,-16.01
 11/09/2018 19:15:00,33.46,33.3,1,-15.82
 11/09/2018 19:30:00,33.47,33.3,1,-15.84
 11/09/2018 19:45:00,33.47,33.3,1,-15.56
 11/09/2018 20:00:00,33.54,33.3,1,-15.42
 11/09/2018 20:15:00,33.62,33.3,1,-15.11
 11/09/2018 20:30:00,33.63,33.3,1,-14.76
 11/09/2018 20:45:00,33.62,33.3,1,-14.54
 11/09/2018 21:00:00,33.58,33.3,1,-14.08
 11/09/2018 21:15:00,33.63,33.3,1,-13.75
 11/09/2018 21:30:00,33.54,33.3,1,-13.41
 11/09/2018 21:45:00,33.29,33.3,1,-13.04
 11/09/2018 22:00:00,33.31,33.3,1,-12.46
 11/09/2018 22:15:00,33.28,33.3,1,-11.86
 11/09/2018 22:30:00,33.28,33.3,1,-11.21
 11/09/2018 22:45:00,33.35,33.3,1,-10.67
 11/09/2018 23:00:00,33.52,33.3,1,-10.15
 11/09/2018 23:15:00,33.55,33.3,1,-9.65
 11/09/2018 23:30:00,33.5,33.3,1,-9.15
 11/09/2018 23:45:00,33.38,33.3,1,-8.81
 12/09/2018 00:00:00,33.39,33.3,1,-8.56
 12/09/2018 00:15:00,33.32,33.3,1,-8.43
 12/09/2018 00:30:00,33.36,33.3,1,-8.17
 12/09/2018 00:45:00,33.43,33.3,1,-8.17
 12/09/2018 01:00:00,33.46,33.3,1,-7.97
 12/09/2018 01:15:00,33.45,33.3,1,-8.23
 12/09/2018 01:30:00,33.48,33.3,1,-8.24
 12/09/2018 01:45:00,33.51,33.3,1,-8.05
 12/09/2018 02:00:00,33.41,33.3,1,-7.97
 12/09/2018 02:15:00,33.37,33.3,1,-7.97
 12/09/2018 02:30:00,33.38,33.3,1,-7.87
 12/09/2018 02:45:00,33.5,33.3,1,-7.7
 12/09/2018 03:00:00,33.52,33.3,1,-7.7
 12/09/2018 03:15:00,33.47,33.3,1,-7.7
 12/09/2018 03:30:00,33.47,33.3,1,-7.7
 12/09/2018 03:45:00,33.48,33.3,1,-7.7
 12/09/2018 04:00:00,33.48,33.3,1,-7.51
 12/09/2018 04:15:00,33.46,33.3,1,-7.53
 12/09/2018 04:30:00,33.45,33.3,1,-7.64
 12/09/2018 04:45:00,33.47,33.3,1,-7.64
 12/09/2018 05:00:00,33.47,33.3,1,-7.7
 12/09/2018 05:15:00,33.36,33.3,1,-7.92
 12/09/2018 05:30:00,33.35,33.3,1,-8.1
 12/09/2018 05:45:00,33.28,33.3,1,-8.38
 12/09/2018 06:00:00,33.45,33.3,1,-8.89
 12/09/2018 06:15:00,33.31,33.3,1,-9.8
 12/09/2018 06:30:00,33.39,33.3,1,-10.52
 12/09/2018 06:45:00,33.31,33.3,1,-11.05
 12/09/2018 07:00:00,33.25,33.3,1,-11.87
 12/09/2018 07:15:00,33.0,33.3,1,-12.35
 12/09/2018 07:30:00,32.88,33.3,1,-12.79
 12/09/2018 07:45:00,32.82,33.3,1,-13.17
 12/09/2018 08:00:00,33.03,33.3,1,-12.58
 12/09/2018 08:15:00,33.01,33.3,1,-15.03
 12/09/2018 08:30:00,32.9,33.3,1,-16.47
 12/09/2018 08:45:00,32.96,33.3,1,-15.77
 12/09/2018 09:00:00,33.36,33.3,1,-15.94
 12/09/2018 09:15:00,33.33,33.3,1,-16.16
 12/09/2018 09:30:00,33.31,33.3,1,-16.28
 12/09/2018 09:45:00,33.32,33.3,1,-16.11
 12/09/2018 10:00:00,33.34,33.3,1,-15.55
 12/09/2018 10:15:00,33.36,33.3,1,-15.93
 12/09/2018 10:30:00,33.34,33.3,1,-15.84
 12/09/2018 10:45:00,33.33,33.3,1,-16.0
 12/09/2018 11:00:00,33.32,33.3,1,-16.17
 12/09/2018 11:15:00,33.32,33.3,1,-16.17
 12/09/2018 11:30:00,33.34,33.3,1,-16.05
 12/09/2018 11:45:00,33.35,33.3,1,-16.09
 12/09/2018 12:00:00,33.38,33.3,1,-15.91
 12/09/2018 12:15:00,33.36,33.3,1,-15.91
 12/09/2018 12:30:00,33.38,33.3,1,-15.22
 12/09/2018 12:45:00,33.4,33.3,1,-14.77
 12/09/2018 13:00:00,33.44,33.3,1,-14.33
 12/09/2018 13:15:00,33.49,33.3,1,-13.56
 12/09/2018 13:30:00,33.5,33.3,1,-12.17
 12/09/2018 13:45:00,33.54,33.3,1,-11.11
 12/09/2018 14:00:00,33.55,33.3,1,-10.47
 12/09/2018 14:15:00,33.56,33.3,1,-10.69
 12/09/2018 14:30:00,33.56,33.3,1,-11.05
 12/09/2018 14:45:00,33.57,33.3,1,-11.8
 12/09/2018 15:00:00,33.56,33.3,1,-11.79
 12/09/2018 15:15:00,33.59,33.3,1,-11.65
 12/09/2018 15:30:00,33.31,33.3,1,-11.93
 12/09/2018 15:45:00,33.23,33.3,1,-11.76
 12/09/2018 16:00:00,33.2,33.3,1,-11.96
 12/09/2018 16:15:00,33.19,33.3,1,-13.09
 12/09/2018 16:30:00,33.16,33.3,1,-13.21
 12/09/2018 16:45:00,33.15,33.3,1,-13.25
 12/09/2018 17:00:00,33.11,33.3,1,-13.39
 12/09/2018 17:15:00,33.23,33.3,1,-13.17
 12/09/2018 17:30:00,33.15,33.3,1,-12.93
 12/09/2018 17:45:00,33.2,33.3,1,-12.0
 12/09/2018 18:00:00,33.22,33.3,1,-10.92
 12/09/2018 18:15:00,33.27,33.3,1,-11.91
 12/09/2018 18:30:00,33.24,33.3,1,-12.78
 12/09/2018 18:45:00,33.17,33.3,1,-13.36
 12/09/2018 19:00:00,33.19,33.3,1,-14.01
 12/09/2018 19:15:00,33.16,33.3,1,-17.39
 12/09/2018 19:30:00,33.19,33.3,1,-17.75
 12/09/2018 19:45:00,33.11,33.3,1,-18.05
 12/09/2018 20:00:00,33.0,33.3,1,-18.41
 12/09/2018 20:15:00,33.0,33.3,1,-18.47
 12/09/2018 20:30:00,33.05,33.3,1,-18.1
 12/09/2018 20:45:00,33.06,33.3,1,-17.71
 12/09/2018 21:00:00,33.07,33.3,1,-17.22
 12/09/2018 21:15:00,33.14,33.3,1,-16.95
 12/09/2018 21:30:00,33.28,33.3,1,-16.33
 12/09/2018 21:45:00,33.23,33.3,1,-15.75
 12/09/2018 22:00:00,33.31,33.3,1,-15.2
 12/09/2018 22:15:00,33.37,33.3,1,-14.68
 12/09/2018 22:30:00,33.36,33.3,1,-14.03
 12/09/2018 22:45:00,33.09,33.3,1,-13.27
 12/09/2018 23:00:00,33.11,33.3,1,-12.65
 12/09/2018 23:15:00,33.16,33.3,1,-12.22
 12/09/2018 23:30:00,33.27,33.3,1,-11.69
 12/09/2018 23:45:00,33.32,33.3,1,-11.38
 13/09/2018 00:00:00,33.4,33.3,1,-11.01
 13/09/2018 00:15:00,33.39,33.3,1,-10.85
 13/09/2018 00:30:00,33.44,33.3,1,-10.72
 13/09/2018 00:45:00,33.44,33.3,1,-10.38
 13/09/2018 01:00:00,33.52,33.3,1,-10.38
 13/09/2018 01:15:00,33.54,33.3,1,-10.8
 13/09/2018 01:30:00,33.6,33.3,1,-10.77
 13/09/2018 01:45:00,33.44,33.3,1,-10.65
 13/09/2018 02:00:00,33.33,33.3,1,-10.63
 13/09/2018 02:15:00,33.42,33.3,1,-10.62
 13/09/2018 02:30:00,33.39,33.3,1,-10.38
 13/09/2018 02:45:00,33.26,33.3,1,-10.37
 13/09/2018 03:00:00,33.2,33.3,1,-10.11
 13/09/2018 03:15:00,33.2,33.3,1,-10.11
 13/09/2018 03:30:00,33.23,33.3,1,-10.12
 13/09/2018 03:45:00,33.22,33.3,1,-10.32
 13/09/2018 04:00:00,33.22,33.3,1,-10.17
 13/09/2018 04:15:00,33.19,33.3,1,-10.11
 13/09/2018 04:30:00,33.35,33.3,1,-10.11
 13/09/2018 04:45:00,33.36,33.3,1,-10.11
 13/09/2018 05:00:00,33.32,33.3,1,-10.13
 13/09/2018 05:15:00,33.31,33.3,1,-10.45
 13/09/2018 05:30:00,33.3,33.3,1,-10.65
 13/09/2018 05:45:00,33.29,33.3,1,-10.88
 13/09/2018 06:00:00,33.24,33.3,1,-11.42
 13/09/2018 06:15:00,33.13,33.3,1,-12.45
 13/09/2018 06:30:00,33.37,33.3,1,-13.12
 13/09/2018 06:45:00,33.39,33.3,1,-13.79
 13/09/2018 07:00:00,33.3,33.3,1,-14.57
 13/09/2018 07:15:00,33.2,33.3,1,-15.47
 13/09/2018 07:30:00,33.19,33.3,1,-15.73
 13/09/2018 07:45:00,33.13,33.3,1,-15.51
 13/09/2018 08:00:00,33.05,33.3,1,-14.97
 13/09/2018 08:15:00,33.04,33.3,1,-13.93
 13/09/2018 08:30:00,33.02,33.3,1,-13.24
 13/09/2018 08:45:00,33.0,33.3,1,-13.05
 13/09/2018 09:00:00,32.99,33.3,1,-12.12
 13/09/2018 09:15:00,32.92,33.3,1,-11.1
 13/09/2018 09:30:00,32.94,33.3,1,-10.45
 13/09/2018 09:45:00,33.04,33.3,1,-9.86
 13/09/2018 10:00:00,33.08,33.3,1,-8.57
 13/09/2018 10:15:00,33.04,33.3,1,-8.0
 13/09/2018 10:30:00,32.97,33.3,1,-7.52
 13/09/2018 10:45:00,32.97,33.3,1,-7.68
 13/09/2018 11:00:00,32.92,33.3,1,-7.96
 13/09/2018 11:15:00,32.91,33.3,1,-8.67
 13/09/2018 11:30:00,32.92,33.3,1,-10.08
 13/09/2018 11:45:00,32.8,33.3,1,-10.19
 13/09/2018 12:00:00,32.79,33.3,1,-11.21
 13/09/2018 12:15:00,32.81,33.3,1,-10.58
 13/09/2018 12:30:00,32.83,33.3,1,-9.45
 13/09/2018 12:45:00,32.89,33.3,1,-9.75
 13/09/2018 13:00:00,32.9,33.3,1,-9.29
 13/09/2018 13:15:00,32.91,33.3,1,-7.59
 13/09/2018 13:30:00,32.95,33.3,1,-7.29
 13/09/2018 13:45:00,32.89,33.3,1,-4.65
 13/09/2018 14:00:00,32.91,33.3,1,-6.88
 13/09/2018 14:15:00,32.95,33.3,1,-8.04
 13/09/2018 14:30:00,32.98,33.3,1,-5.64
 13/09/2018 14:45:00,33.02,33.3,1,-6.47
 13/09/2018 15:00:00,33.01,33.3,1,-6.4
 13/09/2018 15:15:00,33.08,33.3,1,-6.08
 13/09/2018 15:30:00,33.08,33.3,1,-4.91
 13/09/2018 15:45:00,33.08,33.3,1,-6.46
 13/09/2018 16:00:00,33.06,33.3,1,-8.19
 13/09/2018 16:15:00,33.18,33.3,1,-7.07
 13/09/2018 16:30:00,33.16,33.3,1,-10.13
 13/09/2018 16:45:00,33.09,33.3,1,-9.75
 13/09/2018 17:00:00,33.11,33.3,1,-10.23
 13/09/2018 17:15:00,33.15,33.3,1,-11.29
 13/09/2018 17:30:00,33.16,33.3,1,-12.62
 13/09/2018 17:45:00,33.18,33.3,1,-13.42
 13/09/2018 18:00:00,33.15,33.3,1,-14.92
 13/09/2018 18:15:00,33.15,33.3,1,-16.09
 13/09/2018 18:30:00,33.12,33.3,1,-16.72
 13/09/2018 18:45:00,33.12,33.3,1,-17.18
 13/09/2018 19:00:00,33.18,33.3,1,-17.57
 13/09/2018 19:15:00,33.17,33.3,1,-17.75
 13/09/2018 19:30:00,33.09,33.3,1,-18.01
 13/09/2018 19:45:00,32.98,33.3,1,-18.27
 13/09/2018 20:00:00,32.94,33.3,1,-18.48
 13/09/2018 20:15:00,32.99,33.3,1,-18.36
 13/09/2018 20:30:00,33.05,33.3,1,-18.08
 13/09/2018 20:45:00,33.1,33.3,1,-17.8
 13/09/2018 21:00:00,33.2,33.3,1,-17.29
 13/09/2018 21:15:00,33.18,33.3,1,-16.9
 13/09/2018 21:30:00,33.21,33.3,1,-16.34
 13/09/2018 21:45:00,33.33,33.3,1,-15.79
 13/09/2018 22:00:00,33.27,33.3,1,-15.15
 13/09/2018 22:15:00,33.3,33.3,1,-14.61
 13/09/2018 22:30:00,33.4,33.3,1,-14.0
 13/09/2018 22:45:00,33.45,33.3,1,-13.41
 13/09/2018 23:00:00,33.41,33.3,1,-12.8
 13/09/2018 23:15:00,33.41,33.3,1,-12.21
 13/09/2018 23:30:00,33.38,33.3,1,-11.78
 13/09/2018 23:45:00,33.3,33.3,1,-11.36
 14/09/2018 00:00:00,33.4,33.3,1,-11.01
 14/09/2018 00:15:00,33.41,33.3,1,-10.98
 14/09/2018 00:30:00,33.44,33.3,1,-10.75
 14/09/2018 00:45:00,33.41,33.3,1,-10.52
 14/09/2018 01:00:00,33.35,33.3,1,-10.43
 14/09/2018 01:15:00,33.29,33.3,1,-10.75
 14/09/2018 01:30:00,33.33,33.3,1,-10.78
 14/09/2018 01:45:00,33.35,33.3,1,-10.54
 14/09/2018 02:00:00,33.39,33.3,1,-10.52
 14/09/2018 02:15:00,33.37,33.3,1,-10.52
 14/09/2018 02:30:00,33.44,33.3,1,-10.52
 14/09/2018 02:45:00,33.5,33.3,1,-10.37
 14/09/2018 03:00:00,33.44,33.3,1,-10.06
 14/09/2018 03:15:00,33.46,33.3,1,-10.08
 14/09/2018 03:30:00,33.48,33.3,1,-10.32
 14/09/2018 03:45:00,33.53,33.3,1,-10.28
 14/09/2018 04:00:00,33.51,33.3,1,-10.11
 14/09/2018 04:15:00,33.46,33.3,1,-10.11
 14/09/2018 04:30:00,33.46,33.3,1,-10.11
 14/09/2018 04:45:00,33.42,33.3,1,-10.11
 14/09/2018 05:00:00,33.3,33.3,1,-10.11
 14/09/2018 05:15:00,33.3,33.3,1,-10.57
 14/09/2018 05:30:00,33.44,33.3,1,-10.74
 14/09/2018 05:45:00,33.5,33.3,1,-10.98
 14/09/2018 06:00:00,33.38,33.3,1,-11.42
 14/09/2018 06:15:00,33.27,33.3,1,-12.32
 14/09/2018 06:30:00,33.19,33.3,1,-12.97
 14/09/2018 06:45:00,33.28,33.3,1,-13.58
 14/09/2018 07:00:00,33.0,33.3,1,-14.19
 14/09/2018 07:15:00,33.13,33.3,1,-14.83
 14/09/2018 07:30:00,33.53,33.3,1,-14.71
 14/09/2018 07:45:00,33.58,33.3,1,-14.85
 14/09/2018 08:00:00,33.53,33.3,1,-14.92
 14/09/2018 08:15:00,33.5,33.3,1,-14.58
 14/09/2018 08:30:00,33.5,33.3,1,-13.8
 14/09/2018 08:45:00,33.53,33.3,1,-12.34
 14/09/2018 09:00:00,33.5,33.3,1,-12.5
 14/09/2018 09:15:00,33.53,33.3,1,-12.54
 14/09/2018 09:30:00,33.6,33.3,1,-11.43
 14/09/2018 09:45:00,33.37,33.3,1,-10.36
 14/09/2018 10:00:00,33.28,33.3,1,-10.23
 14/09/2018 10:15:00,33.28,33.3,1,-7.04
 14/09/2018 10:30:00,33.33,33.3,1,-7.66
 14/09/2018 10:45:00,33.28,33.3,1,-10.92
 14/09/2018 11:00:00,33.3,33.3,1,-10.63
 14/09/2018 11:15:00,33.24,33.3,1,-11.1
 14/09/2018 11:30:00,33.32,33.3,1,-10.88
 14/09/2018 11:45:00,33.29,33.3,1,-11.01
 14/09/2018 12:00:00,33.29,33.3,1,-7.54
 14/09/2018 12:15:00,33.28,33.3,1,-9.47
 14/09/2018 12:30:00,33.23,33.3,1,-8.25
 14/09/2018 12:45:00,33.27,33.3,1,-9.44
 14/09/2018 13:00:00,33.26,33.3,1,-12.93
 14/09/2018 13:15:00,33.35,33.3,1,-10.99
 14/09/2018 13:30:00,33.45,33.3,1,-6.53
 14/09/2018 13:45:00,33.4,33.3,1,-4.14
 14/09/2018 14:00:00,33.42,33.3,1,-4.84
 14/09/2018 14:15:00,33.44,33.3,1,-4.23
 14/09/2018 14:30:00,33.48,33.3,1,-4.72
 14/09/2018 14:45:00,33.48,33.3,1,-2.79
 14/09/2018 15:00:00,33.49,33.3,1,-2.81
 14/09/2018 15:15:00,33.53,33.3,1,-4.2
 14/09/2018 15:30:00,33.5,33.3,1,-2.4
 14/09/2018 15:45:00,33.51,33.3,1,-2.08
 14/09/2018 16:00:00,33.52,33.3,1,-3.7
 14/09/2018 16:15:00,33.55,33.3,1,-6.15
 14/09/2018 16:30:00,33.5,33.3,1,-7.78
 14/09/2018 16:45:00,33.47,33.3,1,-7.45
 14/09/2018 17:00:00,33.44,33.3,1,-8.69
 14/09/2018 17:15:00,33.46,33.3,1,-9.74
 14/09/2018 17:30:00,33.43,33.3,1,-11.4
 14/09/2018 17:45:00,33.4,33.3,1,-13.12
 14/09/2018 18:00:00,33.43,33.3,1,-13.01
 14/09/2018 18:15:00,33.4,33.3,1,-14.52
 14/09/2018 18:30:00,33.24,33.3,1,-15.53
 14/09/2018 18:45:00,33.28,33.3,1,-15.61
 14/09/2018 19:00:00,33.31,33.3,1,-15.93
 14/09/2018 19:15:00,33.27,33.3,1,-16.41
 14/09/2018 19:30:00,33.21,33.3,1,-16.54
 14/09/2018 19:45:00,33.12,33.3,1,-16.54
 14/09/2018 20:00:00,33.15,33.3,1,-16.57
 14/09/2018 20:15:00,33.19,33.3,1,-16.37
 14/09/2018 20:30:00,33.31,33.3,1,-15.98
 14/09/2018 20:45:00,33.26,33.3,1,-15.59
 14/09/2018 21:00:00,33.36,33.3,1,-15.16
 14/09/2018 21:15:00,33.51,33.3,1,-14.84
 14/09/2018 21:30:00,33.4,33.3,1,-14.41
 14/09/2018 21:45:00,33.42,33.3,1,-13.94
 14/09/2018 22:00:00,33.52,33.3,1,-13.43
 14/09/2018 22:15:00,33.64,33.3,1,-13.07
 14/09/2018 22:30:00,33.65,33.3,1,-12.68
 14/09/2018 22:45:00,33.45,33.3,1,-12.54
 14/09/2018 23:00:00,33.2,33.3,1,-12.01
 14/09/2018 23:15:00,33.1,33.3,1,-11.65
 14/09/2018 23:30:00,32.96,33.3,1,-11.31
 14/09/2018 23:45:00,33.04,33.3,1,-10.85
 15/09/2018 00:00:00,33.18,33.3,1,-10.55
 15/09/2018 00:15:00,33.18,33.3,1,-10.5
 15/09/2018 00:30:00,33.2,33.3,1,-10.19
 15/09/2018 00:45:00,33.15,33.3,1,-9.95
 15/09/2018 01:00:00,33.09,33.3,1,-9.78
 15/09/2018 01:15:00,33.07,33.3,1,-10.04
 15/09/2018 01:30:00,33.1,33.3,1,-10.05
 15/09/2018 01:45:00,33.13,33.3,1,-9.82
 15/09/2018 02:00:00,33.19,33.3,1,-9.78
 15/09/2018 02:15:00,33.17,33.3,1,-9.78
 15/09/2018 02:30:00,33.22,33.3,1,-9.65
