DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 02:45:00,33.15,33.3,1,-9.58
 15/09/2018 03:00:00,33.01,33.3,1,-9.38
 15/09/2018 03:15:00,32.98,33.3,1,-9.38
 15/09/2018 03:30:00,33.01,33.3,1,-9.38
 15/09/2018 03:45:00,33.01,33.3,1,-9.32
 15/09/2018 04:00:00,33.08,33.3,1,-9.11
 15/09/2018 04:15:00,33.05,33.3,1,-9.11
 15/09/2018 04:30:00,33.06,33.3,1,-9.11
 15/09/2018 04:45:00,33.07,33.3,1,-9.11
 15/09/2018 05:00:00,33.06,33.3,1,-9.23
 15/09/2018 05:15:00,33.05,33.3,1,-9.26
 15/09/2018 05:30:00,33.06,33.3,1,-9.37
 15/09/2018 05:45:00,33.05,33.3,1,-9.61
 15/09/2018 06:00:00,33.08,33.3,1,-9.91
 15/09/2018 06:15:00,33.14,33.3,1,-10.43
 15/09/2018 06:30:00,33.18,33.3,1,-10.75
 15/09/2018 06:45:00,33.29,33.3,1,-10.93
 15/09/2018 07:00:00,33.23,33.3,1,-11.23
 15/09/2018 07:15:00,33.1,33.3,1,-11.68
 15/09/2018 07:30:00,33.26,33.3,1,-12.15
 15/09/2018 07:45:00,33.29,33.3,1,-12.1
 15/09/2018 08:00:00,33.24,33.3,1,-11.81
 15/09/2018 08:15:00,33.33,33.3,1,-11.62
 15/09/2018 08:30:00,33.47,33.3,1,-10.61
 15/09/2018 08:45:00,33.46,33.3,1,-9.26
 15/09/2018 09:00:00,33.08,33.3,1,-8.45
 15/09/2018 09:15:00,33.04,33.3,1,-7.2
 15/09/2018 09:30:00,33.02,33.3,1,-6.18
 15/09/2018 09:45:00,32.97,33.3,1,-5.26
 15/09/2018 10:00:00,32.91,33.3,1,-4.63
 15/09/2018 10:15:00,32.87,33.3,1,-5.52
 15/09/2018 10:30:00,32.9,33.3,1,-5.37
 15/09/2018 10:45:00,32.89,33.3,1,-3.37
 15/09/2018 11:00:00,32.89,33.3,1,-3.69
 15/09/2018 11:15:00,32.84,33.3,1,-1.63
 15/09/2018 11:30:00,32.84,33.3,1,-0.98
 15/09/2018 11:45:00,33.08,33.3,1,0.02
 15/09/2018 12:00:00,33.47,33.3,1,-1.19
 15/09/2018 12:15:00,33.44,33.3,1,-0.99
 15/09/2018 12:30:00,32.96,33.3,1,-3.11
 15/09/2018 12:45:00,33.0,33.3,1,-3.63
 15/09/2018 13:00:00,33.02,33.3,1,-5.24
 15/09/2018 13:15:00,33.11,33.3,1,-6.95
 15/09/2018 13:30:00,33.1,33.3,1,-6.67
 15/09/2018 13:45:00,33.16,33.3,1,-5.36
 15/09/2018 14:00:00,33.21,33.3,1,-4.56
 15/09/2018 14:15:00,33.24,33.3,1,-4.22
 15/09/2018 14:30:00,33.25,33.3,1,-5.43
 15/09/2018 14:45:00,33.24,33.3,1,-5.31
 15/09/2018 15:00:00,33.23,33.3,1,-6.15
 15/09/2018 15:15:00,33.3,33.3,1,-6.52
 15/09/2018 15:30:00,33.36,33.3,1,-6.94
 15/09/2018 15:45:00,33.37,33.3,1,-7.96
 15/09/2018 16:00:00,33.38,33.3,1,-8.23
 15/09/2018 16:15:00,33.33,33.3,1,-9.37
 15/09/2018 16:30:00,33.31,33.3,1,-10.13
 15/09/2018 16:45:00,33.31,33.3,1,-10.39
 15/09/2018 17:00:00,33.25,33.3,1,-11.42
 15/09/2018 17:15:00,33.17,33.3,1,-11.53
 15/09/2018 17:30:00,33.1,33.3,1,-10.95
 15/09/2018 17:45:00,33.01,33.3,1,-11.93
 15/09/2018 18:00:00,32.92,33.3,1,-13.65
 15/09/2018 18:15:00,32.94,33.3,1,-14.04
 15/09/2018 18:30:00,32.96,33.3,1,-14.22
 15/09/2018 18:45:00,32.94,33.3,1,-14.6
 15/09/2018 19:00:00,32.93,33.3,1,-14.99
 15/09/2018 19:15:00,32.89,33.3,1,-15.26
 15/09/2018 19:30:00,32.86,33.3,1,-15.47
 15/09/2018 19:45:00,32.95,33.3,1,-15.62
 15/09/2018 20:00:00,33.14,33.3,1,-15.34
 15/09/2018 20:15:00,33.19,33.3,1,-15.14
 15/09/2018 20:30:00,33.25,33.3,1,-14.96
 15/09/2018 20:45:00,33.24,33.3,1,-14.49
 15/09/2018 21:00:00,33.32,33.3,1,-14.13
 15/09/2018 21:15:00,33.39,33.3,1,-13.89
 15/09/2018 21:30:00,33.46,33.3,1,-13.54
 15/09/2018 21:45:00,33.37,33.3,1,-13.1
 15/09/2018 22:00:00,33.35,33.3,1,-12.79
 15/09/2018 22:15:00,33.43,33.3,1,-12.58
 15/09/2018 22:30:00,33.49,33.3,1,-12.09
 15/09/2018 22:45:00,33.34,33.3,1,-11.6
 15/09/2018 23:00:00,33.41,33.3,1,-11.24
 15/09/2018 23:15:00,33.43,33.3,1,-10.91
 15/09/2018 23:30:00,33.46,33.3,1,-10.51
 15/09/2018 23:45:00,33.54,33.3,1,-10.29
 16/09/2018 00:00:00,33.58,33.3,1,-9.94
 16/09/2018 00:15:00,33.6,33.3,1,-9.85
 16/09/2018 00:30:00,33.62,33.3,1,-9.65
 16/09/2018 00:45:00,33.56,33.3,1,-9.61
 16/09/2018 01:00:00,33.44,33.3,1,-9.67
 16/09/2018 01:15:00,33.22,33.3,1,-9.93
 16/09/2018 01:30:00,33.22,33.3,1,-9.92
 16/09/2018 01:45:00,33.26,33.3,1,-9.78
 16/09/2018 02:00:00,33.33,33.3,1,-9.78
 16/09/2018 02:15:00,33.24,33.3,1,-9.68
 16/09/2018 02:30:00,33.29,33.3,1,-9.54
 16/09/2018 02:45:00,33.34,33.3,1,-9.38
 16/09/2018 03:00:00,33.38,33.3,1,-9.38
 16/09/2018 03:15:00,33.31,33.3,1,-9.17
 16/09/2018 03:30:00,33.32,33.3,1,-9.11
 16/09/2018 03:45:00,33.38,33.3,1,-9.11
 16/09/2018 04:00:00,33.4,33.3,1,-9.11
 16/09/2018 04:15:00,33.45,33.3,1,-9.11
 16/09/2018 04:30:00,33.43,33.3,1,-9.11
 16/09/2018 04:45:00,33.44,33.3,1,-9.11
 16/09/2018 05:00:00,33.43,33.3,1,-9.06
 16/09/2018 05:15:00,33.51,33.3,1,-9.0
 16/09/2018 05:30:00,33.46,33.3,1,-9.04
 16/09/2018 05:45:00,33.44,33.3,1,-9.1
 16/09/2018 06:00:00,33.39,33.3,1,-9.38
 16/09/2018 06:15:00,33.34,33.3,1,-9.7
 16/09/2018 06:30:00,33.28,33.3,1,-9.91
 16/09/2018 06:45:00,33.21,33.3,1,-9.91
 16/09/2018 07:00:00,33.18,33.3,1,-9.99
 16/09/2018 07:15:00,33.23,33.3,1,-10.33
 16/09/2018 07:30:00,33.14,33.3,1,-10.52
 16/09/2018 07:45:00,33.05,33.3,1,-10.55
 16/09/2018 08:00:00,32.97,33.3,1,-10.32
 16/09/2018 08:15:00,33.0,33.3,1,-10.21
 16/09/2018 08:30:00,33.15,33.3,1,-9.8
 16/09/2018 08:45:00,33.07,33.3,1,-10.98
 16/09/2018 09:00:00,32.95,33.3,1,-11.98
 16/09/2018 09:15:00,32.9,33.3,1,-12.87
 16/09/2018 09:30:00,32.95,33.3,1,-12.58
 16/09/2018 09:45:00,32.94,33.3,1,-11.67
 16/09/2018 10:00:00,32.84,33.3,1,-11.36
 16/09/2018 10:15:00,33.13,33.3,1,-11.16
 16/09/2018 10:30:00,33.19,33.3,1,-11.04
 16/09/2018 10:45:00,33.37,33.3,1,-12.23
 16/09/2018 11:00:00,33.36,33.3,1,-11.53
 16/09/2018 11:15:00,33.4,33.3,1,-10.96
 16/09/2018 11:30:00,33.48,33.3,1,-10.31
 16/09/2018 11:45:00,33.47,33.3,1,-10.28
 16/09/2018 12:00:00,33.5,33.3,1,-10.0
 16/09/2018 12:15:00,33.54,33.3,1,-9.86
 16/09/2018 12:30:00,33.47,33.3,1,-9.59
 16/09/2018 12:45:00,33.47,33.3,1,-10.23
 16/09/2018 13:00:00,33.53,33.3,1,-10.73
 16/09/2018 13:15:00,33.51,33.3,1,-10.68
 16/09/2018 13:30:00,33.56,33.3,1,-10.01
 16/09/2018 13:45:00,33.57,33.3,1,-10.94
 16/09/2018 14:00:00,33.58,33.3,1,-10.84
 16/09/2018 14:15:00,33.41,33.3,1,-10.59
 16/09/2018 14:30:00,33.3,33.3,1,-10.87
 16/09/2018 14:45:00,33.35,33.3,1,-10.39
 16/09/2018 15:00:00,33.3,33.3,1,-9.15
 16/09/2018 15:15:00,33.28,33.3,1,-7.31
 16/09/2018 15:30:00,33.25,33.3,1,-8.19
 16/09/2018 15:45:00,33.24,33.3,1,-9.95
 16/09/2018 16:00:00,33.17,33.3,1,-11.65
 16/09/2018 16:15:00,33.16,33.3,1,-12.89
 16/09/2018 16:30:00,33.08,33.3,1,-13.1
 16/09/2018 16:45:00,33.04,33.3,1,-13.9
 16/09/2018 17:00:00,33.02,33.3,1,-12.91
 16/09/2018 17:15:00,33.03,33.3,1,-12.6
 16/09/2018 17:30:00,33.01,33.3,1,-12.88
 16/09/2018 17:45:00,32.97,33.3,1,-14.33
 16/09/2018 18:00:00,32.97,33.3,1,-15.28
 16/09/2018 18:15:00,32.94,33.3,1,-15.99
 16/09/2018 18:30:00,32.96,33.3,1,-16.08
 16/09/2018 18:45:00,32.94,33.3,1,-16.25
 16/09/2018 19:00:00,32.92,33.3,1,-16.34
 16/09/2018 19:15:00,32.91,33.3,1,-16.45
 16/09/2018 19:30:00,32.89,33.3,1,-16.45
 16/09/2018 19:45:00,33.14,33.3,1,-16.22
 16/09/2018 20:00:00,33.21,33.3,1,-16.03
 16/09/2018 20:15:00,33.22,33.3,1,-15.9
 16/09/2018 20:30:00,33.32,33.3,1,-15.51
 16/09/2018 20:45:00,33.31,33.3,1,-15.03
 16/09/2018 21:00:00,33.26,33.3,1,-14.72
 16/09/2018 21:15:00,33.16,33.3,1,-14.36
 16/09/2018 21:30:00,33.18,33.3,1,-13.76
 16/09/2018 21:45:00,33.26,33.3,1,-13.32
 16/09/2018 22:00:00,33.26,33.3,1,-12.86
 16/09/2018 22:15:00,33.19,33.3,1,-12.63
 16/09/2018 22:30:00,33.25,33.3,1,-12.2
 16/09/2018 22:45:00,33.34,33.3,1,-11.55
 16/09/2018 23:00:00,33.12,33.3,1,-10.96
 16/09/2018 23:15:00,33.03,33.3,1,-10.54
 16/09/2018 23:30:00,33.11,33.3,1,-10.18
 16/09/2018 23:45:00,33.19,33.3,1,-9.9
 17/09/2018 00:00:00,33.3,33.3,1,-9.54
 17/09/2018 00:00:00,33.3,33.3,1,-9.54
 17/09/2018 00:15:00,33.2,33.3,1,-9.44
 17/09/2018 00:30:00,33.26,33.3,1,-9.44
 17/09/2018 00:45:00,33.26,33.3,1,-9.24
 17/09/2018 01:00:00,33.26,33.3,1,-9.24
 17/09/2018 01:15:00,33.24,33.3,1,-9.51
 17/09/2018 01:30:00,33.28,33.3,1,-9.51
 17/09/2018 01:45:00,33.23,33.3,1,-9.51
 17/09/2018 02:00:00,33.27,33.3,1,-9.51
 17/09/2018 02:15:00,33.28,33.3,1,-9.51
 17/09/2018 02:30:00,33.31,33.3,1,-9.35
 17/09/2018 02:45:00,33.35,33.3,1,-9.31
 17/09/2018 03:00:00,33.32,33.3,1,-9.31
 17/09/2018 03:15:00,33.25,33.3,1,-9.31
 17/09/2018 03:30:00,33.08,33.3,1,-9.18
 17/09/2018 03:45:00,33.1,33.3,1,-9.11
 17/09/2018 04:00:00,33.1,33.3,1,-8.98
 17/09/2018 04:15:00,33.1,33.3,1,-9.03
 17/09/2018 04:30:00,33.15,33.3,1,-9.11
 17/09/2018 04:45:00,33.1,33.3,1,-9.11
 17/09/2018 05:00:00,33.11,33.3,1,-9.11
 17/09/2018 05:15:00,33.03,33.3,1,-9.33
 17/09/2018 05:30:00,33.01,33.3,1,-9.53
 17/09/2018 05:45:00,33.49,33.3,1,-9.97
 17/09/2018 06:00:00,33.26,33.3,1,-10.68
 17/09/2018 06:15:00,33.28,33.3,1,-11.75
 17/09/2018 06:30:00,33.2,33.3,1,-12.49
 17/09/2018 06:45:00,33.16,33.3,1,-13.23
 17/09/2018 07:00:00,32.91,33.3,1,-13.98
 17/09/2018 07:15:00,32.89,33.3,1,-14.61
 17/09/2018 07:30:00,32.89,33.3,1,-15.11
 17/09/2018 07:45:00,32.83,33.3,1,-15.41
 17/09/2018 08:00:00,32.89,33.3,1,-15.85
 17/09/2018 08:15:00,33.46,33.3,1,-15.98
 17/09/2018 08:30:00,33.45,33.3,1,-15.69
 17/09/2018 08:45:00,33.55,33.3,1,-15.81
 17/09/2018 09:00:00,33.53,33.3,1,-15.79
 17/09/2018 09:15:00,33.51,33.3,1,-15.49
 17/09/2018 09:30:00,33.55,33.3,1,-14.73
 17/09/2018 09:45:00,33.55,33.3,1,-14.8
 17/09/2018 10:00:00,33.56,33.3,1,-14.45
 17/09/2018 10:15:00,33.6,33.3,1,-14.18
 17/09/2018 10:30:00,33.6,33.3,1,-14.02
 17/09/2018 10:45:00,33.52,33.3,1,-13.45
 17/09/2018 11:00:00,33.23,33.3,1,-14.07
 17/09/2018 11:15:00,33.14,33.3,1,-14.44
 17/09/2018 11:30:00,33.14,33.3,1,-14.42
 17/09/2018 11:45:00,33.14,33.3,1,-14.56
 17/09/2018 12:00:00,33.11,33.3,1,-14.28
 17/09/2018 12:15:00,33.09,33.3,1,-14.56
 17/09/2018 12:30:00,33.14,33.3,1,-14.44
 17/09/2018 12:45:00,33.14,33.3,1,-14.07
 17/09/2018 13:00:00,33.16,33.3,1,-13.69
 17/09/2018 13:15:00,33.25,33.3,1,-12.98
 17/09/2018 13:30:00,33.26,33.3,1,-12.81
 17/09/2018 13:45:00,33.1,33.3,1,-12.35
 17/09/2018 14:00:00,32.86,33.3,1,-12.79
 17/09/2018 14:15:00,32.79,33.3,1,-13.28
 17/09/2018 14:30:00,32.85,33.3,1,-13.29
 17/09/2018 14:45:00,32.91,33.3,1,-11.49
 17/09/2018 15:00:00,32.96,33.3,1,-9.21
 17/09/2018 15:15:00,32.91,33.3,1,-9.26
 17/09/2018 15:30:00,32.95,33.3,1,-8.6
 17/09/2018 15:45:00,32.95,33.3,1,-7.05
 17/09/2018 16:00:00,32.97,33.3,1,-7.28
 17/09/2018 16:15:00,32.97,33.3,1,-7.94
 17/09/2018 16:30:00,33.0,33.3,1,-7.35
 17/09/2018 16:45:00,33.0,33.3,1,-8.18
 17/09/2018 17:00:00,33.0,33.3,1,-9.03
 17/09/2018 17:15:00,33.1,33.3,1,-10.21
 17/09/2018 17:30:00,33.14,33.3,1,-11.41
 17/09/2018 17:45:00,33.11,33.3,1,-12.59
 17/09/2018 18:00:00,33.1,33.3,1,-13.77
 17/09/2018 18:15:00,33.12,33.3,1,-14.8
 17/09/2018 18:30:00,33.09,33.3,1,-15.62
 17/09/2018 18:45:00,33.07,33.3,1,-16.28
 17/09/2018 19:00:00,33.1,33.3,1,-16.61
 17/09/2018 19:15:00,33.12,33.3,1,-16.62
 17/09/2018 19:30:00,33.09,33.3,1,-16.89
 17/09/2018 19:45:00,32.95,33.3,1,-17.19
 17/09/2018 20:00:00,32.98,33.3,1,-17.49
 17/09/2018 20:15:00,33.02,33.3,1,-17.17
 17/09/2018 20:30:00,33.11,33.3,1,-16.71
 17/09/2018 20:45:00,33.19,33.3,1,-16.24
 17/09/2018 21:00:00,33.21,33.3,1,-15.91
 17/09/2018 21:15:00,33.24,33.3,1,-15.54
 17/09/2018 21:30:00,33.31,33.3,1,-15.02
 17/09/2018 21:45:00,33.03,33.3,1,-14.36
 17/09/2018 22:00:00,33.01,33.3,1,-13.83
 17/09/2018 22:15:00,33.0,33.3,1,-13.34
 17/09/2018 22:30:00,33.07,33.3,1,-12.69
 17/09/2018 22:45:00,33.1,33.3,1,-12.19
 17/09/2018 23:00:00,33.13,33.3,1,-11.59
 17/09/2018 23:15:00,33.14,33.3,1,-11.22
 17/09/2018 23:30:00,33.06,33.3,1,-10.77
 17/09/2018 23:45:00,33.1,33.3,1,-10.56
 18/09/2018 00:00:00,33.21,33.3,1,-10.25
 18/09/2018 00:15:00,33.27,33.3,1,-10.11
 18/09/2018 00:30:00,33.28,33.3,1,-9.99
 18/09/2018 00:45:00,33.28,33.3,1,-9.82
 18/09/2018 01:00:00,33.32,33.3,1,-9.71
 18/09/2018 01:15:00,33.29,33.3,1,-10.12
 18/09/2018 01:30:00,33.31,33.3,1,-10.06
 18/09/2018 01:45:00,33.33,33.3,1,-9.98
 18/09/2018 02:00:00,33.27,33.3,1,-9.8
 18/09/2018 02:15:00,33.33,33.3,1,-9.78
 18/09/2018 02:30:00,33.38,33.3,1,-9.51
 18/09/2018 02:45:00,33.39,33.3,1,-9.51
 18/09/2018 03:00:00,33.35,33.3,1,-9.34
 18/09/2018 03:15:00,33.35,33.3,1,-9.31
 18/09/2018 03:30:00,33.38,33.3,1,-9.31
 18/09/2018 03:45:00,33.37,33.3,1,-9.31
 18/09/2018 04:00:00,33.38,33.3,1,-9.28
 18/09/2018 04:15:00,33.39,33.3,1,-9.36
 18/09/2018 04:30:00,33.41,33.3,1,-9.44
 18/09/2018 04:45:00,33.36,33.3,1,-9.44
 18/09/2018 05:00:00,33.29,33.3,1,-9.44
 18/09/2018 05:15:00,33.32,33.3,1,-9.63
 18/09/2018 05:30:00,33.39,33.3,1,-9.85
 18/09/2018 05:45:00,33.49,33.3,1,-10.07
 18/09/2018 06:00:00,33.38,33.3,1,-10.57
 18/09/2018 06:15:00,33.36,33.3,1,-11.56
 18/09/2018 06:30:00,33.21,33.3,1,-12.18
 18/09/2018 06:45:00,33.22,33.3,1,-12.97
 18/09/2018 07:00:00,33.26,33.3,1,-13.54
 18/09/2018 07:15:00,33.13,33.3,1,-14.37
 18/09/2018 07:30:00,33.08,33.3,1,-14.92
 18/09/2018 07:45:00,32.97,33.3,1,-14.89
 18/09/2018 08:00:00,32.99,33.3,1,-14.63
 18/09/2018 08:15:00,32.92,33.3,1,-14.43
 18/09/2018 08:30:00,32.9,33.3,1,-13.39
 18/09/2018 08:45:00,33.07,33.3,1,-13.12
 18/09/2018 09:00:00,33.05,33.3,1,-13.39
 18/09/2018 09:15:00,33.07,33.3,1,-13.33
 18/09/2018 09:30:00,33.06,33.3,1,-12.5
 18/09/2018 09:45:00,33.05,33.3,1,-12.98
 18/09/2018 10:00:00,33.09,33.3,1,-12.55
 18/09/2018 10:15:00,33.12,33.3,1,-11.4
 18/09/2018 10:30:00,33.11,33.3,1,-9.71
 18/09/2018 10:45:00,33.12,33.3,1,-9.52
 18/09/2018 11:00:00,33.16,33.3,1,-8.09
 18/09/2018 11:15:00,33.26,33.3,1,-8.45
 18/09/2018 11:30:00,33.25,33.3,1,-10.6
 18/09/2018 11:45:00,33.2,33.3,1,-11.16
 18/09/2018 12:00:00,33.09,33.3,1,-10.95
 18/09/2018 12:15:00,33.1,33.3,1,-13.29
 18/09/2018 12:30:00,33.09,33.3,1,-12.73
 18/09/2018 12:45:00,33.01,33.3,1,-11.63
 18/09/2018 13:00:00,32.98,33.3,1,-12.5
 18/09/2018 13:15:00,33.01,33.3,1,-13.61
 18/09/2018 13:30:00,33.07,33.3,1,-14.32
 18/09/2018 13:45:00,33.03,33.3,1,-13.87
 18/09/2018 14:00:00,33.04,33.3,1,-12.07
 18/09/2018 14:15:00,33.02,33.3,1,-11.69
 18/09/2018 14:30:00,33.03,33.3,1,-10.16
 18/09/2018 14:45:00,33.15,33.3,1,-10.03
 18/09/2018 15:00:00,33.12,33.3,1,-10.38
 18/09/2018 15:15:00,33.12,33.3,1,-11.1
 18/09/2018 15:30:00,33.13,33.3,1,-9.07
 18/09/2018 15:45:00,33.12,33.3,1,-8.0
 18/09/2018 16:00:00,33.11,33.3,1,-8.39
 18/09/2018 16:15:00,33.05,33.3,1,-9.89
 18/09/2018 16:30:00,33.06,33.3,1,-11.96
 18/09/2018 16:45:00,33.06,33.3,1,-12.04
 18/09/2018 17:00:00,33.01,33.3,1,-13.31
 18/09/2018 17:15:00,33.0,33.3,1,-15.21
 18/09/2018 17:30:00,32.96,33.3,1,-15.11
 18/09/2018 17:45:00,32.99,33.3,1,-15.72
 18/09/2018 18:00:00,32.93,33.3,1,-16.77
 18/09/2018 18:15:00,32.94,33.3,1,-17.15
 18/09/2018 18:30:00,32.93,33.3,1,-17.92
 18/09/2018 18:45:00,32.91,33.3,1,-18.27
 18/09/2018 19:00:00,32.81,33.3,1,-18.38
 18/09/2018 19:15:00,32.82,33.3,1,-18.35
 18/09/2018 19:30:00,32.82,33.3,1,-18.29
 18/09/2018 19:45:00,32.83,33.3,1,-18.16
 18/09/2018 20:00:00,32.86,33.3,1,-17.8
 18/09/2018 20:15:00,32.95,33.3,1,-17.39
 18/09/2018 20:30:00,33.05,33.3,1,-16.95
 18/09/2018 20:45:00,33.09,33.3,1,-16.27
 18/09/2018 21:00:00,33.03,33.3,1,-15.9
 18/09/2018 21:15:00,33.17,33.3,1,-15.65
 18/09/2018 21:30:00,33.1,33.3,1,-15.12
 18/09/2018 21:45:00,33.1,33.3,1,-14.46
 18/09/2018 22:00:00,33.2,33.3,1,-13.98
 18/09/2018 22:15:00,33.24,33.3,1,-13.51
 18/09/2018 22:30:00,33.15,33.3,1,-12.85
 18/09/2018 22:45:00,33.2,33.3,1,-12.26
 18/09/2018 23:00:00,33.22,33.3,1,-11.71
 18/09/2018 23:15:00,33.16,33.3,1,-11.24
 18/09/2018 23:30:00,33.23,33.3,1,-10.84
 18/09/2018 23:45:00,33.29,33.3,1,-10.5
 19/09/2018 00:00:00,33.28,33.3,1,-10.18
 19/09/2018 00:15:00,33.22,33.3,1,-10.05
 19/09/2018 00:30:00,33.22,33.3,1,-9.86
 19/09/2018 00:45:00,33.2,33.3,1,-9.69
 19/09/2018 01:00:00,33.26,33.3,1,-9.58
 19/09/2018 01:15:00,33.27,33.3,1,-9.84
 19/09/2018 01:30:00,33.31,33.3,1,-9.85
 19/09/2018 01:45:00,33.31,33.3,1,-9.85
 19/09/2018 02:00:00,33.36,33.3,1,-9.75
 19/09/2018 02:15:00,33.37,33.3,1,-9.65
 19/09/2018 02:30:00,33.43,33.3,1,-9.61
 19/09/2018 02:45:00,33.44,33.3,1,-9.44
 19/09/2018 03:00:00,33.49,33.3,1,-9.38
 19/09/2018 03:15:00,33.49,33.3,1,-9.42
 19/09/2018 03:30:00,33.48,33.3,1,-9.44
 19/09/2018 03:45:00,33.5,33.3,1,-9.44
 19/09/2018 04:00:00,33.58,33.3,1,-9.3
 19/09/2018 04:15:00,33.55,33.3,1,-9.18
 19/09/2018 04:30:00,33.56,33.3,1,-9.42
 19/09/2018 04:45:00,33.61,33.3,1,-9.36
 19/09/2018 05:00:00,33.59,33.3,1,-9.28
 19/09/2018 05:15:00,33.63,33.3,1,-9.63
 19/09/2018 05:30:00,33.56,33.3,1,-9.71
 19/09/2018 05:45:00,33.51,33.3,1,-9.96
 19/09/2018 06:00:00,33.49,33.3,1,-10.51
 19/09/2018 06:15:00,33.5,33.3,1,-11.49
 19/09/2018 06:30:00,33.3,33.3,1,-12.41
 19/09/2018 06:45:00,33.23,33.3,1,-13.17
 19/09/2018 07:00:00,33.08,33.3,1,-13.83
 19/09/2018 07:15:00,32.88,33.3,1,-14.93
 19/09/2018 07:30:00,32.92,33.3,1,-14.9
 19/09/2018 07:45:00,33.0,33.3,1,-14.59
 19/09/2018 08:00:00,33.19,33.3,1,-14.47
 19/09/2018 08:15:00,33.48,33.3,1,-14.8
 19/09/2018 08:30:00,33.48,33.3,1,-14.44
 19/09/2018 08:45:00,33.48,33.3,1,-12.78
 19/09/2018 09:00:00,33.47,33.3,1,-11.73
 19/09/2018 09:15:00,33.38,33.3,1,-12.28
 19/09/2018 09:30:00,33.43,33.3,1,-12.22
 19/09/2018 09:45:00,33.22,33.3,1,-11.67
 19/09/2018 10:00:00,33.25,33.3,1,-9.16
 19/09/2018 10:15:00,33.33,33.3,1,-7.71
 19/09/2018 10:30:00,33.29,33.3,1,-7.04
 19/09/2018 10:45:00,33.17,33.3,1,-6.08
 19/09/2018 11:00:00,33.17,33.3,1,-5.96
 19/09/2018 11:15:00,33.19,33.3,1,-3.94
 19/09/2018 11:30:00,33.23,33.3,1,-2.18
 19/09/2018 11:45:00,32.9,33.3,1,-2.12
 19/09/2018 12:00:00,32.91,33.3,1,-2.51
 19/09/2018 12:15:00,32.91,33.3,1,-1.95
 19/09/2018 12:30:00,32.97,33.3,1,-4.47
 19/09/2018 12:45:00,32.98,33.3,1,-3.14
 19/09/2018 13:00:00,32.91,33.3,1,-6.15
 19/09/2018 13:15:00,33.01,33.3,1,-10.64
 19/09/2018 13:30:00,33.14,33.3,1,-13.13
 19/09/2018 13:45:00,33.12,33.3,1,-11.98
 19/09/2018 14:00:00,33.18,33.3,1,-12.12
 19/09/2018 14:15:00,33.13,33.3,1,-13.18
 19/09/2018 14:30:00,33.11,33.3,1,-12.89
 19/09/2018 14:45:00,33.1,33.3,1,-13.28
 19/09/2018 15:00:00,33.07,33.3,1,-13.22
 19/09/2018 15:15:00,33.15,33.3,1,-12.89
 19/09/2018 15:30:00,33.13,33.3,1,-13.43
 19/09/2018 15:45:00,33.04,33.3,1,-14.42
 19/09/2018 16:00:00,33.04,33.3,1,-15.1
 19/09/2018 16:15:00,33.31,33.3,1,-15.71
 19/09/2018 16:30:00,33.27,33.3,1,-16.27
 19/09/2018 16:45:00,33.17,33.3,1,-16.78
 19/09/2018 17:00:00,33.31,33.3,1,-16.14
 19/09/2018 17:15:00,33.46,33.3,1,-16.9
 19/09/2018 17:30:00,33.52,33.3,1,-17.15
 19/09/2018 17:45:00,33.51,33.3,1,-17.62
 19/09/2018 18:00:00,33.53,33.3,1,-17.77
 19/09/2018 18:15:00,33.59,33.3,1,-17.94
 19/09/2018 18:30:00,33.35,33.3,1,-18.02
 19/09/2018 18:45:00,33.12,33.3,1,-17.95
 19/09/2018 19:00:00,33.08,33.3,1,-17.92
 19/09/2018 19:15:00,33.2,33.3,1,-18.04
 19/09/2018 19:30:00,33.65,33.3,1,-18.09
 19/09/2018 19:45:00,33.61,33.3,1,-18.31
 19/09/2018 20:00:00,33.52,33.3,1,-18.03
 19/09/2018 20:15:00,33.23,33.3,1,-17.77
 19/09/2018 20:30:00,32.93,33.3,1,-16.88
 19/09/2018 20:45:00,33.0,33.3,1,-16.35
 19/09/2018 21:00:00,33.0,33.3,1,-15.88
 19/09/2018 21:15:00,33.12,33.3,1,-15.6
 19/09/2018 21:30:00,33.05,33.3,1,-15.05
 19/09/2018 21:45:00,33.03,33.3,1,-14.5
 19/09/2018 22:00:00,33.19,33.3,1,-13.94
 19/09/2018 22:15:00,33.32,33.3,1,-13.54
 19/09/2018 22:30:00,33.32,33.3,1,-12.83
 19/09/2018 22:45:00,33.23,33.3,1,-12.25
 19/09/2018 23:00:00,33.3,33.3,1,-11.59
 19/09/2018 23:15:00,33.27,33.3,1,-11.19
 19/09/2018 23:30:00,33.38,33.3,1,-10.76
 19/09/2018 23:45:00,33.41,33.3,1,-10.49
 20/09/2018 00:00:00,33.41,33.3,1,-10.07
 20/09/2018 00:15:00,33.35,33.3,1,-9.98
 20/09/2018 00:30:00,33.39,33.3,1,-9.91
 20/09/2018 00:45:00,33.45,33.3,1,-9.78
 20/09/2018 01:00:00,33.46,33.3,1,-9.61
 20/09/2018 01:15:00,33.42,33.3,1,-9.96
 20/09/2018 01:30:00,33.49,33.3,1,-9.98
 20/09/2018 01:45:00,33.46,33.3,1,-9.81
 20/09/2018 02:00:00,33.52,33.3,1,-9.71
 20/09/2018 02:15:00,33.52,33.3,1,-9.71
 20/09/2018 02:30:00,33.54,33.3,1,-9.54
 20/09/2018 02:45:00,33.54,33.3,1,-9.44
 20/09/2018 03:00:00,33.53,33.3,1,-9.44
 20/09/2018 03:15:00,33.61,33.3,1,-9.44
 20/09/2018 03:30:00,33.61,33.3,1,-9.44
 20/09/2018 03:45:00,33.63,33.3,1,-9.44
 20/09/2018 04:00:00,33.3,33.3,1,-9.57
 20/09/2018 04:15:00,33.28,33.3,1,-9.63
 20/09/2018 04:30:00,33.27,33.3,1,-9.65
 20/09/2018 04:45:00,33.24,33.3,1,-9.65
 20/09/2018 05:00:00,33.34,33.3,1,-9.73
 20/09/2018 05:15:00,33.3,33.3,1,-10.02
 20/09/2018 05:30:00,33.26,33.3,1,-10.14
 20/09/2018 05:45:00,33.3,33.3,1,-10.47
 20/09/2018 06:00:00,33.32,33.3,1,-10.88
 20/09/2018 06:15:00,33.0,33.3,1,-11.92
 20/09/2018 06:30:00,33.09,33.3,1,-12.57
 20/09/2018 06:45:00,33.17,33.3,1,-13.53
 20/09/2018 07:00:00,33.17,33.3,1,-14.25
 20/09/2018 07:15:00,32.91,33.3,1,-15.29
 20/09/2018 07:30:00,33.01,33.3,1,-15.75
 20/09/2018 07:45:00,33.04,33.3,1,-15.89
 20/09/2018 08:00:00,32.96,33.3,1,-16.03
 20/09/2018 08:15:00,32.92,33.3,1,-16.04
 20/09/2018 08:30:00,32.87,33.3,1,-16.11
 20/09/2018 08:45:00,32.83,33.3,1,-16.21
 20/09/2018 09:00:00,32.81,33.3,1,-16.17
 20/09/2018 09:15:00,32.81,33.3,1,-15.86
 20/09/2018 09:30:00,32.8,33.3,1,-15.84
 20/09/2018 09:45:00,32.79,33.3,1,-15.86
 20/09/2018 10:00:00,32.77,33.3,1,-15.96
 20/09/2018 10:15:00,32.81,33.3,1,-16.04
 20/09/2018 10:30:00,32.8,33.3,1,-15.87
 20/09/2018 10:45:00,32.79,33.3,1,-15.44
 20/09/2018 11:00:00,32.76,33.3,1,-15.7
 20/09/2018 11:15:00,32.77,33.3,1,-15.96
 20/09/2018 11:30:00,32.77,33.3,1,-16.02
 20/09/2018 11:45:00,32.74,33.3,1,-16.22
 20/09/2018 12:00:00,32.92,33.3,1,-15.91
 20/09/2018 12:15:00,33.08,33.3,1,-14.77
 20/09/2018 12:30:00,33.1,33.3,1,-14.89
 20/09/2018 12:45:00,33.19,33.3,1,-14.17
 20/09/2018 13:00:00,33.2,33.3,1,-14.04
 20/09/2018 13:15:00,33.25,33.3,1,-14.55
 20/09/2018 13:30:00,33.27,33.3,1,-12.72
 20/09/2018 13:45:00,33.31,33.3,1,-12.0
 20/09/2018 14:00:00,33.3,33.3,1,-13.34
 20/09/2018 14:15:00,33.31,33.3,1,-13.72
 20/09/2018 14:30:00,33.31,33.3,1,-14.46
 20/09/2018 14:45:00,33.34,33.3,1,-13.24
 20/09/2018 15:00:00,33.37,33.3,1,-14.6
 20/09/2018 15:15:00,33.37,33.3,1,-14.9
 20/09/2018 15:30:00,33.38,33.3,1,-14.79
 20/09/2018 15:45:00,33.36,33.3,1,-15.67
 20/09/2018 16:00:00,33.31,33.3,1,-15.64
 20/09/2018 16:15:00,33.35,33.3,1,-15.79
 20/09/2018 16:30:00,33.32,33.3,1,-15.86
 20/09/2018 16:45:00,33.33,33.3,1,-15.39
 20/09/2018 17:00:00,33.34,33.3,1,-16.21
 20/09/2018 17:15:00,33.41,33.3,1,-16.62
 20/09/2018 17:30:00,33.43,33.3,1,-15.94
 20/09/2018 17:45:00,33.5,33.3,1,-15.92
 20/09/2018 18:00:00,33.54,33.3,1,-16.26
 20/09/2018 18:15:00,33.52,33.3,1,-17.06
 20/09/2018 18:30:00,33.54,33.3,1,-17.49
 20/09/2018 18:45:00,33.52,33.3,1,-17.67
 20/09/2018 19:00:00,33.53,33.3,1,-17.76
 20/09/2018 19:15:00,33.45,33.3,1,-18.08
 20/09/2018 19:30:00,33.42,33.3,1,-18.12
 20/09/2018 19:45:00,33.46,33.3,1,-17.88
 20/09/2018 20:00:00,33.49,33.3,1,-17.49
 20/09/2018 20:15:00,33.5,33.3,1,-17.16
 20/09/2018 20:30:00,33.59,33.3,1,-16.77
 20/09/2018 20:45:00,33.6,33.3,1,-16.23
 20/09/2018 21:00:00,33.59,33.3,1,-15.77
 20/09/2018 21:15:00,33.47,33.3,1,-15.46
 20/09/2018 21:30:00,33.2,33.3,1,-15.29
 20/09/2018 21:45:00,33.22,33.3,1,-14.76
 20/09/2018 22:00:00,33.12,33.3,1,-14.19
 20/09/2018 22:15:00,33.16,33.3,1,-13.68
 20/09/2018 22:30:00,33.23,33.3,1,-13.11
 20/09/2018 22:45:00,33.23,33.3,1,-12.51
 20/09/2018 23:00:00,33.37,33.3,1,-12.03
 20/09/2018 23:15:00,33.44,33.3,1,-11.49
 20/09/2018 23:30:00,33.03,33.3,1,-10.96
 20/09/2018 23:45:00,33.11,33.3,1,-10.69
 21/09/2018 00:00:00,33.23,33.3,1,-10.27
 21/09/2018 00:15:00,33.33,33.3,1,-10.11
 21/09/2018 00:30:00,33.37,33.3,1,-10.01
 21/09/2018 00:45:00,33.3,33.3,1,-9.75
 21/09/2018 01:00:00,33.33,33.3,1,-9.54
 21/09/2018 01:15:00,33.31,33.3,1,-9.97
 21/09/2018 01:30:00,33.43,33.3,1,-9.98
 21/09/2018 01:45:00,33.38,33.3,1,-9.84
 21/09/2018 02:00:00,33.45,33.3,1,-9.78
 21/09/2018 02:15:00,33.45,33.3,1,-9.78
 21/09/2018 02:30:00,33.52,33.3,1,-9.63
 21/09/2018 02:45:00,33.52,33.3,1,-9.46
 21/09/2018 03:00:00,33.52,33.3,1,-9.38
 21/09/2018 03:15:00,33.5,33.3,1,-9.38
 21/09/2018 03:30:00,33.55,33.3,1,-9.38
 21/09/2018 03:45:00,33.52,33.3,1,-9.38
 21/09/2018 04:00:00,33.54,33.3,1,-9.38
 21/09/2018 04:15:00,33.55,33.3,1,-9.38
 21/09/2018 04:30:00,33.57,33.3,1,-9.35
 21/09/2018 04:45:00,33.52,33.3,1,-9.35
 21/09/2018 05:00:00,33.5,33.3,1,-9.38
 21/09/2018 05:15:00,33.59,33.3,1,-9.91
 21/09/2018 05:30:00,33.56,33.3,1,-9.8
 21/09/2018 05:45:00,33.53,33.3,1,-9.99
 21/09/2018 06:00:00,33.43,33.3,1,-10.67
 21/09/2018 06:15:00,33.13,33.3,1,-11.86
 21/09/2018 06:30:00,33.03,33.3,1,-12.53
 21/09/2018 06:45:00,33.17,33.3,1,-13.35
 21/09/2018 07:00:00,33.03,33.3,1,-13.99
 21/09/2018 07:15:00,32.97,33.3,1,-14.69
 21/09/2018 07:30:00,33.24,33.3,1,-14.92
 21/09/2018 07:45:00,33.31,33.3,1,-14.93
 21/09/2018 08:00:00,33.27,33.3,1,-14.21
 21/09/2018 08:15:00,33.26,33.3,1,-13.95
 21/09/2018 08:30:00,33.34,33.3,1,-12.45
 21/09/2018 08:45:00,33.24,33.3,1,-12.37
 21/09/2018 09:00:00,33.29,33.3,1,-9.97
 21/09/2018 09:15:00,33.25,33.3,1,-9.49
 21/09/2018 09:30:00,33.35,33.3,1,-8.06
 21/09/2018 09:45:00,33.34,33.3,1,-6.82
 21/09/2018 10:00:00,33.31,33.3,1,-5.87
 21/09/2018 10:15:00,33.31,33.3,1,-4.39
 21/09/2018 10:30:00,33.27,33.3,1,-4.07
 21/09/2018 10:45:00,33.24,33.3,1,-3.52
 21/09/2018 11:00:00,33.2,33.3,1,-5.06
 21/09/2018 11:15:00,33.19,33.3,1,-5.48
 21/09/2018 11:30:00,33.18,33.3,1,-3.81
 21/09/2018 11:45:00,33.36,33.3,1,-4.11
 21/09/2018 12:00:00,33.17,33.3,1,-1.51
 21/09/2018 12:15:00,33.13,33.3,1,-0.41
 21/09/2018 12:30:00,33.19,33.3,1,-1.76
 21/09/2018 12:45:00,33.29,33.3,1,-1.23
 21/09/2018 13:00:00,33.19,33.3,1,-1.74
 21/09/2018 13:15:00,33.05,33.3,1,-3.44
 21/09/2018 13:30:00,33.09,33.3,1,-2.55
 21/09/2018 13:45:00,33.11,33.3,1,-7.02
 21/09/2018 14:00:00,33.14,33.3,1,-0.79
 21/09/2018 14:15:00,33.12,33.3,1,-1.45
 21/09/2018 14:30:00,33.12,33.3,1,-1.55
 21/09/2018 14:45:00,33.18,33.3,1,-1.32
 21/09/2018 15:00:00,33.25,33.3,1,-3.2
 21/09/2018 15:15:00,33.43,33.3,1,-4.35
 21/09/2018 15:30:00,33.38,33.3,1,-2.66
 21/09/2018 15:45:00,33.3,33.3,1,-3.12
 21/09/2018 16:00:00,33.23,33.3,1,-3.63
 21/09/2018 16:15:00,33.36,33.3,1,-4.7
 21/09/2018 16:30:00,33.28,33.3,1,-5.76
 21/09/2018 16:45:00,33.19,33.3,1,-7.02
 21/09/2018 17:00:00,33.17,33.3,1,-8.75
 21/09/2018 17:15:00,33.18,33.3,1,-10.21
 21/09/2018 17:30:00,33.18,33.3,1,-10.91
 21/09/2018 17:45:00,33.15,33.3,1,-12.11
 21/09/2018 18:00:00,33.09,33.3,1,-13.24
 21/09/2018 18:15:00,33.14,33.3,1,-14.4
 21/09/2018 18:30:00,33.09,33.3,1,-15.28
 21/09/2018 18:45:00,33.09,33.3,1,-15.82
 21/09/2018 19:00:00,33.08,33.3,1,-16.56
 21/09/2018 19:15:00,33.04,33.3,1,-16.76
 21/09/2018 19:30:00,32.93,33.3,1,-17.05
 21/09/2018 19:45:00,32.88,33.3,1,-17.33
 21/09/2018 20:00:00,32.95,33.3,1,-16.94
 21/09/2018 20:15:00,33.06,33.3,1,-16.62
 21/09/2018 20:30:00,33.21,33.3,1,-16.1
 21/09/2018 20:45:00,33.25,33.3,1,-15.69
 21/09/2018 21:00:00,33.31,33.3,1,-15.34
 21/09/2018 21:15:00,33.39,33.3,1,-14.99
 21/09/2018 21:30:00,33.36,33.3,1,-14.53
 21/09/2018 21:45:00,33.4,33.3,1,-14.08
 21/09/2018 22:00:00,33.48,33.3,1,-13.57
 21/09/2018 22:15:00,33.47,33.3,1,-13.21
 21/09/2018 22:30:00,33.45,33.3,1,-12.65
 21/09/2018 22:45:00,33.31,33.3,1,-12.18
 21/09/2018 23:00:00,33.38,33.3,1,-11.64
 21/09/2018 23:15:00,33.36,33.3,1,-11.35
 21/09/2018 23:30:00,33.45,33.3,1,-10.99
 21/09/2018 23:45:00,33.57,33.3,1,-10.59
 22/09/2018 00:00:00,33.32,33.3,1,-10.45
 22/09/2018 00:15:00,32.92,33.3,1,-10.51
 22/09/2018 00:30:00,32.94,33.3,1,-10.25
 22/09/2018 00:45:00,33.01,33.3,1,-10.08
 22/09/2018 01:00:00,32.99,33.3,1,-9.81
 22/09/2018 01:15:00,32.94,33.3,1,-10.15
 22/09/2018 01:30:00,32.98,33.3,1,-10.18
 22/09/2018 01:45:00,33.07,33.3,1,-10.11
 22/09/2018 02:00:00,33.11,33.3,1,-9.98
 22/09/2018 02:15:00,33.11,33.3,1,-9.98
 22/09/2018 02:30:00,33.15,33.3,1,-9.81
 22/09/2018 02:45:00,33.17,33.3,1,-9.76
 22/09/2018 03:00:00,33.19,33.3,1,-9.61
 22/09/2018 03:15:00,33.26,33.3,1,-9.85
 22/09/2018 03:30:00,33.26,33.3,1,-9.69
 22/09/2018 03:45:00,33.27,33.3,1,-9.39
 22/09/2018 04:00:00,33.29,33.3,1,-9.38
 22/09/2018 04:15:00,33.31,33.3,1,-9.38
 22/09/2018 04:30:00,33.28,33.3,1,-9.38
 22/09/2018 04:45:00,33.27,33.3,1,-9.38
 22/09/2018 05:00:00,33.27,33.3,1,-9.38
 22/09/2018 05:15:00,33.26,33.3,1,-9.38
 22/09/2018 05:30:00,33.26,33.3,1,-9.48
 22/09/2018 05:45:00,33.2,33.3,1,-9.63
 22/09/2018 06:00:00,33.11,33.3,1,-9.84
 22/09/2018 06:15:00,33.04,33.3,1,-10.3
 22/09/2018 06:30:00,32.93,33.3,1,-10.7
 22/09/2018 06:45:00,33.04,33.3,1,-10.88
 22/09/2018 07:00:00,33.17,33.3,1,-10.99
 22/09/2018 07:15:00,33.07,33.3,1,-11.54
 22/09/2018 07:30:00,33.44,33.3,1,-12.14
 22/09/2018 07:45:00,33.28,33.3,1,-12.77
 22/09/2018 08:00:00,32.83,33.3,1,-13.26
 22/09/2018 08:15:00,33.0,33.3,1,-13.34
 22/09/2018 08:30:00,33.11,33.3,1,-13.37
 22/09/2018 08:45:00,33.16,33.3,1,-13.2
 22/09/2018 09:00:00,33.07,33.3,1,-13.39
 22/09/2018 09:15:00,32.91,33.3,1,-14.33
 22/09/2018 09:30:00,32.86,33.3,1,-14.25
 22/09/2018 09:45:00,33.18,33.3,1,-14.11
 22/09/2018 10:00:00,33.34,33.3,1,-14.69
 22/09/2018 10:15:00,33.38,33.3,1,-14.67
 22/09/2018 10:30:00,33.27,33.3,1,-14.46
 22/09/2018 10:45:00,32.99,33.3,1,-14.29
 22/09/2018 11:00:00,33.04,33.3,1,-14.1
 22/09/2018 11:15:00,33.08,33.3,1,-14.17
 22/09/2018 11:30:00,33.09,33.3,1,-13.62
 22/09/2018 11:45:00,33.1,33.3,1,-13.48
 22/09/2018 12:00:00,33.15,33.3,1,-13.87
 22/09/2018 12:15:00,33.08,33.3,1,-14.75
 22/09/2018 12:30:00,33.1,33.3,1,-14.57
 22/09/2018 12:45:00,33.13,33.3,1,-14.23
 22/09/2018 13:00:00,33.12,33.3,1,-14.42
 22/09/2018 13:15:00,33.1,33.3,1,-14.15
 22/09/2018 13:30:00,33.14,33.3,1,-13.83
 22/09/2018 13:45:00,33.19,33.3,1,-12.28
 22/09/2018 14:00:00,33.18,33.3,1,-13.18
 22/09/2018 14:15:00,33.21,33.3,1,-13.5
 22/09/2018 14:30:00,33.16,33.3,1,-13.91
 22/09/2018 14:45:00,33.16,33.3,1,-13.61
 22/09/2018 15:00:00,33.17,33.3,1,-13.75
 22/09/2018 15:15:00,33.16,33.3,1,-13.8
 22/09/2018 15:30:00,33.13,33.3,1,-13.96
 22/09/2018 15:45:00,33.08,33.3,1,-13.95
 22/09/2018 16:00:00,33.09,33.3,1,-14.08
 22/09/2018 16:15:00,33.03,33.3,1,-14.51
 22/09/2018 16:30:00,32.97,33.3,1,-15.0
 22/09/2018 16:45:00,32.95,33.3,1,-15.6
 22/09/2018 17:00:00,32.88,33.3,1,-16.01
 22/09/2018 17:15:00,32.85,33.3,1,-16.14
 22/09/2018 17:30:00,32.86,33.3,1,-16.27
 22/09/2018 17:45:00,32.83,33.3,1,-16.92
 22/09/2018 18:00:00,32.83,33.3,1,-17.25
 22/09/2018 18:15:00,32.85,33.3,1,-17.53
 22/09/2018 18:30:00,32.82,33.3,1,-17.47
 22/09/2018 18:45:00,32.84,33.3,1,-17.28
 22/09/2018 19:00:00,32.86,33.3,1,-17.28
 22/09/2018 19:15:00,32.84,33.3,1,-17.02
 22/09/2018 19:30:00,32.85,33.3,1,-17.01
 22/09/2018 19:45:00,32.93,33.3,1,-16.86
 22/09/2018 20:00:00,32.98,33.3,1,-16.49
 22/09/2018 20:15:00,33.01,33.3,1,-16.05
 22/09/2018 20:30:00,33.07,33.3,1,-15.61
 22/09/2018 20:45:00,32.84,33.3,1,-15.27
 22/09/2018 21:00:00,32.88,33.3,1,-15.03
 22/09/2018 21:15:00,32.97,33.3,1,-14.72
 22/09/2018 21:30:00,33.0,33.3,1,-14.13
 22/09/2018 21:45:00,33.08,33.3,1,-13.82
 22/09/2018 22:00:00,33.13,33.3,1,-13.46
 22/09/2018 22:15:00,33.23,33.3,1,-13.11
 22/09/2018 22:30:00,33.37,33.3,1,-12.67
 22/09/2018 22:45:00,33.27,33.3,1,-12.22
 22/09/2018 23:00:00,33.27,33.3,1,-11.69
 22/09/2018 23:15:00,33.35,33.3,1,-11.3
 22/09/2018 23:30:00,33.44,33.3,1,-10.94
 22/09/2018 23:45:00,33.42,33.3,1,-10.68
 23/09/2018 00:00:00,33.5,33.3,1,-10.26
 23/09/2018 00:15:00,33.53,33.3,1,-10.25
 23/09/2018 00:30:00,33.55,33.3,1,-10.06
 23/09/2018 00:45:00,33.53,33.3,1,-9.9
 23/09/2018 01:00:00,33.57,33.3,1,-9.72
 23/09/2018 01:15:00,33.61,33.3,1,-10.15
 23/09/2018 01:30:00,33.53,33.3,1,-10.28
 23/09/2018 01:45:00,33.33,33.3,1,-10.38
 23/09/2018 02:00:00,33.31,33.3,1,-10.38
 23/09/2018 02:15:00,33.31,33.3,1,-10.38
 23/09/2018 02:30:00,33.31,33.3,1,-10.14
 23/09/2018 02:45:00,33.3,33.3,1,-10.05
 23/09/2018 03:00:00,33.27,33.3,1,-9.91
 23/09/2018 03:15:00,33.3,33.3,1,-9.91
 23/09/2018 03:30:00,33.32,33.3,1,-9.73
 23/09/2018 03:45:00,33.38,33.3,1,-9.71
 23/09/2018 04:00:00,33.35,33.3,1,-9.62
 23/09/2018 04:15:00,33.37,33.3,1,-9.44
 23/09/2018 04:30:00,33.38,33.3,1,-9.44
 23/09/2018 04:45:00,33.43,33.3,1,-9.44
 23/09/2018 05:00:00,33.38,33.3,1,-9.44
 23/09/2018 05:15:00,33.34,33.3,1,-9.44
 23/09/2018 05:30:00,33.35,33.3,1,-9.44
 23/09/2018 05:45:00,33.4,33.3,1,-9.44
 23/09/2018 06:00:00,33.31,33.3,1,-9.67
 23/09/2018 06:15:00,33.22,33.3,1,-10.14
 23/09/2018 06:30:00,33.18,33.3,1,-10.22
 23/09/2018 06:45:00,33.15,33.3,1,-10.43
 23/09/2018 07:00:00,33.11,33.3,1,-10.74
 23/09/2018 07:15:00,33.02,33.3,1,-11.39
 23/09/2018 07:30:00,32.98,33.3,1,-11.78
 23/09/2018 07:45:00,32.94,33.3,1,-12.31
 23/09/2018 08:00:00,32.84,33.3,1,-12.75
 23/09/2018 08:15:00,33.1,33.3,1,-12.55
 23/09/2018 08:30:00,33.2,33.3,1,-12.85
 23/09/2018 08:45:00,33.16,33.3,1,-13.16
 23/09/2018 09:00:00,32.99,33.3,1,-13.5
 23/09/2018 09:15:00,32.99,33.3,1,-13.99
 23/09/2018 09:30:00,32.96,33.3,1,-14.42
 23/09/2018 09:45:00,33.01,33.3,1,-13.85
 23/09/2018 10:00:00,33.03,33.3,1,-12.57
 23/09/2018 10:15:00,33.02,33.3,1,-11.8
 23/09/2018 10:30:00,32.96,33.3,1,-12.02
 23/09/2018 10:45:00,32.94,33.3,1,-12.55
 23/09/2018 11:00:00,32.89,33.3,1,-14.32
 23/09/2018 11:15:00,32.84,33.3,1,-14.11
 23/09/2018 11:30:00,32.9,33.3,1,-10.63
 23/09/2018 11:45:00,32.98,33.3,1,-8.52
 23/09/2018 12:00:00,32.99,33.3,1,-6.57
 23/09/2018 12:15:00,33.18,33.3,1,-2.24
 23/09/2018 12:30:00,33.36,33.3,1,-1.63
 23/09/2018 12:45:00,33.43,33.3,1,-0.95
 23/09/2018 13:00:00,33.42,33.3,1,-1.3
 23/09/2018 13:15:00,33.47,33.3,1,-0.09
 23/09/2018 13:30:00,33.55,33.3,1,-0.31
 23/09/2018 13:45:00,33.45,33.3,1,-2.06
 23/09/2018 14:00:00,33.46,33.3,1,-1.24
 23/09/2018 14:15:00,33.46,33.3,1,-1.77
 23/09/2018 14:30:00,33.53,33.3,1,-2.98
 23/09/2018 14:45:00,33.53,33.3,1,-4.19
 23/09/2018 15:00:00,33.2,33.3,1,-2.74
 23/09/2018 15:15:00,33.25,33.3,1,-0.96
 23/09/2018 15:30:00,33.25,33.3,1,-2.23
 23/09/2018 15:45:00,33.27,33.3,1,-2.97
 23/09/2018 16:00:00,33.17,33.3,1,-3.78
 23/09/2018 16:15:00,33.11,33.3,1,-5.04
 23/09/2018 16:30:00,33.09,33.3,1,-5.51
 23/09/2018 16:45:00,33.02,33.3,1,-6.89
 23/09/2018 17:00:00,32.99,33.3,1,-8.19
 23/09/2018 17:15:00,32.98,33.3,1,-9.51
 23/09/2018 17:30:00,32.93,33.3,1,-10.63
 23/09/2018 17:45:00,32.86,33.3,1,-12.18
 23/09/2018 18:00:00,32.9,33.3,1,-13.59
 23/09/2018 18:15:00,33.12,33.3,1,-14.26
 23/09/2018 18:30:00,33.08,33.3,1,-15.23
 23/09/2018 18:45:00,33.1,33.3,1,-15.87
 23/09/2018 19:00:00,33.1,33.3,1,-16.18
 23/09/2018 19:15:00,33.0,33.3,1,-16.46
 23/09/2018 19:30:00,32.89,33.3,1,-16.84
 23/09/2018 19:45:00,32.95,33.3,1,-17.1
 23/09/2018 20:00:00,33.01,33.3,1,-16.9
 23/09/2018 20:15:00,33.06,33.3,1,-16.58
 23/09/2018 20:30:00,33.19,33.3,1,-16.26
 23/09/2018 20:45:00,33.29,33.3,1,-15.7
 23/09/2018 21:00:00,33.34,33.3,1,-15.39
 23/09/2018 21:15:00,33.44,33.3,1,-14.88
 23/09/2018 21:30:00,33.47,33.3,1,-14.25
 23/09/2018 21:45:00,33.23,33.3,1,-13.71
 23/09/2018 22:00:00,33.24,33.3,1,-13.33
 23/09/2018 22:15:00,33.22,33.3,1,-12.97
 23/09/2018 22:30:00,33.23,33.3,1,-12.69
 23/09/2018 22:45:00,33.32,33.3,1,-12.12
 23/09/2018 23:00:00,33.42,33.3,1,-11.64
 23/09/2018 23:15:00,33.49,33.3,1,-11.09
 23/09/2018 23:30:00,33.38,33.3,1,-10.53
 23/09/2018 23:45:00,33.44,33.3,1,-10.31
 24/09/2018 00:00:00,33.49,33.3,1,-9.93
 24/09/2018 00:00:00,33.49,33.3,1,-9.93
 24/09/2018 00:15:00,33.6,33.3,1,-10.04
 24/09/2018 00:30:00,33.58,33.3,1,-9.99
 24/09/2018 00:45:00,33.58,33.3,1,-9.78
 24/09/2018 01:00:00,33.57,33.3,1,-9.63
 24/09/2018 01:15:00,33.55,33.3,1,-10.18
 24/09/2018 01:30:00,33.56,33.3,1,-10.25
 24/09/2018 01:45:00,33.55,33.3,1,-10.25
 24/09/2018 02:00:00,33.6,33.3,1,-10.25
 24/09/2018 02:15:00,33.53,33.3,1,-10.25
 24/09/2018 02:30:00,33.33,33.3,1,-10.13
 24/09/2018 02:45:00,33.34,33.3,1,-9.98
 24/09/2018 03:00:00,33.43,33.3,1,-9.83
 24/09/2018 03:15:00,33.39,33.3,1,-9.78
 24/09/2018 03:30:00,33.38,33.3,1,-9.78
 24/09/2018 03:45:00,33.4,33.3,1,-9.78
 24/09/2018 04:00:00,33.41,33.3,1,-9.78
 24/09/2018 04:15:00,33.45,33.3,1,-9.78
 24/09/2018 04:30:00,33.46,33.3,1,-9.78
 24/09/2018 04:45:00,33.45,33.3,1,-9.78
 24/09/2018 05:00:00,33.42,33.3,1,-9.78
 24/09/2018 05:15:00,33.35,33.3,1,-10.03
 24/09/2018 05:30:00,33.28,33.3,1,-10.09
 24/09/2018 05:45:00,33.16,33.3,1,-10.46
 24/09/2018 06:00:00,33.05,33.3,1,-10.93
 24/09/2018 06:15:00,33.39,33.3,1,-12.18
 24/09/2018 06:30:00,33.53,33.3,1,-13.11
 24/09/2018 06:45:00,32.98,33.3,1,-13.92
 24/09/2018 07:00:00,33.08,33.3,1,-14.3
 24/09/2018 07:15:00,32.95,33.3,1,-15.42
 24/09/2018 07:30:00,32.92,33.3,1,-15.84
 24/09/2018 07:45:00,33.03,33.3,1,-15.78
 24/09/2018 08:00:00,33.06,33.3,1,-15.39
 24/09/2018 08:15:00,33.01,33.3,1,-14.89
 24/09/2018 08:30:00,33.02,33.3,1,-13.41
 24/09/2018 08:45:00,33.3,33.3,1,-16.52
 24/09/2018 09:00:00,33.29,33.3,1,-16.02
 24/09/2018 09:15:00,33.31,33.3,1,-14.44
 24/09/2018 09:30:00,33.33,33.3,1,-12.8
 24/09/2018 09:45:00,33.35,33.3,1,-11.22
 24/09/2018 10:00:00,33.33,33.3,1,-9.76
 24/09/2018 10:15:00,33.36,33.3,1,-8.67
 24/09/2018 10:30:00,33.33,33.3,1,-7.39
 24/09/2018 10:45:00,33.32,33.3,1,-7.18
 24/09/2018 11:00:00,33.28,33.3,1,-5.08
 24/09/2018 11:15:00,33.27,33.3,1,-6.45
 24/09/2018 11:30:00,33.22,33.3,1,-6.41
 24/09/2018 11:45:00,33.24,33.3,1,-8.5
 24/09/2018 12:00:00,33.29,33.3,1,-3.96
 24/09/2018 12:15:00,33.23,33.3,1,-2.87
 24/09/2018 12:30:00,33.28,33.3,1,-6.75
 24/09/2018 12:45:00,33.35,33.3,1,-9.76
 24/09/2018 13:00:00,33.38,33.3,1,-5.86
 24/09/2018 13:15:00,33.42,33.3,1,-5.85
 24/09/2018 13:30:00,33.44,33.3,1,-3.26
 24/09/2018 13:45:00,33.35,33.3,1,-2.53
 24/09/2018 14:00:00,33.3,33.3,1,-1.72
 24/09/2018 14:15:00,33.35,33.3,1,-5.65
 24/09/2018 14:30:00,33.29,33.3,1,-4.08
 24/09/2018 14:45:00,33.32,33.3,1,-6.64
 24/09/2018 15:00:00,33.36,33.3,1,-9.71
 24/09/2018 15:15:00,33.41,33.3,1,-11.95
 24/09/2018 15:30:00,33.45,33.3,1,-12.32
 24/09/2018 15:45:00,33.4,33.3,1,-12.13
 24/09/2018 16:00:00,33.37,33.3,1,-15.11
 24/09/2018 16:15:00,33.3,33.3,1,-17.09
 24/09/2018 16:30:00,33.29,33.3,1,-17.99
 24/09/2018 16:45:00,33.25,33.3,1,-17.19
 24/09/2018 17:00:00,33.19,33.3,1,-16.56
 24/09/2018 17:15:00,33.19,33.3,1,-17.02
 24/09/2018 17:30:00,33.12,33.3,1,-18.76
 24/09/2018 17:45:00,33.1,33.3,1,-20.71
 24/09/2018 18:00:00,33.01,33.3,1,-23.12
 24/09/2018 18:15:00,33.06,33.3,1,-24.48
 24/09/2018 18:30:00,33.46,33.3,1,-25.2
 24/09/2018 18:45:00,33.37,33.3,1,-25.29
 24/09/2018 19:00:00,33.3,33.3,1,-25.75
 24/09/2018 19:15:00,33.25,33.3,1,-26.35
 24/09/2018 19:30:00,33.25,33.3,1,-26.89
 24/09/2018 19:45:00,33.29,33.3,1,-27.04
 24/09/2018 20:00:00,33.39,33.3,1,-26.62
 24/09/2018 20:15:00,33.54,33.3,1,-26.03
 24/09/2018 20:30:00,33.64,33.3,1,-25.26
 24/09/2018 20:45:00,33.55,33.3,1,-24.53
 24/09/2018 21:00:00,33.66,33.3,1,-23.92
 24/09/2018 21:15:00,33.58,33.3,1,-23.66
 24/09/2018 21:30:00,33.63,33.3,1,-23.03
 24/09/2018 21:45:00,33.14,33.3,1,-22.09
 24/09/2018 22:00:00,32.98,33.3,1,-21.0
 24/09/2018 22:15:00,33.1,33.3,1,-20.21
 24/09/2018 22:30:00,33.26,33.3,1,-19.27
 24/09/2018 22:45:00,33.0,33.3,1,-17.9
 24/09/2018 23:00:00,33.04,33.3,1,-16.97
 24/09/2018 23:15:00,33.08,33.3,1,-16.09
 24/09/2018 23:30:00,33.18,33.3,1,-15.38
 24/09/2018 23:45:00,33.24,33.3,1,-14.92
 25/09/2018 00:00:00,33.24,33.3,1,-14.49
 25/09/2018 00:15:00,33.29,33.3,1,-14.55
 25/09/2018 00:30:00,33.29,33.3,1,-14.45
 25/09/2018 00:45:00,33.7,33.3,1,-14.49
 25/09/2018 01:00:00,33.65,33.3,1,-14.7
 25/09/2018 01:15:00,33.62,33.3,1,-15.68
 25/09/2018 01:30:00,33.63,33.3,1,-15.74
 25/09/2018 01:45:00,33.64,33.3,1,-15.66
 25/09/2018 02:00:00,33.64,33.3,1,-15.62
 25/09/2018 02:15:00,33.68,33.3,1,-15.73
 25/09/2018 02:30:00,33.7,33.3,1,-15.48
 25/09/2018 02:45:00,33.57,33.3,1,-15.08
 25/09/2018 03:00:00,33.5,33.3,1,-14.89
 25/09/2018 03:15:00,33.51,33.3,1,-14.83
 25/09/2018 03:30:00,33.46,33.3,1,-14.73
 25/09/2018 03:45:00,33.3,33.3,1,-14.69
 25/09/2018 04:00:00,33.3,33.3,1,-14.58
 25/09/2018 04:15:00,33.3,33.3,1,-14.54
 25/09/2018 04:30:00,33.29,33.3,1,-14.58
 25/09/2018 04:45:00,33.25,33.3,1,-14.52
 25/09/2018 05:00:00,33.25,33.3,1,-14.71
 25/09/2018 05:15:00,33.11,33.3,1,-15.1
 25/09/2018 05:30:00,33.08,33.3,1,-15.14
 25/09/2018 05:45:00,33.01,33.3,1,-15.62
 25/09/2018 06:00:00,33.39,33.3,1,-16.58
 25/09/2018 06:15:00,33.4,33.3,1,-18.22
 25/09/2018 06:30:00,33.63,33.3,1,-19.44
 25/09/2018 06:45:00,33.46,33.3,1,-20.75
 25/09/2018 07:00:00,33.36,33.3,1,-21.83
 25/09/2018 07:15:00,33.17,33.3,1,-23.44
 25/09/2018 07:30:00,33.12,33.3,1,-24.08
 25/09/2018 07:45:00,33.14,33.3,1,-23.81
 25/09/2018 08:00:00,33.16,33.3,1,-23.33
 25/09/2018 08:15:00,33.17,33.3,1,-22.06
 25/09/2018 08:30:00,33.23,33.3,1,-20.43
 25/09/2018 08:45:00,33.34,33.3,1,-18.59
 25/09/2018 09:00:00,33.34,33.3,1,-16.7
 25/09/2018 09:15:00,33.3,33.3,1,-15.4
 25/09/2018 09:30:00,33.34,33.3,1,-13.87
 25/09/2018 09:45:00,33.43,33.3,1,-12.16
 25/09/2018 10:00:00,33.41,33.3,1,-10.8
 25/09/2018 10:15:00,33.5,33.3,1,-9.35
 25/09/2018 10:30:00,33.46,33.3,1,-7.84
 25/09/2018 10:45:00,33.47,33.3,1,-6.78
 25/09/2018 11:00:00,33.4,33.3,1,-5.82
 25/09/2018 11:15:00,33.44,33.3,1,-5.76
 25/09/2018 11:30:00,33.36,33.3,1,-6.42
 25/09/2018 11:45:00,33.37,33.3,1,-7.05
 25/09/2018 12:00:00,33.33,33.3,1,-6.56
 25/09/2018 12:15:00,33.31,33.3,1,-7.97
 25/09/2018 12:30:00,33.33,33.3,1,-8.51
 25/09/2018 12:45:00,33.39,33.3,1,-10.55
 25/09/2018 13:00:00,33.45,33.3,1,-11.43
 25/09/2018 13:15:00,33.48,33.3,1,-8.57
 25/09/2018 13:30:00,33.58,33.3,1,-9.52
 25/09/2018 13:45:00,32.88,33.3,1,-9.39
 25/09/2018 14:00:00,32.76,33.3,1,-8.91
 25/09/2018 14:15:00,32.77,33.3,1,-7.11
 25/09/2018 14:30:00,32.82,33.3,1,-4.61
 25/09/2018 14:45:00,32.83,33.3,1,-5.39
 25/09/2018 15:00:00,32.77,33.3,1,-4.39
 25/09/2018 15:15:00,32.74,33.3,1,-5.38
 25/09/2018 15:30:00,32.84,33.3,1,-4.67
 25/09/2018 15:45:00,32.88,33.3,1,-6.2
 25/09/2018 16:00:00,32.83,33.3,1,-9.89
 25/09/2018 16:15:00,32.86,33.3,1,-12.19
 25/09/2018 16:30:00,32.82,33.3,1,-11.39
 25/09/2018 16:45:00,32.85,33.3,1,-12.74
 25/09/2018 17:00:00,32.85,33.3,1,-15.45
 25/09/2018 17:15:00,32.91,33.3,1,-17.51
 25/09/2018 17:30:00,32.82,33.3,1,-18.63
 25/09/2018 17:45:00,33.42,33.3,1,-20.24
 25/09/2018 18:00:00,33.44,33.3,1,-22.02
 25/09/2018 18:15:00,33.43,33.3,1,-23.53
 25/09/2018 18:30:00,33.31,33.3,1,-24.55
 25/09/2018 18:45:00,33.23,33.3,1,-25.35
 25/09/2018 19:00:00,33.22,33.3,1,-25.8
 25/09/2018 19:15:00,33.18,33.3,1,-26.31
 25/09/2018 19:30:00,33.05,33.3,1,-26.96
 25/09/2018 19:45:00,33.15,33.3,1,-27.35
 25/09/2018 20:00:00,33.2,33.3,1,-26.8
 25/09/2018 20:15:00,33.29,33.3,1,-26.17
 25/09/2018 20:30:00,33.38,33.3,1,-25.25
 25/09/2018 20:45:00,33.47,33.3,1,-24.56
 25/09/2018 21:00:00,33.47,33.3,1,-24.1
 25/09/2018 21:15:00,33.58,33.3,1,-23.7
 25/09/2018 21:30:00,33.43,33.3,1,-23.09
 25/09/2018 21:45:00,33.51,33.3,1,-22.12
 25/09/2018 22:00:00,33.43,33.3,1,-21.05
 25/09/2018 22:15:00,33.62,33.3,1,-20.24
 25/09/2018 22:30:00,33.67,33.3,1,-19.17
 25/09/2018 22:45:00,33.49,33.3,1,-18.31
 25/09/2018 23:00:00,33.26,33.3,1,-17.54
 25/09/2018 23:15:00,33.36,33.3,1,-16.81
 25/09/2018 23:30:00,33.51,33.3,1,-16.07
 25/09/2018 23:45:00,33.56,33.3,1,-15.59
 26/09/2018 00:00:00,33.27,33.3,1,-15.04
 26/09/2018 00:15:00,32.98,33.3,1,-15.06
 26/09/2018 00:30:00,33.01,33.3,1,-14.71
 26/09/2018 00:45:00,33.06,33.3,1,-14.28
 26/09/2018 01:00:00,33.12,33.3,1,-14.3
 26/09/2018 01:15:00,33.06,33.3,1,-15.4
 26/09/2018 01:30:00,33.06,33.3,1,-15.47
 26/09/2018 01:45:00,33.1,33.3,1,-15.31
 26/09/2018 02:00:00,33.06,33.3,1,-15.23
 26/09/2018 02:15:00,33.11,33.3,1,-15.38
 26/09/2018 02:30:00,33.14,33.3,1,-15.25
 26/09/2018 02:45:00,33.13,33.3,1,-14.98
 26/09/2018 03:00:00,33.16,33.3,1,-14.9
 26/09/2018 03:15:00,33.17,33.3,1,-14.83
 26/09/2018 03:30:00,33.2,33.3,1,-14.75
 26/09/2018 03:45:00,33.2,33.3,1,-14.74
 26/09/2018 04:00:00,33.2,33.3,1,-14.71
 26/09/2018 04:15:00,33.23,33.3,1,-14.91
 26/09/2018 04:30:00,33.18,33.3,1,-14.53
 26/09/2018 04:45:00,33.14,33.3,1,-14.85
 26/09/2018 05:00:00,33.17,33.3,1,-14.93
 26/09/2018 05:15:00,33.09,33.3,1,-15.45
 26/09/2018 05:30:00,33.02,33.3,1,-15.77
 26/09/2018 05:45:00,32.99,33.3,1,-16.18
 26/09/2018 06:00:00,33.18,33.3,1,-16.89
 26/09/2018 06:15:00,32.93,33.3,1,-18.59
 26/09/2018 06:30:00,32.89,33.3,1,-19.8
 26/09/2018 06:45:00,32.92,33.3,1,-20.77
 26/09/2018 07:00:00,32.87,33.3,1,-21.9
 26/09/2018 07:15:00,33.39,33.3,1,-23.2
 26/09/2018 07:30:00,33.68,33.3,1,-23.59
 26/09/2018 07:45:00,33.63,33.3,1,-23.57
 26/09/2018 08:00:00,33.61,33.3,1,-22.86
 26/09/2018 08:15:00,33.44,33.3,1,-21.48
 26/09/2018 08:30:00,33.52,33.3,1,-19.87
 26/09/2018 08:45:00,33.61,33.3,1,-17.96
 26/09/2018 09:00:00,33.6,33.3,1,-16.02
 26/09/2018 09:15:00,33.57,33.3,1,-14.56
 26/09/2018 09:30:00,33.61,33.3,1,-12.97
 26/09/2018 09:45:00,33.56,33.3,1,-11.26
 26/09/2018 10:00:00,33.56,33.3,1,-9.91
 26/09/2018 10:15:00,33.48,33.3,1,-8.59
 26/09/2018 10:30:00,33.36,33.3,1,-7.37
 26/09/2018 10:45:00,33.35,33.3,1,-6.21
 26/09/2018 11:00:00,33.31,33.3,1,-5.28
 26/09/2018 11:15:00,33.26,33.3,1,-4.66
 26/09/2018 11:30:00,33.26,33.3,1,-4.02
 26/09/2018 11:45:00,33.25,33.3,1,-3.33
 26/09/2018 12:00:00,33.18,33.3,1,-2.87
 26/09/2018 12:15:00,33.25,33.3,1,-2.79
 26/09/2018 12:30:00,33.23,33.3,1,-2.21
 26/09/2018 12:45:00,33.24,33.3,1,-1.89
 26/09/2018 13:00:00,33.22,33.3,1,-1.67
 26/09/2018 13:15:00,33.3,33.3,1,-1.69
 26/09/2018 13:30:00,33.32,33.3,1,-1.29
 26/09/2018 13:45:00,33.3,33.3,1,-1.38
 26/09/2018 14:00:00,33.3,33.3,1,-1.29
 26/09/2018 14:15:00,33.33,33.3,1,-1.63
 26/09/2018 14:30:00,33.34,33.3,1,-2.15
 26/09/2018 14:45:00,33.35,33.3,1,-2.2
 26/09/2018 15:00:00,33.37,33.3,1,-2.85
 26/09/2018 15:15:00,33.46,33.3,1,-3.44
 26/09/2018 15:30:00,33.46,33.3,1,-4.39
 26/09/2018 15:45:00,33.44,33.3,1,-5.98
 26/09/2018 16:00:00,33.41,33.3,1,-7.55
 26/09/2018 16:15:00,33.43,33.3,1,-9.12
 26/09/2018 16:30:00,33.39,33.3,1,-11.18
 26/09/2018 16:45:00,33.39,33.3,1,-13.21
 26/09/2018 17:00:00,33.33,33.3,1,-14.85
 26/09/2018 17:15:00,33.3,33.3,1,-17.05
 26/09/2018 17:30:00,33.21,33.3,1,-18.96
 26/09/2018 17:45:00,33.21,33.3,1,-20.41
 26/09/2018 18:00:00,33.13,33.3,1,-22.62
 26/09/2018 18:15:00,33.1,33.3,1,-24.15
 26/09/2018 18:30:00,33.12,33.3,1,-24.96
 26/09/2018 18:45:00,33.06,33.3,1,-25.63
 26/09/2018 19:00:00,33.02,33.3,1,-26.17
 26/09/2018 19:15:00,32.96,33.3,1,-26.15
 26/09/2018 19:30:00,32.93,33.3,1,-26.66
 26/09/2018 19:45:00,32.98,33.3,1,-26.73
 26/09/2018 20:00:00,33.07,33.3,1,-26.51
 26/09/2018 20:15:00,33.1,33.3,1,-26.03
 26/09/2018 20:30:00,33.31,33.3,1,-25.21
 26/09/2018 20:45:00,33.35,33.3,1,-24.44
 26/09/2018 21:00:00,33.39,33.3,1,-23.74
 26/09/2018 21:15:00,33.47,33.3,1,-23.48
 26/09/2018 21:30:00,33.6,33.3,1,-22.47
 26/09/2018 21:45:00,33.21,33.3,1,-21.76
 26/09/2018 22:00:00,33.03,33.3,1,-20.79
 26/09/2018 22:15:00,33.12,33.3,1,-19.99
 26/09/2018 22:30:00,33.13,33.3,1,-19.14
 26/09/2018 22:45:00,33.29,33.3,1,-18.16
 26/09/2018 23:00:00,33.17,33.3,1,-17.19
 26/09/2018 23:15:00,33.07,33.3,1,-16.44
 26/09/2018 23:30:00,33.13,33.3,1,-15.69
 26/09/2018 23:45:00,33.23,33.3,1,-15.34
 27/09/2018 00:00:00,33.28,33.3,1,-14.77
 27/09/2018 00:15:00,33.33,33.3,1,-14.82
 27/09/2018 00:30:00,33.37,33.3,1,-14.52
 27/09/2018 00:45:00,33.37,33.3,1,-14.41
 27/09/2018 01:00:00,33.39,33.3,1,-14.34
 27/09/2018 01:15:00,33.32,33.3,1,-15.38
 27/09/2018 01:30:00,33.37,33.3,1,-15.43
 27/09/2018 01:45:00,33.34,33.3,1,-15.27
 27/09/2018 02:00:00,33.39,33.3,1,-15.11
 27/09/2018 02:15:00,33.39,33.3,1,-15.27
 27/09/2018 02:30:00,33.47,33.3,1,-15.18
 27/09/2018 02:45:00,33.46,33.3,1,-15.06
 27/09/2018 03:00:00,33.47,33.3,1,-14.71
 27/09/2018 03:15:00,33.52,33.3,1,-14.73
