DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 03:30:00,33.48,33.3,1,-14.58
 27/09/2018 03:45:00,33.51,33.3,1,-14.62
 27/09/2018 04:00:00,33.55,33.3,1,-14.31
 27/09/2018 04:15:00,33.51,33.3,1,-14.13
 27/09/2018 04:30:00,33.47,33.3,1,-14.21
 27/09/2018 04:45:00,33.43,33.3,1,-14.29
 27/09/2018 05:00:00,33.45,33.3,1,-14.47
 27/09/2018 05:15:00,33.41,33.3,1,-14.7
 27/09/2018 05:30:00,33.41,33.3,1,-14.91
 27/09/2018 05:45:00,33.13,33.3,1,-15.54
 27/09/2018 06:00:00,32.9,33.3,1,-16.07
 27/09/2018 06:15:00,33.22,33.3,1,-17.49
 27/09/2018 06:30:00,33.42,33.3,1,-18.46
 27/09/2018 06:45:00,33.32,33.3,1,-19.95
 27/09/2018 07:00:00,33.25,33.3,1,-21.0
 27/09/2018 07:15:00,33.05,33.3,1,-22.45
 27/09/2018 07:30:00,32.95,33.3,1,-23.31
 27/09/2018 07:45:00,32.87,33.3,1,-23.3
 27/09/2018 08:00:00,32.84,33.3,1,-22.68
 27/09/2018 08:15:00,32.81,33.3,1,-21.74
 27/09/2018 08:30:00,32.86,33.3,1,-20.3
 27/09/2018 08:45:00,32.91,33.3,1,-19.7
 27/09/2018 09:00:00,32.91,33.3,1,-19.22
 27/09/2018 09:15:00,32.87,33.3,1,-18.34
 27/09/2018 09:30:00,32.87,33.3,1,-16.82
 27/09/2018 09:45:00,32.9,33.3,1,-15.88
 27/09/2018 10:00:00,32.95,33.3,1,-14.78
 27/09/2018 10:15:00,33.0,33.3,1,-13.7
 27/09/2018 10:30:00,33.04,33.3,1,-11.8
 27/09/2018 10:45:00,33.06,33.3,1,-8.86
 27/09/2018 11:00:00,32.99,33.3,1,-6.0
 27/09/2018 11:15:00,32.97,33.3,1,-4.43
 27/09/2018 11:30:00,32.94,33.3,1,-3.67
 27/09/2018 11:45:00,32.93,33.3,1,-3.07
 27/09/2018 12:00:00,32.92,33.3,1,-2.71
 27/09/2018 12:15:00,32.86,33.3,1,-2.29
 27/09/2018 12:30:00,32.86,33.3,1,-2.07
 27/09/2018 12:45:00,32.92,33.3,1,-1.71
 27/09/2018 13:00:00,32.91,33.3,1,-1.48
 27/09/2018 13:15:00,32.96,33.3,1,-1.51
 27/09/2018 13:30:00,32.99,33.3,1,-1.12
 27/09/2018 13:45:00,32.99,33.3,1,-1.25
 27/09/2018 14:00:00,32.99,33.3,1,-1.27
 27/09/2018 14:15:00,32.97,33.3,1,-1.6
 27/09/2018 14:30:00,32.96,33.3,1,-1.89
 27/09/2018 14:45:00,33.0,33.3,1,-2.41
 27/09/2018 15:00:00,33.04,33.3,1,-3.37
 27/09/2018 15:15:00,33.09,33.3,1,-3.7
 27/09/2018 15:30:00,33.12,33.3,1,-4.41
 27/09/2018 15:45:00,33.1,33.3,1,-5.68
 27/09/2018 16:00:00,33.11,33.3,1,-6.94
 27/09/2018 16:15:00,33.19,33.3,1,-8.75
 27/09/2018 16:30:00,33.18,33.3,1,-10.49
 27/09/2018 16:45:00,33.13,33.3,1,-12.25
 27/09/2018 17:00:00,33.07,33.3,1,-14.47
 27/09/2018 17:15:00,33.11,33.3,1,-16.2
 27/09/2018 17:30:00,33.02,33.3,1,-17.93
 27/09/2018 17:45:00,33.03,33.3,1,-19.61
 27/09/2018 18:00:00,32.96,33.3,1,-21.39
 27/09/2018 18:15:00,32.88,33.3,1,-22.93
 27/09/2018 18:30:00,32.9,33.3,1,-23.86
 27/09/2018 18:45:00,32.84,33.3,1,-24.47
 27/09/2018 19:00:00,32.79,33.3,1,-25.03
 27/09/2018 19:15:00,32.83,33.3,1,-25.66
 27/09/2018 19:30:00,32.99,33.3,1,-26.27
 27/09/2018 19:45:00,33.06,33.3,1,-26.21
 27/09/2018 20:00:00,33.23,33.3,1,-25.76
 27/09/2018 20:15:00,33.34,33.3,1,-25.02
 27/09/2018 20:30:00,33.41,33.3,1,-24.22
 27/09/2018 20:45:00,33.41,33.3,1,-23.61
 27/09/2018 21:00:00,33.56,33.3,1,-22.96
 27/09/2018 21:15:00,33.67,33.3,1,-22.33
 27/09/2018 21:30:00,33.62,33.3,1,-21.66
 27/09/2018 21:45:00,33.51,33.3,1,-21.16
 27/09/2018 22:00:00,33.62,33.3,1,-20.55
 27/09/2018 22:15:00,33.52,33.3,1,-19.6
 27/09/2018 22:30:00,33.58,33.3,1,-18.74
 27/09/2018 22:45:00,33.64,33.3,1,-17.91
 27/09/2018 23:00:00,33.56,33.3,1,-17.29
 27/09/2018 23:15:00,33.15,33.3,1,-16.59
 27/09/2018 23:30:00,33.23,33.3,1,-15.86
 27/09/2018 23:45:00,33.32,33.3,1,-15.47
 28/09/2018 00:00:00,33.04,33.3,1,-14.75
 28/09/2018 00:15:00,33.05,33.3,1,-14.84
 28/09/2018 00:30:00,33.08,33.3,1,-14.58
 28/09/2018 00:45:00,33.08,33.3,1,-14.46
 28/09/2018 01:00:00,33.16,33.3,1,-14.43
 28/09/2018 01:15:00,33.06,33.3,1,-15.34
 28/09/2018 01:30:00,33.11,33.3,1,-15.53
 28/09/2018 01:45:00,33.09,33.3,1,-15.35
 28/09/2018 02:00:00,33.14,33.3,1,-15.24
 28/09/2018 02:15:00,33.19,33.3,1,-15.14
 28/09/2018 02:30:00,33.14,33.3,1,-15.07
 28/09/2018 02:45:00,33.16,33.3,1,-14.82
 28/09/2018 03:00:00,33.22,33.3,1,-14.61
 28/09/2018 03:15:00,33.23,33.3,1,-14.6
 28/09/2018 03:30:00,33.23,33.3,1,-14.48
 28/09/2018 03:45:00,33.24,33.3,1,-14.34
 28/09/2018 04:00:00,33.29,33.3,1,-14.1
 28/09/2018 04:15:00,33.33,33.3,1,-14.18
 28/09/2018 04:30:00,33.27,33.3,1,-14.22
 28/09/2018 04:45:00,33.28,33.3,1,-14.2
 28/09/2018 05:00:00,33.27,33.3,1,-14.2
 28/09/2018 05:15:00,33.25,33.3,1,-14.58
 28/09/2018 05:30:00,33.2,33.3,1,-14.98
 28/09/2018 05:45:00,33.12,33.3,1,-15.25
 28/09/2018 06:00:00,33.25,33.3,1,-16.04
 28/09/2018 06:15:00,33.38,33.3,1,-17.69
 28/09/2018 06:30:00,33.18,33.3,1,-18.53
 28/09/2018 06:45:00,33.01,33.3,1,-19.7
 28/09/2018 07:00:00,33.16,33.3,1,-21.05
 28/09/2018 07:15:00,32.92,33.3,1,-22.47
 28/09/2018 07:30:00,33.04,33.3,1,-23.15
 28/09/2018 07:45:00,33.08,33.3,1,-23.34
 28/09/2018 08:00:00,33.05,33.3,1,-23.66
 28/09/2018 08:15:00,32.98,33.3,1,-23.74
 28/09/2018 08:30:00,33.03,33.3,1,-23.62
 28/09/2018 08:45:00,32.96,33.3,1,-23.45
 28/09/2018 09:00:00,32.82,33.3,1,-24.27
 28/09/2018 09:15:00,32.78,33.3,1,-24.52
 28/09/2018 09:30:00,32.82,33.3,1,-24.53
 28/09/2018 09:45:00,32.8,33.3,1,-24.08
 28/09/2018 10:00:00,32.84,33.3,1,-23.38
 28/09/2018 10:15:00,32.93,33.3,1,-22.44
 28/09/2018 10:30:00,33.0,33.3,1,-19.29
 28/09/2018 10:45:00,33.0,33.3,1,-17.2
 28/09/2018 11:00:00,32.96,33.3,1,-19.36
 28/09/2018 11:15:00,32.97,33.3,1,-20.16
 28/09/2018 11:30:00,33.04,33.3,1,-19.55
 28/09/2018 11:45:00,33.03,33.3,1,-17.56
 28/09/2018 12:00:00,33.02,33.3,1,-17.14
 28/09/2018 12:15:00,32.99,33.3,1,-15.29
 28/09/2018 12:30:00,33.03,33.3,1,-11.52
 28/09/2018 12:45:00,33.05,33.3,1,-11.63
 28/09/2018 13:00:00,33.09,33.3,1,-8.43
 28/09/2018 13:15:00,33.3,33.3,1,-10.22
 28/09/2018 13:30:00,33.37,33.3,1,-9.03
 28/09/2018 13:45:00,33.3,33.3,1,-8.79
 28/09/2018 14:00:00,33.26,33.3,1,-6.91
 28/09/2018 14:15:00,33.25,33.3,1,-3.25
 28/09/2018 14:30:00,33.18,33.3,1,-2.36
 28/09/2018 14:45:00,33.14,33.3,1,-1.69
 28/09/2018 15:00:00,33.16,33.3,1,-2.57
 28/09/2018 15:15:00,33.22,33.3,1,-3.34
 28/09/2018 15:30:00,33.29,33.3,1,-4.03
 28/09/2018 15:45:00,33.33,33.3,1,-6.26
 28/09/2018 16:00:00,33.35,33.3,1,-8.27
 28/09/2018 16:15:00,33.41,33.3,1,-9.52
 28/09/2018 16:30:00,33.4,33.3,1,-10.82
 28/09/2018 16:45:00,33.39,33.3,1,-12.42
 28/09/2018 17:00:00,33.31,33.3,1,-14.19
 28/09/2018 17:15:00,33.25,33.3,1,-16.25
 28/09/2018 17:30:00,33.2,33.3,1,-18.04
 28/09/2018 17:45:00,33.17,33.3,1,-19.68
 28/09/2018 18:00:00,33.15,33.3,1,-20.92
 28/09/2018 18:15:00,33.13,33.3,1,-22.63
 28/09/2018 18:30:00,33.05,33.3,1,-23.58
 28/09/2018 18:45:00,32.97,33.3,1,-24.19
 28/09/2018 19:00:00,32.86,33.3,1,-24.76
 28/09/2018 19:15:00,32.95,33.3,1,-25.15
 28/09/2018 19:30:00,33.1,33.3,1,-25.3
 28/09/2018 19:45:00,33.12,33.3,1,-25.13
 28/09/2018 20:00:00,33.22,33.3,1,-24.5
 28/09/2018 20:15:00,33.28,33.3,1,-23.73
 28/09/2018 20:30:00,33.3,33.3,1,-22.93
 28/09/2018 20:45:00,33.35,33.3,1,-22.51
 28/09/2018 21:00:00,33.46,33.3,1,-22.09
 28/09/2018 21:15:00,33.55,33.3,1,-21.44
 28/09/2018 21:30:00,33.59,33.3,1,-20.77
 28/09/2018 21:45:00,33.37,33.3,1,-20.37
 28/09/2018 22:00:00,33.42,33.3,1,-19.78
 28/09/2018 22:15:00,33.51,33.3,1,-19.24
 28/09/2018 22:30:00,33.57,33.3,1,-18.44
 28/09/2018 22:45:00,33.44,33.3,1,-17.63
 28/09/2018 23:00:00,33.53,33.3,1,-16.99
 28/09/2018 23:15:00,33.58,33.3,1,-16.68
 28/09/2018 23:30:00,33.66,33.3,1,-16.16
 28/09/2018 23:45:00,33.6,33.3,1,-15.55
 29/09/2018 00:00:00,33.53,33.3,1,-14.94
 29/09/2018 00:15:00,33.58,33.3,1,-15.14
 29/09/2018 00:30:00,33.62,33.3,1,-14.69
 29/09/2018 00:45:00,33.63,33.3,1,-14.29
 29/09/2018 01:00:00,33.64,33.3,1,-14.23
 29/09/2018 01:15:00,33.59,33.3,1,-15.13
 29/09/2018 01:30:00,33.63,33.3,1,-15.2
 29/09/2018 01:45:00,33.61,33.3,1,-15.1
 29/09/2018 02:00:00,33.57,33.3,1,-14.88
 29/09/2018 02:15:00,33.66,33.3,1,-14.95
 29/09/2018 02:30:00,33.71,33.3,1,-14.74
 29/09/2018 02:45:00,33.67,33.3,1,-14.5
 29/09/2018 03:00:00,33.67,33.3,1,-14.28
 29/09/2018 03:15:00,33.42,33.3,1,-14.34
 29/09/2018 03:30:00,33.48,33.3,1,-14.25
 29/09/2018 03:45:00,33.45,33.3,1,-14.2
 29/09/2018 04:00:00,33.5,33.3,1,-14.1
 29/09/2018 04:15:00,33.49,33.3,1,-13.93
 29/09/2018 04:30:00,33.55,33.3,1,-13.93
 29/09/2018 04:45:00,33.49,33.3,1,-13.85
 29/09/2018 05:00:00,33.5,33.3,1,-14.01
 29/09/2018 05:15:00,33.49,33.3,1,-14.07
 29/09/2018 05:30:00,33.46,33.3,1,-14.16
 29/09/2018 05:45:00,33.4,33.3,1,-14.51
 29/09/2018 06:00:00,33.38,33.3,1,-14.87
 29/09/2018 06:15:00,33.27,33.3,1,-15.8
 29/09/2018 06:30:00,33.25,33.3,1,-16.2
 29/09/2018 06:45:00,33.24,33.3,1,-16.99
 29/09/2018 07:00:00,33.25,33.3,1,-17.69
 29/09/2018 07:15:00,33.16,33.3,1,-18.38
 29/09/2018 07:30:00,33.05,33.3,1,-18.98
 29/09/2018 07:45:00,32.97,33.3,1,-19.23
 29/09/2018 08:00:00,32.89,33.3,1,-19.04
 29/09/2018 08:15:00,32.97,33.3,1,-18.19
 29/09/2018 08:30:00,33.2,33.3,1,-16.94
 29/09/2018 08:45:00,33.29,33.3,1,-15.54
 29/09/2018 09:00:00,33.27,33.3,1,-14.21
 29/09/2018 09:15:00,33.21,33.3,1,-13.22
 29/09/2018 09:30:00,33.23,33.3,1,-12.5
 29/09/2018 09:45:00,33.22,33.3,1,-11.4
 29/09/2018 10:00:00,33.25,33.3,1,-9.59
 29/09/2018 10:15:00,33.25,33.3,1,-7.94
 29/09/2018 10:30:00,33.27,33.3,1,-6.53
 29/09/2018 10:45:00,33.27,33.3,1,-4.99
 29/09/2018 11:00:00,33.23,33.3,1,-3.59
 29/09/2018 11:15:00,33.25,33.3,1,-2.81
 29/09/2018 11:30:00,33.21,33.3,1,-1.84
 29/09/2018 11:45:00,33.2,33.3,1,-1.28
 29/09/2018 12:00:00,33.23,33.3,1,-1.09
 29/09/2018 12:15:00,33.26,33.3,1,-1.38
 29/09/2018 12:30:00,33.3,33.3,1,-1.81
 29/09/2018 12:45:00,33.36,33.3,1,-0.19
 29/09/2018 13:00:00,33.35,33.3,1,0.74
 29/09/2018 13:15:00,33.41,33.3,1,0.49
 29/09/2018 13:30:00,33.49,33.3,1,-0.21
 29/09/2018 13:45:00,33.49,33.3,1,0.72
 29/09/2018 14:00:00,33.57,33.3,1,1.21
 29/09/2018 14:15:00,33.46,33.3,1,1.57
 29/09/2018 14:30:00,33.31,33.3,1,0.57
 29/09/2018 14:45:00,33.35,33.3,1,0.18
 29/09/2018 15:00:00,33.4,33.3,1,-0.46
 29/09/2018 15:15:00,33.49,33.3,1,-1.48
 29/09/2018 15:30:00,33.49,33.3,1,-1.73
 29/09/2018 15:45:00,33.52,33.3,1,-3.21
 29/09/2018 16:00:00,33.51,33.3,1,-4.06
 29/09/2018 16:15:00,33.51,33.3,1,-6.63
 29/09/2018 16:30:00,33.54,33.3,1,-8.84
 29/09/2018 16:45:00,33.48,33.3,1,-11.04
 29/09/2018 17:00:00,33.37,33.3,1,-14.26
 29/09/2018 17:15:00,33.32,33.3,1,-16.9
 29/09/2018 17:30:00,33.22,33.3,1,-18.78
 29/09/2018 17:45:00,33.16,33.3,1,-19.86
 29/09/2018 18:00:00,33.11,33.3,1,-21.05
 29/09/2018 18:15:00,33.09,33.3,1,-21.74
 29/09/2018 18:30:00,33.03,33.3,1,-22.44
 29/09/2018 18:45:00,33.03,33.3,1,-22.84
 29/09/2018 19:00:00,33.02,33.3,1,-23.19
 29/09/2018 19:15:00,32.96,33.3,1,-23.43
 29/09/2018 19:30:00,32.91,33.3,1,-23.79
 29/09/2018 19:45:00,32.87,33.3,1,-23.52
 29/09/2018 20:00:00,32.93,33.3,1,-23.23
 29/09/2018 20:15:00,33.01,33.3,1,-22.63
 29/09/2018 20:30:00,33.06,33.3,1,-22.08
 29/09/2018 20:45:00,33.1,33.3,1,-21.7
 29/09/2018 21:00:00,33.13,33.3,1,-21.33
 29/09/2018 21:15:00,33.04,33.3,1,-20.76
 29/09/2018 21:30:00,33.1,33.3,1,-20.27
 29/09/2018 21:45:00,33.13,33.3,1,-19.9
 29/09/2018 22:00:00,33.16,33.3,1,-19.53
 29/09/2018 22:15:00,33.15,33.3,1,-18.98
 29/09/2018 22:30:00,33.21,33.3,1,-18.46
 29/09/2018 22:45:00,33.28,33.3,1,-17.72
 29/09/2018 23:00:00,33.36,33.3,1,-17.13
 29/09/2018 23:15:00,33.41,33.3,1,-16.63
 29/09/2018 23:30:00,33.31,33.3,1,-15.88
 29/09/2018 23:45:00,33.25,33.3,1,-15.38
 30/09/2018 00:00:00,33.29,33.3,1,-15.05
 30/09/2018 00:15:00,33.38,33.3,1,-15.11
 30/09/2018 00:30:00,33.42,33.3,1,-14.87
 30/09/2018 00:45:00,33.41,33.3,1,-14.48
 30/09/2018 01:00:00,33.43,33.3,1,-14.39
 30/09/2018 01:15:00,33.32,33.3,1,-15.44
 30/09/2018 01:30:00,33.34,33.3,1,-15.51
 30/09/2018 01:45:00,33.27,33.3,1,-15.27
 30/09/2018 02:00:00,33.29,33.3,1,-15.27
 30/09/2018 02:15:00,33.3,33.3,1,-15.34
 30/09/2018 02:30:00,33.36,33.3,1,-15.06
 30/09/2018 02:45:00,33.4,33.3,1,-14.86
 30/09/2018 03:00:00,33.42,33.3,1,-14.47
 30/09/2018 03:15:00,33.46,33.3,1,-14.47
 30/09/2018 03:30:00,33.47,33.3,1,-14.36
 30/09/2018 03:45:00,33.47,33.3,1,-14.21
 30/09/2018 04:00:00,33.47,33.3,1,-13.99
 30/09/2018 04:15:00,33.48,33.3,1,-13.94
 30/09/2018 04:30:00,33.58,33.3,1,-13.82
 30/09/2018 04:45:00,33.62,33.3,1,-13.65
 30/09/2018 05:00:00,33.64,33.3,1,-13.88
 30/09/2018 05:15:00,33.59,33.3,1,-13.75
 30/09/2018 05:30:00,33.59,33.3,1,-13.55
 30/09/2018 05:45:00,33.59,33.3,1,-13.73
 30/09/2018 06:00:00,33.52,33.3,1,-13.93
 30/09/2018 06:15:00,33.47,33.3,1,-14.78
 30/09/2018 06:30:00,33.41,33.3,1,-14.94
 30/09/2018 06:45:00,33.43,33.3,1,-15.23
 30/09/2018 07:00:00,33.45,33.3,1,-15.69
 30/09/2018 07:15:00,33.37,33.3,1,-16.22
 30/09/2018 07:30:00,33.48,33.3,1,-16.72
 30/09/2018 07:45:00,33.49,33.3,1,-17.19
 30/09/2018 08:00:00,33.4,33.3,1,-17.51
 30/09/2018 08:15:00,33.36,33.3,1,-17.61
 30/09/2018 08:30:00,33.27,33.3,1,-17.42
 30/09/2018 08:45:00,33.24,33.3,1,-16.69
 30/09/2018 09:00:00,33.2,33.3,1,-15.14
 30/09/2018 09:15:00,33.31,33.3,1,-14.2
 30/09/2018 09:30:00,33.38,33.3,1,-15.23
 30/09/2018 09:45:00,33.32,33.3,1,-15.67
 30/09/2018 10:00:00,33.24,33.3,1,-15.88
 30/09/2018 10:15:00,33.19,33.3,1,-13.12
 30/09/2018 10:30:00,33.25,33.3,1,-6.74
 30/09/2018 10:45:00,33.22,33.3,1,-11.49
 30/09/2018 11:00:00,33.18,33.3,1,-17.41
 30/09/2018 11:15:00,33.13,33.3,1,-18.54
 30/09/2018 11:30:00,33.12,33.3,1,-18.78
 30/09/2018 11:45:00,33.13,33.3,1,-18.52
 30/09/2018 12:00:00,33.08,33.3,1,-18.33
 30/09/2018 12:15:00,33.06,33.3,1,-18.89
 30/09/2018 12:30:00,33.28,33.3,1,-19.54
 30/09/2018 12:45:00,33.29,33.3,1,-17.25
 30/09/2018 13:00:00,33.38,33.3,1,-18.08
 30/09/2018 13:15:00,33.28,33.3,1,-19.56
 30/09/2018 13:30:00,33.23,33.3,1,-16.79
 30/09/2018 13:45:00,33.32,33.3,1,-15.62
 30/09/2018 14:00:00,33.35,33.3,1,-15.67
 30/09/2018 14:15:00,33.38,33.3,1,-15.96
 30/09/2018 14:30:00,33.35,33.3,1,-16.02
 30/09/2018 14:45:00,33.35,33.3,1,-14.58
 30/09/2018 15:00:00,33.41,33.3,1,-15.84
 30/09/2018 15:15:00,33.39,33.3,1,-12.23
 30/09/2018 15:30:00,33.41,33.3,1,-13.76
 30/09/2018 15:45:00,33.37,33.3,1,-14.92
 30/09/2018 16:00:00,33.34,33.3,1,-15.38
 30/09/2018 16:15:00,33.26,33.3,1,-19.51
 30/09/2018 16:30:00,33.22,33.3,1,-19.91
 30/09/2018 16:45:00,33.2,33.3,1,-18.48
 30/09/2018 17:00:00,33.09,33.3,1,-20.11
 30/09/2018 17:15:00,32.99,33.3,1,-19.19
 30/09/2018 17:30:00,33.03,33.3,1,-18.42
 30/09/2018 17:45:00,32.96,33.3,1,-21.11
 30/09/2018 18:00:00,32.89,33.3,1,-23.09
 30/09/2018 18:15:00,33.14,33.3,1,-23.84
 30/09/2018 18:30:00,33.11,33.3,1,-24.44
 30/09/2018 18:45:00,33.11,33.3,1,-24.9
 30/09/2018 19:00:00,33.03,33.3,1,-25.22
 30/09/2018 19:15:00,33.09,33.3,1,-25.56
 30/09/2018 19:30:00,33.1,33.3,1,-25.46
 30/09/2018 19:45:00,33.16,33.3,1,-24.97
 30/09/2018 20:00:00,33.18,33.3,1,-24.32
 30/09/2018 20:15:00,33.19,33.3,1,-23.7
 30/09/2018 20:30:00,33.27,33.3,1,-23.07
 30/09/2018 20:45:00,33.2,33.3,1,-22.42
 30/09/2018 21:00:00,33.25,33.3,1,-21.99
 30/09/2018 21:15:00,33.33,33.3,1,-21.48
 30/09/2018 21:30:00,33.4,33.3,1,-20.48
 30/09/2018 21:45:00,33.52,33.3,1,-19.7
 30/09/2018 22:00:00,33.48,33.3,1,-19.08
 30/09/2018 22:15:00,33.49,33.3,1,-18.64
 30/09/2018 22:30:00,33.58,33.3,1,-17.84
 30/09/2018 22:45:00,33.6,33.3,1,-16.83
 30/09/2018 23:00:00,33.62,33.3,1,-16.14
 30/09/2018 23:15:00,33.67,33.3,1,-15.45
 30/09/2018 23:30:00,33.57,33.3,1,-14.77
 30/09/2018 23:45:00,33.44,33.3,1,-14.28
 01/10/2018 00:00:00,33.46,33.3,1,-13.92
 01/10/2018 00:00:00,33.46,33.3,1,-13.92
 01/10/2018 00:15:00,33.49,33.3,1,-14.13
 01/10/2018 00:30:00,33.61,33.3,1,-13.98
 01/10/2018 00:45:00,33.59,33.3,1,-13.77
 01/10/2018 01:00:00,33.57,33.3,1,-13.66
 01/10/2018 01:15:00,33.52,33.3,1,-14.93
 01/10/2018 01:30:00,33.5,33.3,1,-15.12
 01/10/2018 01:45:00,33.5,33.3,1,-15.04
 01/10/2018 02:00:00,33.5,33.3,1,-15.2
 01/10/2018 02:15:00,33.47,33.3,1,-15.21
 01/10/2018 02:30:00,33.49,33.3,1,-15.07
 01/10/2018 02:45:00,33.53,33.3,1,-14.96
 01/10/2018 03:00:00,33.52,33.3,1,-14.67
 01/10/2018 03:15:00,33.54,33.3,1,-14.58
 01/10/2018 03:30:00,33.57,33.3,1,-14.61
 01/10/2018 03:45:00,33.61,33.3,1,-14.47
 01/10/2018 04:00:00,33.61,33.3,1,-14.21
 01/10/2018 04:15:00,33.64,33.3,1,-14.2
 01/10/2018 04:30:00,33.62,33.3,1,-14.11
 01/10/2018 04:45:00,33.66,33.3,1,-14.15
 01/10/2018 05:00:00,33.6,33.3,1,-14.06
 01/10/2018 05:15:00,33.57,33.3,1,-14.48
 01/10/2018 05:30:00,33.5,33.3,1,-14.74
 01/10/2018 05:45:00,33.4,33.3,1,-15.13
 01/10/2018 06:00:00,33.41,33.3,1,-15.97
 01/10/2018 06:15:00,33.39,33.3,1,-17.77
 01/10/2018 06:30:00,33.54,33.3,1,-18.88
 01/10/2018 06:45:00,33.46,33.3,1,-20.04
 01/10/2018 07:00:00,33.3,33.3,1,-21.43
 01/10/2018 07:15:00,33.16,33.3,1,-22.93
 01/10/2018 07:30:00,32.98,33.3,1,-23.59
 01/10/2018 07:45:00,33.01,33.3,1,-23.81
 01/10/2018 08:00:00,32.98,33.3,1,-23.26
 01/10/2018 08:15:00,32.93,33.3,1,-22.2
 01/10/2018 08:30:00,33.03,33.3,1,-20.45
 01/10/2018 08:45:00,33.1,33.3,1,-18.56
 01/10/2018 09:00:00,33.08,33.3,1,-17.72
 01/10/2018 09:15:00,33.05,33.3,1,-15.42
 01/10/2018 09:30:00,33.07,33.3,1,-13.92
 01/10/2018 09:45:00,33.07,33.3,1,-12.76
 01/10/2018 10:00:00,33.07,33.3,1,-12.86
 01/10/2018 10:15:00,33.13,33.3,1,-12.45
 01/10/2018 10:30:00,33.14,33.3,1,-12.17
 01/10/2018 10:45:00,33.07,33.3,1,-11.26
 01/10/2018 11:00:00,33.03,33.3,1,-11.83
 01/10/2018 11:15:00,33.04,33.3,1,-11.15
 01/10/2018 11:30:00,32.99,33.3,1,-11.05
 01/10/2018 11:45:00,32.96,33.3,1,-8.27
 01/10/2018 12:00:00,32.92,33.3,1,-7.8
 01/10/2018 12:15:00,32.94,33.3,1,-8.02
 01/10/2018 12:30:00,33.0,33.3,1,-9.72
 01/10/2018 12:45:00,33.01,33.3,1,-9.1
 01/10/2018 13:00:00,33.05,33.3,1,-7.31
 01/10/2018 13:15:00,33.09,33.3,1,-5.37
 01/10/2018 13:30:00,33.17,33.3,1,-1.05
 01/10/2018 13:45:00,33.15,33.3,1,-3.08
 01/10/2018 14:00:00,33.14,33.3,1,-6.03
 01/10/2018 14:15:00,33.15,33.3,1,-10.02
 01/10/2018 14:30:00,33.25,33.3,1,-6.65
 01/10/2018 14:45:00,33.34,33.3,1,-11.07
 01/10/2018 15:00:00,33.32,33.3,1,-9.1
 01/10/2018 15:15:00,33.38,33.3,1,-8.65
 01/10/2018 15:30:00,33.37,33.3,1,-9.65
 01/10/2018 15:45:00,33.33,33.3,1,-9.81
 01/10/2018 16:00:00,33.31,33.3,1,-10.94
 01/10/2018 16:15:00,33.3,33.3,1,-14.32
 01/10/2018 16:30:00,33.28,33.3,1,-16.55
 01/10/2018 16:45:00,33.23,33.3,1,-16.2
 01/10/2018 17:00:00,33.18,33.3,1,-17.2
 01/10/2018 17:15:00,33.14,33.3,1,-19.02
 01/10/2018 17:30:00,33.03,33.3,1,-21.31
 01/10/2018 17:45:00,33.01,33.3,1,-22.61
 01/10/2018 18:00:00,33.08,33.3,1,-24.1
 01/10/2018 18:15:00,33.03,33.3,1,-25.38
 01/10/2018 18:30:00,33.01,33.3,1,-25.78
 01/10/2018 18:45:00,33.1,33.3,1,-26.68
 01/10/2018 19:00:00,33.11,33.3,1,-26.98
 01/10/2018 19:15:00,33.05,33.3,1,-27.72
 01/10/2018 19:30:00,33.11,33.3,1,-27.82
 01/10/2018 19:45:00,33.17,33.3,1,-27.55
 01/10/2018 20:00:00,33.16,33.3,1,-26.72
 01/10/2018 20:15:00,33.16,33.3,1,-26.1
 01/10/2018 20:30:00,33.27,33.3,1,-25.14
 01/10/2018 20:45:00,33.23,33.3,1,-24.47
 01/10/2018 21:00:00,33.17,33.3,1,-23.98
 01/10/2018 21:15:00,33.26,33.3,1,-23.33
 01/10/2018 21:30:00,33.36,33.3,1,-22.34
 01/10/2018 21:45:00,33.38,33.3,1,-21.49
 01/10/2018 22:00:00,33.51,33.3,1,-20.58
 01/10/2018 22:15:00,33.36,33.3,1,-19.58
 01/10/2018 22:30:00,33.38,33.3,1,-18.72
 01/10/2018 22:45:00,33.47,33.3,1,-17.9
 01/10/2018 23:00:00,33.55,33.3,1,-17.32
 01/10/2018 23:15:00,33.61,33.3,1,-16.54
 01/10/2018 23:30:00,33.65,33.3,1,-15.94
 01/10/2018 23:45:00,33.55,33.3,1,-15.67
 02/10/2018 00:00:00,33.0,33.3,1,-14.88
 02/10/2018 00:15:00,33.04,33.3,1,-15.0
 02/10/2018 00:30:00,33.08,33.3,1,-14.78
 02/10/2018 00:45:00,33.1,33.3,1,-14.58
 02/10/2018 01:00:00,33.11,33.3,1,-14.54
 02/10/2018 01:15:00,33.03,33.3,1,-15.71
 02/10/2018 01:30:00,33.04,33.3,1,-15.81
 02/10/2018 01:45:00,33.08,33.3,1,-15.81
 02/10/2018 02:00:00,33.11,33.3,1,-15.81
 02/10/2018 02:15:00,32.98,33.3,1,-15.88
 02/10/2018 02:30:00,33.06,33.3,1,-15.74
 02/10/2018 02:45:00,33.1,33.3,1,-15.44
 02/10/2018 03:00:00,33.14,33.3,1,-15.22
 02/10/2018 03:15:00,33.19,33.3,1,-15.08
 02/10/2018 03:30:00,33.18,33.3,1,-15.14
 02/10/2018 03:45:00,33.2,33.3,1,-14.98
 02/10/2018 04:00:00,33.29,33.3,1,-14.91
 02/10/2018 04:15:00,33.18,33.3,1,-14.79
 02/10/2018 04:30:00,33.19,33.3,1,-14.61
 02/10/2018 04:45:00,33.16,33.3,1,-14.6
 02/10/2018 05:00:00,33.15,33.3,1,-14.43
 02/10/2018 05:15:00,33.13,33.3,1,-14.7
 02/10/2018 05:30:00,33.09,33.3,1,-15.08
 02/10/2018 05:45:00,33.07,33.3,1,-15.4
 02/10/2018 06:00:00,32.95,33.3,1,-16.12
 02/10/2018 06:15:00,33.3,33.3,1,-17.83
 02/10/2018 06:30:00,33.56,33.3,1,-19.02
 02/10/2018 06:45:00,33.46,33.3,1,-20.31
 02/10/2018 07:00:00,33.35,33.3,1,-21.61
 02/10/2018 07:15:00,33.15,33.3,1,-23.04
 02/10/2018 07:30:00,32.98,33.3,1,-24.08
 02/10/2018 07:45:00,33.23,33.3,1,-24.65
 02/10/2018 08:00:00,33.18,33.3,1,-25.1
 02/10/2018 08:15:00,33.14,33.3,1,-24.99
 02/10/2018 08:30:00,33.13,33.3,1,-24.51
 02/10/2018 08:45:00,33.15,33.3,1,-23.56
 02/10/2018 09:00:00,33.15,33.3,1,-22.45
 02/10/2018 09:15:00,33.14,33.3,1,-22.62
 02/10/2018 09:30:00,33.08,33.3,1,-22.98
 02/10/2018 09:45:00,33.17,33.3,1,-22.65
 02/10/2018 10:00:00,33.27,33.3,1,-22.06
 02/10/2018 10:15:00,33.36,33.3,1,-21.36
 02/10/2018 10:30:00,33.41,33.3,1,-16.93
 02/10/2018 10:45:00,33.4,33.3,1,-16.13
 02/10/2018 11:00:00,33.43,33.3,1,-17.98
 02/10/2018 11:15:00,33.38,33.3,1,-16.63
 02/10/2018 11:30:00,33.39,33.3,1,-15.58
 02/10/2018 11:45:00,33.32,33.3,1,-16.57
 02/10/2018 12:00:00,32.97,33.3,1,-15.65
 02/10/2018 12:15:00,32.96,33.3,1,-16.25
 02/10/2018 12:30:00,32.98,33.3,1,-15.97
 02/10/2018 12:45:00,32.95,33.3,1,-19.09
 02/10/2018 13:00:00,33.02,33.3,1,-18.37
 02/10/2018 13:15:00,33.14,33.3,1,-19.27
 02/10/2018 13:30:00,33.16,33.3,1,-19.02
 02/10/2018 13:45:00,33.07,33.3,1,-19.6
 02/10/2018 14:00:00,33.11,33.3,1,-18.46
 02/10/2018 14:15:00,33.13,33.3,1,-17.19
 02/10/2018 14:30:00,33.2,33.3,1,-14.66
 02/10/2018 14:45:00,33.17,33.3,1,-14.59
 02/10/2018 15:00:00,33.15,33.3,1,-18.23
 02/10/2018 15:15:00,33.12,33.3,1,-19.53
 02/10/2018 15:30:00,33.08,33.3,1,-20.15
 02/10/2018 15:45:00,33.1,33.3,1,-19.94
 02/10/2018 16:00:00,33.01,33.3,1,-20.34
 02/10/2018 16:15:00,33.01,33.3,1,-19.82
 02/10/2018 16:30:00,32.99,33.3,1,-17.94
 02/10/2018 16:45:00,32.88,33.3,1,-19.18
 02/10/2018 17:00:00,32.86,33.3,1,-19.39
 02/10/2018 17:15:00,32.84,33.3,1,-21.64
 02/10/2018 17:30:00,32.82,33.3,1,-23.58
 02/10/2018 17:45:00,32.87,33.3,1,-23.91
 02/10/2018 18:00:00,32.92,33.3,1,-24.37
 02/10/2018 18:15:00,33.0,33.3,1,-24.7
 02/10/2018 18:30:00,33.02,33.3,1,-25.11
 02/10/2018 18:45:00,32.95,33.3,1,-25.5
 02/10/2018 19:00:00,33.0,33.3,1,-26.13
 02/10/2018 19:15:00,32.93,33.3,1,-26.97
 02/10/2018 19:30:00,32.94,33.3,1,-27.04
 02/10/2018 19:45:00,32.99,33.3,1,-26.75
 02/10/2018 20:00:00,33.14,33.3,1,-26.02
 02/10/2018 20:15:00,33.21,33.3,1,-25.45
 02/10/2018 20:30:00,33.26,33.3,1,-24.44
 02/10/2018 20:45:00,33.33,33.3,1,-23.76
 02/10/2018 21:00:00,33.14,33.3,1,-22.9
 02/10/2018 21:15:00,33.22,33.3,1,-22.58
 02/10/2018 21:30:00,33.25,33.3,1,-21.66
 02/10/2018 21:45:00,33.35,33.3,1,-20.86
 02/10/2018 22:00:00,33.47,33.3,1,-20.02
 02/10/2018 22:15:00,33.55,33.3,1,-18.93
 02/10/2018 22:30:00,33.56,33.3,1,-18.05
 02/10/2018 22:45:00,33.33,33.3,1,-17.19
 02/10/2018 23:00:00,33.34,33.3,1,-16.33
 02/10/2018 23:15:00,33.43,33.3,1,-15.6
 02/10/2018 23:30:00,33.43,33.3,1,-14.93
 02/10/2018 23:45:00,33.35,33.3,1,-14.6
 03/10/2018 00:00:00,33.44,33.3,1,-14.04
 03/10/2018 00:15:00,33.51,33.3,1,-14.31
 03/10/2018 00:30:00,33.56,33.3,1,-13.91
 03/10/2018 00:45:00,33.61,33.3,1,-13.76
 03/10/2018 01:00:00,33.65,33.3,1,-13.75
 03/10/2018 01:15:00,33.59,33.3,1,-14.73
 03/10/2018 01:30:00,33.58,33.3,1,-14.8
 03/10/2018 01:45:00,33.59,33.3,1,-14.8
 03/10/2018 02:00:00,33.58,33.3,1,-14.64
 03/10/2018 02:15:00,33.62,33.3,1,-14.84
 03/10/2018 02:30:00,33.66,33.3,1,-14.54
 03/10/2018 02:45:00,33.71,33.3,1,-14.37
 03/10/2018 03:00:00,33.54,33.3,1,-14.07
 03/10/2018 03:15:00,33.43,33.3,1,-14.07
 03/10/2018 03:30:00,33.49,33.3,1,-14.07
 03/10/2018 03:45:00,33.49,33.3,1,-13.92
 03/10/2018 04:00:00,33.02,33.3,1,-13.69
 03/10/2018 04:15:00,33.63,33.3,1,-13.8
 03/10/2018 04:30:00,33.47,33.3,1,-13.56
 03/10/2018 04:45:00,33.41,33.3,1,-13.17
 03/10/2018 05:00:00,33.38,33.3,1,-13.35
 03/10/2018 05:15:00,33.27,33.3,1,-13.73
 03/10/2018 05:30:00,33.19,33.3,1,-14.15
 03/10/2018 05:45:00,33.18,33.3,1,-14.37
 03/10/2018 06:00:00,33.1,33.3,1,-15.04
 03/10/2018 06:15:00,33.18,33.3,1,-16.49
 03/10/2018 06:30:00,33.09,33.3,1,-17.58
 03/10/2018 06:45:00,33.08,33.3,1,-18.64
 03/10/2018 07:00:00,33.42,33.3,1,-19.98
 03/10/2018 07:15:00,33.19,33.3,1,-21.27
 03/10/2018 07:30:00,33.07,33.3,1,-22.19
 03/10/2018 07:45:00,33.05,33.3,1,-22.85
 03/10/2018 08:00:00,32.99,33.3,1,-22.81
 03/10/2018 08:15:00,32.92,33.3,1,-22.55
 03/10/2018 08:30:00,32.96,33.3,1,-21.97
 03/10/2018 08:45:00,32.97,33.3,1,-21.24
 03/10/2018 09:00:00,32.99,33.3,1,-20.27
 03/10/2018 09:15:00,33.02,33.3,1,-18.48
 03/10/2018 09:30:00,33.07,33.3,1,-16.23
 03/10/2018 09:45:00,33.19,33.3,1,-15.47
 03/10/2018 10:00:00,33.25,33.3,1,-15.08
 03/10/2018 10:15:00,33.36,33.3,1,-14.02
 03/10/2018 10:30:00,33.3,33.3,1,-13.83
 03/10/2018 10:45:00,33.27,33.3,1,-12.58
 03/10/2018 11:00:00,33.26,33.3,1,-12.11
 03/10/2018 11:15:00,33.22,33.3,1,-12.2
 03/10/2018 11:30:00,33.22,33.3,1,-10.69
 03/10/2018 11:45:00,33.24,33.3,1,-7.65
 03/10/2018 12:00:00,33.27,33.3,1,-6.94
 03/10/2018 12:15:00,33.23,33.3,1,-8.43
 03/10/2018 12:30:00,33.23,33.3,1,-7.29
 03/10/2018 12:45:00,33.29,33.3,1,-4.84
 03/10/2018 13:00:00,33.27,33.3,1,-4.44
 03/10/2018 13:15:00,33.14,33.3,1,-3.59
 03/10/2018 13:30:00,33.15,33.3,1,-2.66
 03/10/2018 13:45:00,33.17,33.3,1,-3.0
 03/10/2018 14:00:00,33.21,33.3,1,-3.02
 03/10/2018 14:15:00,33.24,33.3,1,-3.35
 03/10/2018 14:30:00,33.28,33.3,1,-3.91
 03/10/2018 14:45:00,33.18,33.3,1,-4.63
 03/10/2018 15:00:00,33.16,33.3,1,-4.88
 03/10/2018 15:15:00,33.42,33.3,1,-5.55
 03/10/2018 15:30:00,33.45,33.3,1,-5.4
 03/10/2018 15:45:00,33.33,33.3,1,-6.65
 03/10/2018 16:00:00,33.17,33.3,1,-8.2
 03/10/2018 16:15:00,33.2,33.3,1,-10.96
 03/10/2018 16:30:00,33.15,33.3,1,-11.98
 03/10/2018 16:45:00,33.06,33.3,1,-13.74
 03/10/2018 17:00:00,33.03,33.3,1,-16.39
 03/10/2018 17:15:00,32.98,33.3,1,-19.03
 03/10/2018 17:30:00,32.8,33.3,1,-20.1
 03/10/2018 17:45:00,32.78,33.3,1,-21.37
 03/10/2018 18:00:00,33.31,33.3,1,-22.98
 03/10/2018 18:15:00,33.44,33.3,1,-24.53
 03/10/2018 18:30:00,33.42,33.3,1,-25.1
 03/10/2018 18:45:00,33.35,33.3,1,-25.55
 03/10/2018 19:00:00,33.29,33.3,1,-26.19
 03/10/2018 19:15:00,33.12,33.3,1,-27.13
 03/10/2018 19:30:00,33.22,33.3,1,-27.23
 03/10/2018 19:45:00,33.36,33.3,1,-27.02
 03/10/2018 20:00:00,33.56,33.3,1,-26.25
 03/10/2018 20:15:00,33.4,33.3,1,-26.05
 03/10/2018 20:30:00,33.39,33.3,1,-25.28
 03/10/2018 20:45:00,33.43,33.3,1,-24.61
 03/10/2018 21:00:00,33.49,33.3,1,-23.81
 03/10/2018 21:15:00,33.18,33.3,1,-23.14
 03/10/2018 21:30:00,32.95,33.3,1,-22.13
 03/10/2018 21:45:00,33.01,33.3,1,-21.14
 03/10/2018 22:00:00,33.25,33.3,1,-20.28
 03/10/2018 22:15:00,33.48,33.3,1,-19.54
 03/10/2018 22:30:00,33.61,33.3,1,-18.68
 03/10/2018 22:45:00,33.63,33.3,1,-17.86
 03/10/2018 23:00:00,33.57,33.3,1,-17.1
 03/10/2018 23:15:00,33.66,33.3,1,-16.58
 03/10/2018 23:30:00,33.61,33.3,1,-15.77
 03/10/2018 23:45:00,33.58,33.3,1,-15.33
 04/10/2018 00:00:00,33.66,33.3,1,-14.83
 04/10/2018 00:15:00,33.7,33.3,1,-15.03
 04/10/2018 00:30:00,33.55,33.3,1,-14.84
 04/10/2018 00:45:00,33.51,33.3,1,-14.71
 04/10/2018 01:00:00,33.52,33.3,1,-14.59
 04/10/2018 01:15:00,33.5,33.3,1,-15.61
 04/10/2018 01:30:00,33.53,33.3,1,-15.74
 04/10/2018 01:45:00,33.43,33.3,1,-15.62
 04/10/2018 02:00:00,33.23,33.3,1,-15.58
 04/10/2018 02:15:00,33.24,33.3,1,-15.68
 04/10/2018 02:30:00,33.28,33.3,1,-15.32
 04/10/2018 02:45:00,33.3,33.3,1,-15.14
 04/10/2018 03:00:00,33.33,33.3,1,-14.87
 04/10/2018 03:15:00,33.31,33.3,1,-14.69
 04/10/2018 03:30:00,33.36,33.3,1,-14.58
 04/10/2018 03:45:00,33.43,33.3,1,-14.47
 04/10/2018 04:00:00,33.37,33.3,1,-14.27
 04/10/2018 04:15:00,33.37,33.3,1,-14.34
 04/10/2018 04:30:00,33.34,33.3,1,-14.33
 04/10/2018 04:45:00,33.33,33.3,1,-14.33
 04/10/2018 05:00:00,33.32,33.3,1,-14.35
 04/10/2018 05:15:00,33.26,33.3,1,-14.79
 04/10/2018 05:30:00,33.24,33.3,1,-14.97
 04/10/2018 05:45:00,33.27,33.3,1,-15.42
 04/10/2018 06:00:00,33.28,33.3,1,-16.15
 04/10/2018 06:15:00,32.85,33.3,1,-17.37
 04/10/2018 06:30:00,33.17,33.3,1,-18.21
 04/10/2018 06:45:00,33.01,33.3,1,-19.4
 04/10/2018 07:00:00,33.24,33.3,1,-20.97
 04/10/2018 07:15:00,33.37,33.3,1,-22.39
 04/10/2018 07:30:00,33.27,33.3,1,-23.21
 04/10/2018 07:45:00,33.12,33.3,1,-23.79
 04/10/2018 08:00:00,33.09,33.3,1,-23.56
 04/10/2018 08:15:00,33.1,33.3,1,-23.46
 04/10/2018 08:30:00,33.06,33.3,1,-22.91
 04/10/2018 08:45:00,33.07,33.3,1,-22.23
 04/10/2018 09:00:00,33.08,33.3,1,-21.59
 04/10/2018 09:15:00,33.0,33.3,1,-21.53
 04/10/2018 09:30:00,33.06,33.3,1,-21.22
 04/10/2018 09:45:00,33.06,33.3,1,-20.88
 04/10/2018 10:00:00,33.11,33.3,1,-20.63
 04/10/2018 10:15:00,33.06,33.3,1,-20.52
 04/10/2018 10:30:00,33.08,33.3,1,-20.26
 04/10/2018 10:45:00,33.1,33.3,1,-19.63
 04/10/2018 11:00:00,33.26,33.3,1,-18.2
 04/10/2018 11:15:00,33.21,33.3,1,-17.62
 04/10/2018 11:30:00,33.23,33.3,1,-15.79
 04/10/2018 11:45:00,33.28,33.3,1,-14.38
 04/10/2018 12:00:00,33.33,33.3,1,-12.01
 04/10/2018 12:15:00,33.3,33.3,1,-11.91
 04/10/2018 12:30:00,33.27,33.3,1,-9.23
 04/10/2018 12:45:00,33.3,33.3,1,-8.84
 04/10/2018 13:00:00,33.34,33.3,1,-7.05
 04/10/2018 13:15:00,33.42,33.3,1,-7.18
 04/10/2018 13:30:00,33.47,33.3,1,-5.62
 04/10/2018 13:45:00,33.5,33.3,1,-5.75
 04/10/2018 14:00:00,33.46,33.3,1,-5.94
 04/10/2018 14:15:00,33.45,33.3,1,-6.55
 04/10/2018 14:30:00,33.51,33.3,1,-6.7
 04/10/2018 14:45:00,33.43,33.3,1,-6.88
 04/10/2018 15:00:00,33.36,33.3,1,-8.44
 04/10/2018 15:15:00,33.49,33.3,1,-9.01
 04/10/2018 15:30:00,33.12,33.3,1,-9.08
 04/10/2018 15:45:00,33.21,33.3,1,-9.15
 04/10/2018 16:00:00,33.17,33.3,1,-11.18
 04/10/2018 16:15:00,33.23,33.3,1,-12.79
 04/10/2018 16:30:00,33.18,33.3,1,-13.88
 04/10/2018 16:45:00,33.15,33.3,1,-14.66
 04/10/2018 17:00:00,33.06,33.3,1,-15.69
 04/10/2018 17:15:00,33.03,33.3,1,-16.45
 04/10/2018 17:30:00,32.99,33.3,1,-16.79
 04/10/2018 17:45:00,32.94,33.3,1,-17.05
 04/10/2018 18:00:00,32.92,33.3,1,-17.21
 04/10/2018 18:15:00,32.92,33.3,1,-17.63
 04/10/2018 18:30:00,32.93,33.3,1,-17.6
 04/10/2018 18:45:00,32.87,33.3,1,-17.87
 04/10/2018 19:00:00,32.9,33.3,1,-17.84
 04/10/2018 19:15:00,33.37,33.3,1,-18.18
 04/10/2018 19:30:00,33.38,33.3,1,-18.32
 04/10/2018 19:45:00,33.49,33.3,1,-17.98
 04/10/2018 20:00:00,33.53,33.3,1,-17.55
 04/10/2018 20:15:00,33.56,33.3,1,-16.99
 04/10/2018 20:30:00,33.57,33.3,1,-16.55
 04/10/2018 20:45:00,33.62,33.3,1,-16.11
 04/10/2018 21:00:00,33.4,33.3,1,-16.01
 04/10/2018 21:15:00,33.5,33.3,1,-15.59
 04/10/2018 21:30:00,33.5,33.3,1,-15.12
 04/10/2018 21:45:00,33.4,33.3,1,-14.55
 04/10/2018 22:00:00,33.24,33.3,1,-13.92
 04/10/2018 22:15:00,33.23,33.3,1,-13.41
 04/10/2018 22:30:00,33.21,33.3,1,-12.72
 04/10/2018 22:45:00,33.04,33.3,1,-12.15
 04/10/2018 23:00:00,33.18,33.3,1,-11.61
 04/10/2018 23:15:00,33.27,33.3,1,-11.23
 04/10/2018 23:30:00,33.28,33.3,1,-10.77
 04/10/2018 23:45:00,33.34,33.3,1,-10.53
 05/10/2018 00:00:00,33.42,33.3,1,-10.16
 05/10/2018 00:15:00,33.4,33.3,1,-10.15
 05/10/2018 00:30:00,33.44,33.3,1,-9.98
 05/10/2018 00:45:00,33.46,33.3,1,-9.89
 05/10/2018 01:00:00,33.59,33.3,1,-9.81
 05/10/2018 01:15:00,33.51,33.3,1,-10.51
 05/10/2018 01:30:00,33.55,33.3,1,-10.58
 05/10/2018 01:45:00,33.53,33.3,1,-10.38
 05/10/2018 02:00:00,33.56,33.3,1,-10.38
 05/10/2018 02:15:00,33.58,33.3,1,-10.38
 05/10/2018 02:30:00,33.59,33.3,1,-10.16
 05/10/2018 02:45:00,33.64,33.3,1,-10.1
 05/10/2018 03:00:00,32.95,33.3,1,-9.81
 05/10/2018 03:15:00,32.95,33.3,1,-9.65
 05/10/2018 03:30:00,32.93,33.3,1,-9.65
 05/10/2018 03:45:00,33.06,33.3,1,-9.29
 05/10/2018 04:00:00,33.14,33.3,1,-9.18
 05/10/2018 04:15:00,33.12,33.3,1,-9.18
 05/10/2018 04:30:00,33.05,33.3,1,-9.04
 05/10/2018 04:45:00,33.01,33.3,1,-9.01
 05/10/2018 05:00:00,33.04,33.3,1,-9.06
 05/10/2018 05:15:00,32.97,33.3,1,-9.27
 05/10/2018 05:30:00,32.83,33.3,1,-9.4
 05/10/2018 05:45:00,33.25,33.3,1,-10.07
 05/10/2018 06:00:00,33.47,33.3,1,-10.6
 05/10/2018 06:15:00,33.37,33.3,1,-11.62
 05/10/2018 06:30:00,33.55,33.3,1,-12.47
 05/10/2018 06:45:00,33.5,33.3,1,-13.33
 05/10/2018 07:00:00,33.34,33.3,1,-14.32
 05/10/2018 07:15:00,33.12,33.3,1,-15.14
 05/10/2018 07:30:00,32.98,33.3,1,-15.75
 05/10/2018 07:45:00,32.94,33.3,1,-15.89
 05/10/2018 08:00:00,32.95,33.3,1,-15.81
 05/10/2018 08:15:00,32.86,33.3,1,-15.67
 05/10/2018 08:30:00,32.9,33.3,1,-15.41
 05/10/2018 08:45:00,32.91,33.3,1,-14.66
 05/10/2018 09:00:00,32.91,33.3,1,-14.54
 05/10/2018 09:15:00,32.87,33.3,1,-14.43
 05/10/2018 09:30:00,32.9,33.3,1,-13.22
 05/10/2018 09:45:00,32.92,33.3,1,-12.32
 05/10/2018 10:00:00,32.94,33.3,1,-13.03
 05/10/2018 10:15:00,32.98,33.3,1,-13.75
 05/10/2018 10:30:00,33.02,33.3,1,-13.1
 05/10/2018 10:45:00,33.02,33.3,1,-11.13
 05/10/2018 11:00:00,33.03,33.3,1,-9.27
 05/10/2018 11:15:00,33.0,33.3,1,-7.17
 05/10/2018 11:30:00,33.01,33.3,1,-6.35
 05/10/2018 11:45:00,32.99,33.3,1,-6.67
 05/10/2018 12:00:00,33.01,33.3,1,-6.44
 05/10/2018 12:15:00,33.01,33.3,1,-4.19
 05/10/2018 12:30:00,33.04,33.3,1,-3.69
 05/10/2018 12:45:00,33.09,33.3,1,-4.5
 05/10/2018 13:00:00,33.06,33.3,1,-4.62
 05/10/2018 13:15:00,33.12,33.3,1,-4.62
 05/10/2018 13:30:00,33.15,33.3,1,-6.47
 05/10/2018 13:45:00,33.13,33.3,1,-5.5
 05/10/2018 14:00:00,33.15,33.3,1,-5.55
 05/10/2018 14:15:00,33.2,33.3,1,-4.84
 05/10/2018 14:30:00,32.74,33.3,1,-5.53
 05/10/2018 14:45:00,32.75,33.3,1,-8.26
 05/10/2018 15:00:00,32.76,33.3,1,-6.33
 05/10/2018 15:15:00,32.78,33.3,1,-7.57
 05/10/2018 15:30:00,32.78,33.3,1,-8.47
 05/10/2018 15:45:00,32.76,33.3,1,-9.63
 05/10/2018 16:00:00,32.95,33.3,1,-10.56
 05/10/2018 16:15:00,33.08,33.3,1,-10.38
 05/10/2018 16:30:00,33.08,33.3,1,-10.38
 05/10/2018 16:45:00,33.08,33.3,1,-10.38
 05/10/2018 17:00:00,33.08,33.3,1,-10.38
 05/10/2018 17:15:00,33.08,33.3,1,-10.38
 05/10/2018 17:30:00,33.08,33.3,1,-10.38
 05/10/2018 17:45:00,33.08,33.3,1,-10.38
 05/10/2018 18:00:00,33.08,33.3,1,-10.38
 05/10/2018 18:15:00,33.08,33.3,1,-10.38
 05/10/2018 18:30:00,33.08,33.3,1,-10.38
 05/10/2018 18:45:00,33.08,33.3,1,-10.38
 05/10/2018 19:00:00,33.08,33.3,1,-10.38
 05/10/2018 19:15:00,33.08,33.3,1,-10.38
 05/10/2018 19:30:00,33.08,33.3,1,-10.38
 05/10/2018 19:45:00,33.08,33.3,1,-10.38
 05/10/2018 20:00:00,33.08,33.3,1,-10.38
 05/10/2018 20:15:00,33.08,33.3,1,-10.38
 05/10/2018 20:30:00,33.08,33.3,1,-10.38
 05/10/2018 20:45:00,33.08,33.3,1,-10.38
 05/10/2018 21:00:00,33.08,33.3,1,-10.38
 05/10/2018 21:15:00,33.08,33.3,1,-10.38
 05/10/2018 21:30:00,33.08,33.3,1,-10.38
 05/10/2018 21:45:00,33.08,33.3,1,-10.38
 05/10/2018 22:00:00,33.08,33.3,1,-10.38
 05/10/2018 22:15:00,33.08,33.3,1,-10.38
 05/10/2018 22:30:00,33.08,33.3,1,-10.38
 05/10/2018 22:45:00,33.08,33.3,1,-10.38
 05/10/2018 23:00:00,33.08,33.3,1,-10.38
 05/10/2018 23:15:00,33.08,33.3,1,-10.38
 05/10/2018 23:30:00,33.08,33.3,1,-10.38
 05/10/2018 23:45:00,33.08,33.3,1,-10.38
 06/10/2018 00:00:00,33.08,33.3,1,-10.38
 06/10/2018 00:15:00,33.08,33.3,1,-10.38
 06/10/2018 00:30:00,33.08,33.3,1,-10.38
 06/10/2018 00:45:00,33.08,33.3,1,-10.38
 06/10/2018 01:00:00,33.08,33.3,1,-10.38
 06/10/2018 01:15:00,33.08,33.3,1,-10.38
 06/10/2018 01:30:00,33.08,33.3,1,-10.38
 06/10/2018 01:45:00,33.08,33.3,1,-10.38
 06/10/2018 02:00:00,33.08,33.3,1,-10.38
 06/10/2018 02:15:00,33.08,33.3,1,-10.38
 06/10/2018 02:30:00,33.08,33.3,1,-10.38
 06/10/2018 02:45:00,33.08,33.3,1,-10.38
 06/10/2018 03:00:00,33.08,33.3,1,-10.38
 06/10/2018 03:15:00,33.08,33.3,1,-10.38
 06/10/2018 03:30:00,33.08,33.3,1,-10.38
 06/10/2018 03:45:00,33.08,33.3,1,-10.38
 06/10/2018 04:00:00,33.08,33.3,1,-10.38
 06/10/2018 04:15:00,33.08,33.3,1,-10.38
 06/10/2018 04:30:00,33.08,33.3,1,-10.38
 06/10/2018 04:45:00,33.08,33.3,1,-10.38
 06/10/2018 05:00:00,33.08,33.3,1,-10.38
 06/10/2018 05:15:00,33.08,33.3,1,-10.38
 06/10/2018 05:30:00,33.08,33.3,1,-10.38
 06/10/2018 05:45:00,33.08,33.3,1,-10.38
 06/10/2018 06:00:00,33.08,33.3,1,-10.38
 06/10/2018 06:15:00,33.08,33.3,1,-10.38
 06/10/2018 06:30:00,33.08,33.3,1,-10.38
 06/10/2018 06:45:00,33.08,33.3,1,-10.38
 06/10/2018 07:00:00,33.08,33.3,1,-10.38
 06/10/2018 07:15:00,33.08,33.3,1,-10.38
 06/10/2018 07:30:00,33.08,33.3,1,-10.38
 06/10/2018 07:45:00,33.08,33.3,1,-10.38
 06/10/2018 08:00:00,33.08,33.3,1,-10.38
 06/10/2018 08:15:00,33.08,33.3,1,-10.38
 06/10/2018 08:30:00,33.08,33.3,1,-10.38
 06/10/2018 08:45:00,33.08,33.3,1,-10.38
 06/10/2018 09:00:00,33.08,33.3,1,-10.38
 06/10/2018 09:15:00,33.08,33.3,1,-10.38
 06/10/2018 09:30:00,33.08,33.3,1,-10.38
 06/10/2018 09:45:00,33.08,33.3,1,-10.38
 06/10/2018 10:00:00,33.08,33.3,1,-10.38
 06/10/2018 10:15:00,33.08,33.3,1,-10.38
 06/10/2018 10:30:00,33.08,33.3,1,-10.38
 06/10/2018 10:45:00,33.08,33.3,1,-10.38
 06/10/2018 11:00:00,33.08,33.3,1,-10.38
 06/10/2018 11:15:00,33.08,33.3,1,-10.38
 06/10/2018 11:30:00,33.08,33.3,1,-10.38
 06/10/2018 11:45:00,33.08,33.3,1,-10.38
 06/10/2018 12:00:00,33.08,33.3,1,-10.38
 06/10/2018 12:15:00,33.08,33.3,1,-10.38
 06/10/2018 12:30:00,33.08,33.3,1,-10.38
 06/10/2018 12:45:00,33.08,33.3,1,-10.38
 06/10/2018 13:00:00,33.08,33.3,1,-10.38
 06/10/2018 13:15:00,33.08,33.3,1,-10.38
 06/10/2018 13:30:00,33.08,33.3,1,-10.38
 06/10/2018 13:45:00,33.08,33.3,1,-10.38
 06/10/2018 14:00:00,33.08,33.3,1,-10.38
 06/10/2018 14:15:00,33.08,33.3,1,-10.38
 06/10/2018 14:30:00,33.08,33.3,1,-10.38
 06/10/2018 14:45:00,33.08,33.3,1,-10.38
 06/10/2018 15:00:00,33.08,33.3,1,-10.38
 06/10/2018 15:15:00,33.08,33.3,1,-10.38
 06/10/2018 15:30:00,33.08,33.3,1,-10.38
 06/10/2018 15:45:00,33.08,33.3,1,-10.38
 06/10/2018 16:00:00,33.08,33.3,1,-10.38
 06/10/2018 16:15:00,33.08,33.3,1,-10.38
 06/10/2018 16:30:00,33.08,33.3,1,-10.38
 06/10/2018 16:45:00,33.08,33.3,1,-10.38
 06/10/2018 17:00:00,33.08,33.3,1,-10.38
 06/10/2018 17:15:00,33.08,33.3,1,-10.38
 06/10/2018 17:30:00,33.08,33.3,1,-10.38
 06/10/2018 17:45:00,33.08,33.3,1,-10.38
 06/10/2018 18:00:00,33.08,33.3,1,-10.38
 06/10/2018 18:15:00,33.08,33.3,1,-10.38
 06/10/2018 18:30:00,33.08,33.3,1,-10.38
 06/10/2018 18:45:00,33.08,33.3,1,-10.38
 06/10/2018 19:00:00,33.08,33.3,1,-10.38
 06/10/2018 19:15:00,33.08,33.3,1,-10.38
 06/10/2018 19:30:00,33.08,33.3,1,-10.38
 06/10/2018 19:45:00,33.08,33.3,1,-10.38
 06/10/2018 20:00:00,33.08,33.3,1,-10.38
 06/10/2018 20:15:00,33.08,33.3,1,-10.38
 06/10/2018 20:30:00,33.08,33.3,1,-10.38
 06/10/2018 20:45:00,33.08,33.3,1,-10.38
 06/10/2018 21:00:00,33.08,33.3,1,-10.38
 06/10/2018 21:15:00,33.08,33.3,1,-10.38
 06/10/2018 21:30:00,33.08,33.3,1,-10.38
 06/10/2018 21:45:00,33.08,33.3,1,-10.38
 06/10/2018 22:00:00,33.08,33.3,1,-10.38
 06/10/2018 22:15:00,33.08,33.3,1,-10.38
 06/10/2018 22:30:00,33.08,33.3,1,-10.38
 06/10/2018 22:45:00,33.08,33.3,1,-10.38
 06/10/2018 23:00:00,33.08,33.3,1,-10.38
 06/10/2018 23:15:00,33.08,33.3,1,-10.38
 06/10/2018 23:30:00,33.08,33.3,1,-10.38
 06/10/2018 23:45:00,33.08,33.3,1,-10.38
 07/10/2018 00:00:00,33.08,33.3,1,-10.38
 07/10/2018 00:15:00,33.08,33.3,1,-10.38
 07/10/2018 00:30:00,33.08,33.3,1,-10.38
 07/10/2018 00:45:00,33.08,33.3,1,-10.38
 07/10/2018 01:00:00,33.08,33.3,1,-10.38
 07/10/2018 01:15:00,33.08,33.3,1,-10.38
 07/10/2018 01:30:00,33.08,33.3,1,-10.38
 07/10/2018 01:45:00,33.08,33.3,1,-10.38
 07/10/2018 02:00:00,33.08,33.3,1,-10.38
 07/10/2018 02:15:00,33.08,33.3,1,-10.38
 07/10/2018 02:30:00,33.08,33.3,1,-10.38
 07/10/2018 02:45:00,33.08,33.3,1,-10.38
 07/10/2018 03:00:00,33.08,33.3,1,-10.38
 07/10/2018 03:15:00,33.08,33.3,1,-10.38
 07/10/2018 03:30:00,33.08,33.3,1,-10.38
 07/10/2018 03:45:00,33.08,33.3,1,-10.38
 07/10/2018 04:00:00,33.08,33.3,1,-10.38
 07/10/2018 04:15:00,33.08,33.3,1,-10.38
 07/10/2018 04:30:00,33.08,33.3,1,-10.38
 07/10/2018 04:45:00,33.08,33.3,1,-10.38
 07/10/2018 05:00:00,33.08,33.3,1,-10.38
 07/10/2018 05:15:00,33.08,33.3,1,-10.38
 07/10/2018 05:30:00,33.08,33.3,1,-10.38
 07/10/2018 05:45:00,33.08,33.3,1,-10.38
 07/10/2018 06:00:00,33.08,33.3,1,-10.38
 07/10/2018 06:15:00,33.08,33.3,1,-10.38
 07/10/2018 06:30:00,33.08,33.3,1,-10.38
 07/10/2018 06:45:00,33.08,33.3,1,-10.38
 07/10/2018 07:00:00,33.08,33.3,1,-10.38
 07/10/2018 07:15:00,33.08,33.3,1,-10.38
 07/10/2018 07:30:00,33.08,33.3,1,-10.38
 07/10/2018 07:45:00,33.08,33.3,1,-10.38
 07/10/2018 08:00:00,33.08,33.3,1,-10.38
 07/10/2018 08:15:00,33.08,33.3,1,-10.38
 07/10/2018 08:30:00,33.08,33.3,1,-10.38
 07/10/2018 08:45:00,33.08,33.3,1,-10.38
 07/10/2018 09:00:00,33.08,33.3,1,-10.38
 07/10/2018 09:15:00,33.08,33.3,1,-10.38
 07/10/2018 09:30:00,33.08,33.3,1,-10.38
 07/10/2018 09:45:00,33.08,33.3,1,-10.38
 07/10/2018 10:00:00,33.08,33.3,1,-10.38
 07/10/2018 10:15:00,33.08,33.3,1,-10.38
 07/10/2018 10:30:00,33.08,33.3,1,-10.38
 07/10/2018 10:45:00,33.08,33.3,1,-10.38
 07/10/2018 11:00:00,33.08,33.3,1,-10.38
 07/10/2018 11:15:00,33.08,33.3,1,-10.38
 07/10/2018 11:30:00,33.08,33.3,1,-10.38
 07/10/2018 11:45:00,33.08,33.3,1,-10.38
 07/10/2018 12:00:00,33.08,33.3,1,-10.38
 07/10/2018 12:15:00,33.08,33.3,1,-10.38
 07/10/2018 12:30:00,33.08,33.3,1,-10.38
 07/10/2018 12:45:00,33.08,33.3,1,-10.38
 07/10/2018 13:00:00,33.08,33.3,1,-10.38
 07/10/2018 13:15:00,33.08,33.3,1,-10.38
 07/10/2018 13:30:00,33.08,33.3,1,-10.38
 07/10/2018 13:45:00,33.08,33.3,1,-10.38
 07/10/2018 14:00:00,33.08,33.3,1,-10.38
 07/10/2018 14:15:00,33.08,33.3,1,-10.38
 07/10/2018 14:30:00,33.08,33.3,1,-10.38
 07/10/2018 14:45:00,33.08,33.3,1,-10.38
 07/10/2018 15:00:00,33.08,33.3,1,-10.38
 07/10/2018 15:15:00,33.08,33.3,1,-10.38
 07/10/2018 15:30:00,33.08,33.3,1,-10.38
 07/10/2018 15:45:00,33.08,33.3,1,-10.38
 07/10/2018 16:00:00,33.08,33.3,1,-10.38
 07/10/2018 16:15:00,33.08,33.3,1,-10.38
 07/10/2018 16:30:00,33.08,33.3,1,-10.38
 07/10/2018 16:45:00,33.08,33.3,1,-10.38
 07/10/2018 17:00:00,33.08,33.3,1,-10.38
 07/10/2018 17:15:00,33.08,33.3,1,-10.38
 07/10/2018 17:30:00,33.08,33.3,1,-10.38
 07/10/2018 17:45:00,33.08,33.3,1,-10.38
 07/10/2018 18:00:00,33.08,33.3,1,-10.38
 07/10/2018 18:15:00,33.08,33.3,1,-10.38
 07/10/2018 18:30:00,33.08,33.3,1,-10.38
 07/10/2018 18:45:00,33.08,33.3,1,-10.38
 07/10/2018 19:00:00,33.08,33.3,1,-10.38
 07/10/2018 19:15:00,33.08,33.3,1,-10.38
 07/10/2018 19:30:00,33.08,33.3,1,-10.38
 07/10/2018 19:45:00,33.08,33.3,1,-10.38
 07/10/2018 20:00:00,33.08,33.3,1,-10.38
 07/10/2018 20:15:00,33.08,33.3,1,-10.38
 07/10/2018 20:30:00,33.08,33.3,1,-10.38
 07/10/2018 20:45:00,33.08,33.3,1,-10.38
 07/10/2018 21:00:00,33.08,33.3,1,-10.38
 07/10/2018 21:15:00,33.08,33.3,1,-10.38
 07/10/2018 21:30:00,33.08,33.3,1,-10.38
 07/10/2018 21:45:00,33.08,33.3,1,-10.38
 07/10/2018 22:00:00,33.08,33.3,1,-10.38
 07/10/2018 22:15:00,33.08,33.3,1,-10.38
 07/10/2018 22:30:00,33.08,33.3,1,-10.38
 07/10/2018 22:45:00,33.08,33.3,1,-10.38
 07/10/2018 23:00:00,33.08,33.3,1,-10.38
 07/10/2018 23:15:00,33.08,33.3,1,-10.38
 07/10/2018 23:30:00,33.08,33.3,1,-10.38
 07/10/2018 23:45:00,33.08,33.3,1,-10.38
 08/10/2018 00:00:00,33.08,33.3,1,-10.38
 08/10/2018 00:00:00,33.08,33.3,1,-10.38
 08/10/2018 00:15:00,33.08,33.3,1,-10.38
 08/10/2018 00:30:00,33.08,33.3,1,-10.38
 08/10/2018 00:45:00,33.08,33.3,1,-10.38
 08/10/2018 01:00:00,33.08,33.3,1,-10.38
 08/10/2018 01:15:00,33.08,33.3,1,-10.38
 08/10/2018 01:30:00,33.08,33.3,1,-10.38
 08/10/2018 01:45:00,33.08,33.3,1,-10.38
 08/10/2018 02:00:00,33.08,33.3,1,-10.38
 08/10/2018 02:15:00,33.08,33.3,1,-10.38
 08/10/2018 02:30:00,33.08,33.3,1,-10.38
 08/10/2018 02:45:00,33.08,33.3,1,-10.38
 08/10/2018 03:00:00,33.08,33.3,1,-10.38
 08/10/2018 03:15:00,33.08,33.3,1,-10.38
 08/10/2018 03:30:00,33.08,33.3,1,-10.38
 08/10/2018 03:45:00,33.08,33.3,1,-10.38
 08/10/2018 04:00:00,33.08,33.3,1,-10.38
 08/10/2018 04:15:00,33.08,33.3,1,-10.38
 08/10/2018 04:30:00,33.08,33.3,1,-10.38
 08/10/2018 04:45:00,33.08,33.3,1,-10.38
 08/10/2018 05:00:00,33.08,33.3,1,-10.38
 08/10/2018 05:15:00,33.08,33.3,1,-10.38
 08/10/2018 05:30:00,33.08,33.3,1,-10.38
 08/10/2018 05:45:00,33.08,33.3,1,-10.38
 08/10/2018 06:00:00,33.08,33.3,1,-10.38
 08/10/2018 06:15:00,33.08,33.3,1,-10.38
 08/10/2018 06:30:00,33.08,33.3,1,-10.38
 08/10/2018 06:45:00,32.99,33.3,1,-12.38
 08/10/2018 07:00:00,32.91,33.3,1,-14.15
 08/10/2018 07:15:00,33.18,33.3,1,-15.22
 08/10/2018 07:30:00,33.4,33.3,1,-15.99
 08/10/2018 07:45:00,33.34,33.3,1,-16.33
 08/10/2018 08:00:00,33.32,33.3,1,-16.46
 08/10/2018 08:15:00,33.23,33.3,1,-16.61
 08/10/2018 08:30:00,33.26,33.3,1,-16.49
 08/10/2018 08:45:00,33.4,33.3,1,-15.86
 08/10/2018 09:00:00,33.42,33.3,1,-15.35
 08/10/2018 09:15:00,33.39,33.3,1,-14.86
 08/10/2018 09:30:00,33.42,33.3,1,-15.04
 08/10/2018 09:45:00,33.47,33.3,1,-14.62
 08/10/2018 10:00:00,33.53,33.3,1,-13.89
 08/10/2018 10:15:00,33.58,33.3,1,-13.77
 08/10/2018 10:30:00,33.63,33.3,1,-13.88
 08/10/2018 10:45:00,33.62,33.3,1,-13.76
 08/10/2018 11:00:00,33.62,33.3,1,-13.36
 08/10/2018 11:15:00,33.53,33.3,1,-13.96
 08/10/2018 11:30:00,33.31,33.3,1,-14.48
 08/10/2018 11:45:00,33.3,33.3,1,-13.98
 08/10/2018 12:00:00,33.32,33.3,1,-12.93
 08/10/2018 12:15:00,33.28,33.3,1,-12.47
 08/10/2018 12:30:00,33.29,33.3,1,-12.23
 08/10/2018 12:45:00,33.3,33.3,1,-13.38
 08/10/2018 13:00:00,33.29,33.3,1,-13.94
 08/10/2018 13:15:00,33.31,33.3,1,-13.44
 08/10/2018 13:30:00,33.34,33.3,1,-13.36
 08/10/2018 13:45:00,33.29,33.3,1,-13.67
 08/10/2018 14:00:00,33.24,33.3,1,-13.69
 08/10/2018 14:15:00,33.23,33.3,1,-13.79
 08/10/2018 14:30:00,33.25,33.3,1,-13.22
 08/10/2018 14:45:00,33.29,33.3,1,-13.45
 08/10/2018 15:00:00,33.29,33.3,1,-13.67
 08/10/2018 15:15:00,33.31,33.3,1,-13.56
 08/10/2018 15:30:00,33.36,33.3,1,-13.49
 08/10/2018 15:45:00,33.31,33.3,1,-13.99
 08/10/2018 16:00:00,33.26,33.3,1,-14.02
 08/10/2018 16:15:00,33.26,33.3,1,-14.44
 08/10/2018 16:30:00,33.21,33.3,1,-15.56
 08/10/2018 16:45:00,33.15,33.3,1,-16.38
 08/10/2018 17:00:00,33.12,33.3,1,-17.14
 08/10/2018 17:15:00,33.1,33.3,1,-17.83
 08/10/2018 17:30:00,33.05,33.3,1,-18.23
 08/10/2018 17:45:00,33.06,33.3,1,-18.54
 08/10/2018 18:00:00,33.02,33.3,1,-18.91
 08/10/2018 18:15:00,32.98,33.3,1,-19.38
 08/10/2018 18:30:00,32.93,33.3,1,-19.42
 08/10/2018 18:45:00,32.98,33.3,1,-19.56
 08/10/2018 19:00:00,33.01,33.3,1,-19.66
 08/10/2018 19:15:00,32.97,33.3,1,-19.49
 08/10/2018 19:30:00,32.95,33.3,1,-19.1
 08/10/2018 19:45:00,33.07,33.3,1,-18.29
 08/10/2018 20:00:00,33.13,33.3,1,-17.73
 08/10/2018 20:15:00,33.22,33.3,1,-17.2
 08/10/2018 20:30:00,33.23,33.3,1,-16.57
 08/10/2018 20:45:00,33.24,33.3,1,-16.14
 08/10/2018 21:00:00,33.26,33.3,1,-15.75
 08/10/2018 21:15:00,33.32,33.3,1,-15.4
 08/10/2018 21:30:00,33.43,33.3,1,-14.76
 08/10/2018 21:45:00,33.49,33.3,1,-14.29
 08/10/2018 22:00:00,33.54,33.3,1,-13.71
 08/10/2018 22:15:00,33.54,33.3,1,-13.01
 08/10/2018 22:30:00,33.63,33.3,1,-12.51
 08/10/2018 22:45:00,33.41,33.3,1,-12.2
 08/10/2018 23:00:00,33.51,33.3,1,-11.84
 08/10/2018 23:15:00,33.04,33.3,1,-10.99
 08/10/2018 23:30:00,33.1,33.3,1,-10.39
 08/10/2018 23:45:00,33.09,33.3,1,-10.11
 09/10/2018 00:00:00,33.16,33.3,1,-9.89
 09/10/2018 00:15:00,33.19,33.3,1,-10.11
 09/10/2018 00:30:00,33.25,33.3,1,-9.8
 09/10/2018 00:45:00,33.23,33.3,1,-9.73
 09/10/2018 01:00:00,33.27,33.3,1,-9.79
 09/10/2018 01:15:00,33.23,33.3,1,-10.4
 09/10/2018 01:30:00,33.22,33.3,1,-10.52
 09/10/2018 01:45:00,33.21,33.3,1,-10.52
 09/10/2018 02:00:00,33.21,33.3,1,-10.52
 09/10/2018 02:15:00,33.24,33.3,1,-10.52
