DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 02:30:00,33.26,33.3,1,-10.42
 09/10/2018 02:45:00,33.3,33.3,1,-10.3
 09/10/2018 03:00:00,33.32,33.3,1,-10.11
 09/10/2018 03:15:00,33.34,33.3,1,-10.09
 09/10/2018 03:30:00,33.35,33.3,1,-9.94
 09/10/2018 03:45:00,33.35,33.3,1,-9.85
 09/10/2018 04:00:00,33.36,33.3,1,-9.71
 09/10/2018 04:15:00,33.35,33.3,1,-9.65
 09/10/2018 04:30:00,33.33,33.3,1,-9.44
 09/10/2018 04:45:00,33.34,33.3,1,-9.44
 09/10/2018 05:00:00,33.32,33.3,1,-9.6
 09/10/2018 05:15:00,33.28,33.3,1,-9.98
 09/10/2018 05:30:00,33.26,33.3,1,-10.08
 09/10/2018 05:45:00,33.25,33.3,1,-10.39
 09/10/2018 06:00:00,33.18,33.3,1,-10.8
 09/10/2018 06:15:00,33.0,33.3,1,-11.95
 09/10/2018 06:30:00,32.87,33.3,1,-12.63
 09/10/2018 06:45:00,33.48,33.3,1,-13.49
 09/10/2018 07:00:00,33.43,33.3,1,-14.69
 09/10/2018 07:15:00,33.18,33.3,1,-15.98
 09/10/2018 07:30:00,33.21,33.3,1,-16.47
 09/10/2018 07:45:00,33.18,33.3,1,-16.61
 09/10/2018 08:00:00,33.13,33.3,1,-16.71
 09/10/2018 08:15:00,33.18,33.3,1,-16.16
 09/10/2018 08:30:00,33.18,33.3,1,-15.39
 09/10/2018 08:45:00,33.17,33.3,1,-14.41
 09/10/2018 09:00:00,33.19,33.3,1,-13.65
 09/10/2018 09:15:00,33.17,33.3,1,-12.85
 09/10/2018 09:30:00,33.16,33.3,1,-11.44
 09/10/2018 09:45:00,33.16,33.3,1,-10.16
 09/10/2018 10:00:00,33.14,33.3,1,-9.16
 09/10/2018 10:15:00,33.14,33.3,1,-8.19
 09/10/2018 10:30:00,33.15,33.3,1,-7.42
 09/10/2018 10:45:00,33.08,33.3,1,-6.69
 09/10/2018 11:00:00,33.08,33.3,1,-5.95
 09/10/2018 11:15:00,33.01,33.3,1,-5.22
 09/10/2018 11:30:00,33.04,33.3,1,-4.7
 09/10/2018 11:45:00,33.02,33.3,1,-4.34
 09/10/2018 12:00:00,33.0,33.3,1,-4.09
 09/10/2018 12:15:00,33.02,33.3,1,-4.09
 09/10/2018 12:30:00,33.02,33.3,1,-3.92
 09/10/2018 12:45:00,33.0,33.3,1,-3.61
 09/10/2018 13:00:00,33.0,33.3,1,-3.48
 09/10/2018 13:15:00,33.09,33.3,1,-3.26
 09/10/2018 13:30:00,33.05,33.3,1,-3.15
 09/10/2018 13:45:00,33.04,33.3,1,-3.17
 09/10/2018 14:00:00,33.08,33.3,1,-3.19
 09/10/2018 14:15:00,33.15,33.3,1,-3.55
 09/10/2018 14:30:00,33.13,33.3,1,-3.88
 09/10/2018 14:45:00,33.16,33.3,1,-4.14
 09/10/2018 15:00:00,33.21,33.3,1,-4.7
 09/10/2018 15:15:00,33.36,33.3,1,-5.19
 09/10/2018 15:30:00,33.41,33.3,1,-5.63
 09/10/2018 15:45:00,33.39,33.3,1,-6.59
 09/10/2018 16:00:00,33.39,33.3,1,-7.63
 09/10/2018 16:15:00,33.42,33.3,1,-8.73
 09/10/2018 16:30:00,33.37,33.3,1,-9.97
 09/10/2018 16:45:00,33.29,33.3,1,-11.11
 09/10/2018 17:00:00,33.3,33.3,1,-12.55
 09/10/2018 17:15:00,33.34,33.3,1,-13.72
 09/10/2018 17:30:00,33.31,33.3,1,-14.83
 09/10/2018 17:45:00,33.29,33.3,1,-15.84
 09/10/2018 18:00:00,33.24,33.3,1,-16.85
 09/10/2018 18:15:00,33.19,33.3,1,-17.53
 09/10/2018 18:30:00,33.12,33.3,1,-17.82
 09/10/2018 18:45:00,33.02,33.3,1,-18.08
 09/10/2018 19:00:00,32.97,33.3,1,-18.71
 09/10/2018 19:15:00,33.01,33.3,1,-18.91
 09/10/2018 19:30:00,33.05,33.3,1,-18.8
 09/10/2018 19:45:00,33.09,33.3,1,-18.32
 09/10/2018 20:00:00,33.06,33.3,1,-17.88
 09/10/2018 20:15:00,32.94,33.3,1,-17.31
 09/10/2018 20:30:00,33.12,33.3,1,-16.51
 09/10/2018 20:45:00,33.19,33.3,1,-16.04
 09/10/2018 21:00:00,33.25,33.3,1,-15.65
 09/10/2018 21:15:00,33.3,33.3,1,-15.22
 09/10/2018 21:30:00,33.54,33.3,1,-14.78
 09/10/2018 21:45:00,33.54,33.3,1,-14.28
 09/10/2018 22:00:00,33.38,33.3,1,-13.89
 09/10/2018 22:15:00,33.46,33.3,1,-13.44
 09/10/2018 22:30:00,33.53,33.3,1,-12.81
 09/10/2018 22:45:00,33.57,33.3,1,-12.28
 09/10/2018 23:00:00,33.31,33.3,1,-11.67
 09/10/2018 23:15:00,33.37,33.3,1,-11.27
 09/10/2018 23:30:00,33.4,33.3,1,-10.77
 09/10/2018 23:45:00,33.44,33.3,1,-10.47
 10/10/2018 00:00:00,33.5,33.3,1,-10.21
 10/10/2018 00:15:00,33.47,33.3,1,-10.11
 10/10/2018 00:30:00,33.3,33.3,1,-10.1
 10/10/2018 00:45:00,33.22,33.3,1,-9.91
 10/10/2018 01:00:00,33.23,33.3,1,-9.94
 10/10/2018 01:15:00,33.2,33.3,1,-10.59
 10/10/2018 01:30:00,33.25,33.3,1,-10.69
 10/10/2018 01:45:00,33.23,33.3,1,-10.65
 10/10/2018 02:00:00,33.24,33.3,1,-10.45
 10/10/2018 02:15:00,33.24,33.3,1,-10.45
 10/10/2018 02:30:00,33.29,33.3,1,-10.41
 10/10/2018 02:45:00,33.3,33.3,1,-10.25
 10/10/2018 03:00:00,33.36,33.3,1,-10.11
 10/10/2018 03:15:00,33.36,33.3,1,-10.18
 10/10/2018 03:30:00,33.41,33.3,1,-10.13
 10/10/2018 03:45:00,33.4,33.3,1,-9.91
 10/10/2018 04:00:00,33.4,33.3,1,-9.89
 10/10/2018 04:15:00,33.43,33.3,1,-9.81
 10/10/2018 04:30:00,33.42,33.3,1,-9.85
 10/10/2018 04:45:00,33.41,33.3,1,-9.85
 10/10/2018 05:00:00,33.38,33.3,1,-9.85
 10/10/2018 05:15:00,33.37,33.3,1,-10.03
 10/10/2018 05:30:00,33.33,33.3,1,-10.32
 10/10/2018 05:45:00,33.29,33.3,1,-10.49
 10/10/2018 06:00:00,33.27,33.3,1,-10.95
 10/10/2018 06:15:00,33.42,33.3,1,-12.02
 10/10/2018 06:30:00,33.26,33.3,1,-12.63
 10/10/2018 06:45:00,33.32,33.3,1,-13.57
 10/10/2018 07:00:00,33.37,33.3,1,-14.51
 10/10/2018 07:15:00,33.26,33.3,1,-15.69
 10/10/2018 07:30:00,33.19,33.3,1,-16.25
 10/10/2018 07:45:00,33.13,33.3,1,-16.41
 10/10/2018 08:00:00,33.13,33.3,1,-16.62
 10/10/2018 08:15:00,33.06,33.3,1,-16.3
 10/10/2018 08:30:00,33.05,33.3,1,-15.9
 10/10/2018 08:45:00,33.09,33.3,1,-15.32
 10/10/2018 09:00:00,33.12,33.3,1,-14.64
 10/10/2018 09:15:00,33.09,33.3,1,-14.35
 10/10/2018 09:30:00,33.09,33.3,1,-14.07
 10/10/2018 09:45:00,33.04,33.3,1,-13.25
 10/10/2018 10:00:00,33.04,33.3,1,-12.41
 10/10/2018 10:15:00,33.13,33.3,1,-11.34
 10/10/2018 10:30:00,33.16,33.3,1,-10.08
 10/10/2018 10:45:00,33.11,33.3,1,-8.71
 10/10/2018 11:00:00,33.08,33.3,1,-7.89
 10/10/2018 11:15:00,33.06,33.3,1,-6.66
 10/10/2018 11:30:00,33.08,33.3,1,-5.87
 10/10/2018 11:45:00,33.06,33.3,1,-5.22
 10/10/2018 12:00:00,33.01,33.3,1,-4.97
 10/10/2018 12:15:00,32.97,33.3,1,-4.66
 10/10/2018 12:30:00,33.0,33.3,1,-4.76
 10/10/2018 12:45:00,32.99,33.3,1,-4.16
 10/10/2018 13:00:00,33.03,33.3,1,-3.82
 10/10/2018 13:15:00,33.09,33.3,1,-3.73
 10/10/2018 13:30:00,33.18,33.3,1,-3.66
 10/10/2018 13:45:00,33.13,33.3,1,-3.85
 10/10/2018 14:00:00,33.12,33.3,1,-4.04
 10/10/2018 14:15:00,33.06,33.3,1,-4.27
 10/10/2018 14:30:00,33.1,33.3,1,-4.12
 10/10/2018 14:45:00,33.1,33.3,1,-4.52
 10/10/2018 15:00:00,33.1,33.3,1,-4.93
 10/10/2018 15:15:00,33.17,33.3,1,-5.36
 10/10/2018 15:30:00,33.12,33.3,1,-5.92
 10/10/2018 15:45:00,33.15,33.3,1,-6.73
 10/10/2018 16:00:00,33.1,33.3,1,-7.97
 10/10/2018 16:15:00,33.07,33.3,1,-9.04
 10/10/2018 16:30:00,33.03,33.3,1,-10.26
 10/10/2018 16:45:00,33.03,33.3,1,-11.12
 10/10/2018 17:00:00,33.02,33.3,1,-12.62
 10/10/2018 17:15:00,33.07,33.3,1,-13.84
 10/10/2018 17:30:00,33.01,33.3,1,-14.84
 10/10/2018 17:45:00,32.96,33.3,1,-15.75
 10/10/2018 18:00:00,32.94,33.3,1,-16.65
 10/10/2018 18:15:00,32.93,33.3,1,-17.5
 10/10/2018 18:30:00,32.9,33.3,1,-17.9
 10/10/2018 18:45:00,32.86,33.3,1,-18.22
 10/10/2018 19:00:00,33.2,33.3,1,-18.28
 10/10/2018 19:15:00,33.26,33.3,1,-18.35
 10/10/2018 19:30:00,33.29,33.3,1,-18.12
 10/10/2018 19:45:00,33.32,33.3,1,-17.76
 10/10/2018 20:00:00,33.42,33.3,1,-17.34
 10/10/2018 20:15:00,33.38,33.3,1,-16.91
 10/10/2018 20:30:00,33.44,33.3,1,-16.37
 10/10/2018 20:45:00,33.53,33.3,1,-15.87
 10/10/2018 21:00:00,33.55,33.3,1,-15.32
 10/10/2018 21:15:00,33.6,33.3,1,-15.21
 10/10/2018 21:30:00,33.34,33.3,1,-14.86
 10/10/2018 21:45:00,33.39,33.3,1,-14.43
 10/10/2018 22:00:00,33.48,33.3,1,-13.9
 10/10/2018 22:15:00,33.44,33.3,1,-13.33
 10/10/2018 22:30:00,33.48,33.3,1,-12.84
 10/10/2018 22:45:00,33.57,33.3,1,-12.28
 10/10/2018 23:00:00,33.08,33.3,1,-11.59
 10/10/2018 23:15:00,33.01,33.3,1,-10.77
 10/10/2018 23:30:00,33.07,33.3,1,-10.39
 10/10/2018 23:45:00,33.12,33.3,1,-10.11
 11/10/2018 00:00:00,33.06,33.3,1,-9.77
 11/10/2018 00:15:00,32.98,33.3,1,-9.84
 11/10/2018 00:30:00,33.0,33.3,1,-9.71
 11/10/2018 00:45:00,33.05,33.3,1,-9.65
 11/10/2018 01:00:00,33.09,33.3,1,-9.65
 11/10/2018 01:15:00,33.05,33.3,1,-10.1
 11/10/2018 01:30:00,33.05,33.3,1,-10.18
 11/10/2018 01:45:00,33.04,33.3,1,-10.18
 11/10/2018 02:00:00,33.08,33.3,1,-10.18
 11/10/2018 02:15:00,33.07,33.3,1,-10.09
 11/10/2018 02:30:00,33.1,33.3,1,-9.91
 11/10/2018 02:45:00,33.16,33.3,1,-9.74
 11/10/2018 03:00:00,33.16,33.3,1,-9.57
 11/10/2018 03:15:00,33.18,33.3,1,-9.51
 11/10/2018 03:30:00,33.23,33.3,1,-9.51
 11/10/2018 03:45:00,33.23,33.3,1,-9.36
 11/10/2018 04:00:00,33.25,33.3,1,-9.27
 11/10/2018 04:15:00,33.24,33.3,1,-9.04
 11/10/2018 04:30:00,33.23,33.3,1,-9.38
 11/10/2018 04:45:00,33.19,33.3,1,-9.58
 11/10/2018 05:00:00,33.18,33.3,1,-9.58
 11/10/2018 05:15:00,33.11,33.3,1,-9.73
 11/10/2018 05:30:00,33.12,33.3,1,-9.98
 11/10/2018 05:45:00,33.07,33.3,1,-10.09
 11/10/2018 06:00:00,32.99,33.3,1,-10.48
 11/10/2018 06:15:00,33.28,33.3,1,-11.68
 11/10/2018 06:30:00,32.95,33.3,1,-12.62
 11/10/2018 06:45:00,32.97,33.3,1,-13.3
 11/10/2018 07:00:00,32.9,33.3,1,-14.08
 11/10/2018 07:15:00,33.18,33.3,1,-14.97
 11/10/2018 07:30:00,33.46,33.3,1,-15.57
 11/10/2018 07:45:00,33.33,33.3,1,-15.78
 11/10/2018 08:00:00,33.31,33.3,1,-16.03
 11/10/2018 08:15:00,33.33,33.3,1,-15.94
 11/10/2018 08:30:00,33.31,33.3,1,-15.98
 11/10/2018 08:45:00,33.28,33.3,1,-15.91
 11/10/2018 09:00:00,33.22,33.3,1,-15.93
 11/10/2018 09:15:00,33.2,33.3,1,-15.69
 11/10/2018 09:30:00,33.18,33.3,1,-15.36
 11/10/2018 09:45:00,33.26,33.3,1,-14.28
 11/10/2018 10:00:00,33.29,33.3,1,-13.17
 11/10/2018 10:15:00,33.3,33.3,1,-13.91
 11/10/2018 10:30:00,33.34,33.3,1,-14.97
 11/10/2018 10:45:00,33.35,33.3,1,-14.9
 11/10/2018 11:00:00,33.29,33.3,1,-14.77
 11/10/2018 11:15:00,33.23,33.3,1,-14.92
 11/10/2018 11:30:00,33.26,33.3,1,-15.56
 11/10/2018 11:45:00,33.3,33.3,1,-15.43
 11/10/2018 12:00:00,33.26,33.3,1,-14.92
 11/10/2018 12:15:00,33.23,33.3,1,-15.84
 11/10/2018 12:30:00,33.33,33.3,1,-12.77
 11/10/2018 12:45:00,33.4,33.3,1,-9.93
 11/10/2018 13:00:00,33.44,33.3,1,-13.1
 11/10/2018 13:15:00,33.5,33.3,1,-13.62
 11/10/2018 13:30:00,33.52,33.3,1,-12.6
 11/10/2018 13:45:00,33.58,33.3,1,-13.19
 11/10/2018 14:00:00,33.53,33.3,1,-13.43
 11/10/2018 14:15:00,33.47,33.3,1,-14.71
 11/10/2018 14:30:00,33.48,33.3,1,-14.49
 11/10/2018 14:45:00,33.51,33.3,1,-12.45
 11/10/2018 15:00:00,33.53,33.3,1,-13.64
 11/10/2018 15:15:00,33.58,33.3,1,-11.13
 11/10/2018 15:30:00,33.61,33.3,1,-12.6
 11/10/2018 15:45:00,33.58,33.3,1,-12.99
 11/10/2018 16:00:00,33.58,33.3,1,-10.23
 11/10/2018 16:15:00,33.62,33.3,1,-14.38
 11/10/2018 16:30:00,33.55,33.3,1,-15.35
 11/10/2018 16:45:00,33.55,33.3,1,-15.8
 11/10/2018 17:00:00,33.5,33.3,1,-16.96
 11/10/2018 17:15:00,33.52,33.3,1,-17.37
 11/10/2018 17:30:00,33.52,33.3,1,-16.34
 11/10/2018 17:45:00,33.53,33.3,1,-16.12
 11/10/2018 18:00:00,33.52,33.3,1,-16.23
 11/10/2018 18:15:00,33.5,33.3,1,-16.97
 11/10/2018 18:30:00,33.5,33.3,1,-17.16
 11/10/2018 18:45:00,33.43,33.3,1,-17.5
 11/10/2018 19:00:00,33.39,33.3,1,-18.06
 11/10/2018 19:15:00,33.42,33.3,1,-18.29
 11/10/2018 19:30:00,33.45,33.3,1,-18.2
 11/10/2018 19:45:00,33.47,33.3,1,-17.87
 11/10/2018 20:00:00,33.61,33.3,1,-17.37
 11/10/2018 20:15:00,33.68,33.3,1,-16.95
 11/10/2018 20:30:00,33.67,33.3,1,-16.38
 11/10/2018 20:45:00,33.52,33.3,1,-16.06
 11/10/2018 21:00:00,33.54,33.3,1,-15.65
 11/10/2018 21:15:00,33.58,33.3,1,-15.33
 11/10/2018 21:30:00,33.45,33.3,1,-15.1
 11/10/2018 21:45:00,33.43,33.3,1,-14.64
 11/10/2018 22:00:00,33.48,33.3,1,-14.03
 11/10/2018 22:15:00,33.53,33.3,1,-13.52
 11/10/2018 22:30:00,33.59,33.3,1,-13.02
 11/10/2018 22:45:00,33.64,33.3,1,-12.46
 11/10/2018 23:00:00,33.05,33.3,1,-11.78
 11/10/2018 23:15:00,33.01,33.3,1,-11.14
 11/10/2018 23:30:00,33.18,33.3,1,-10.58
 11/10/2018 23:45:00,33.2,33.3,1,-10.27
 12/10/2018 00:00:00,33.28,33.3,1,-10.03
 12/10/2018 00:15:00,33.11,33.3,1,-9.96
 12/10/2018 00:30:00,32.96,33.3,1,-9.71
 12/10/2018 00:45:00,32.95,33.3,1,-9.58
 12/10/2018 01:00:00,32.96,33.3,1,-9.59
 12/10/2018 01:15:00,32.95,33.3,1,-10.24
 12/10/2018 01:30:00,32.95,33.3,1,-10.32
 12/10/2018 01:45:00,32.96,33.3,1,-10.32
 12/10/2018 02:00:00,32.96,33.3,1,-10.32
 12/10/2018 02:15:00,32.99,33.3,1,-10.32
 12/10/2018 02:30:00,32.99,33.3,1,-10.11
 12/10/2018 02:45:00,33.03,33.3,1,-9.97
 12/10/2018 03:00:00,33.04,33.3,1,-9.66
 12/10/2018 03:15:00,33.06,33.3,1,-9.58
 12/10/2018 03:30:00,33.05,33.3,1,-9.58
 12/10/2018 03:45:00,33.04,33.3,1,-9.58
 12/10/2018 04:00:00,33.06,33.3,1,-9.45
 12/10/2018 04:15:00,33.03,33.3,1,-9.31
 12/10/2018 04:30:00,33.03,33.3,1,-9.31
 12/10/2018 04:45:00,33.0,33.3,1,-9.49
 12/10/2018 05:00:00,32.99,33.3,1,-9.54
 12/10/2018 05:15:00,32.95,33.3,1,-9.55
 12/10/2018 05:30:00,32.93,33.3,1,-9.78
 12/10/2018 05:45:00,32.88,33.3,1,-9.97
 12/10/2018 06:00:00,33.38,33.3,1,-10.67
 12/10/2018 06:15:00,33.52,33.3,1,-12.0
 12/10/2018 06:30:00,33.34,33.3,1,-12.53
 12/10/2018 06:45:00,33.07,33.3,1,-13.1
 12/10/2018 07:00:00,33.29,33.3,1,-13.81
 12/10/2018 07:15:00,33.04,33.3,1,-14.85
 12/10/2018 07:30:00,32.83,33.3,1,-15.62
 12/10/2018 07:45:00,33.28,33.3,1,-16.08
 12/10/2018 08:00:00,33.51,33.3,1,-16.44
 12/10/2018 08:15:00,33.51,33.3,1,-16.46
 12/10/2018 08:30:00,33.49,33.3,1,-16.26
 12/10/2018 08:45:00,33.52,33.3,1,-16.0
 12/10/2018 09:00:00,33.53,33.3,1,-15.7
 12/10/2018 09:15:00,33.52,33.3,1,-16.41
 12/10/2018 09:30:00,33.4,33.3,1,-16.9
 12/10/2018 09:45:00,33.37,33.3,1,-17.26
 12/10/2018 10:00:00,33.34,33.3,1,-17.33
 12/10/2018 10:15:00,33.42,33.3,1,-16.91
 12/10/2018 10:30:00,33.42,33.3,1,-16.82
 12/10/2018 10:45:00,33.4,33.3,1,-17.35
 12/10/2018 11:00:00,33.4,33.3,1,-17.09
 12/10/2018 11:15:00,33.42,33.3,1,-15.56
 12/10/2018 11:30:00,33.45,33.3,1,-15.03
 12/10/2018 11:45:00,33.44,33.3,1,-15.28
 12/10/2018 12:00:00,33.44,33.3,1,-15.71
 12/10/2018 12:15:00,33.47,33.3,1,-15.22
 12/10/2018 12:30:00,33.5,33.3,1,-12.83
 12/10/2018 12:45:00,33.54,33.3,1,-14.31
 12/10/2018 13:00:00,33.58,33.3,1,-14.15
 12/10/2018 13:15:00,33.42,33.3,1,-13.99
 12/10/2018 13:30:00,33.36,33.3,1,-13.83
 12/10/2018 13:45:00,33.34,33.3,1,-14.11
 12/10/2018 14:00:00,33.14,33.3,1,-12.59
 12/10/2018 14:15:00,33.01,33.3,1,-12.53
 12/10/2018 14:30:00,32.97,33.3,1,-14.72
 12/10/2018 14:45:00,33.0,33.3,1,-15.11
 12/10/2018 15:00:00,33.01,33.3,1,-15.03
 12/10/2018 15:15:00,33.02,33.3,1,-15.06
 12/10/2018 15:30:00,33.01,33.3,1,-15.16
 12/10/2018 15:45:00,32.99,33.3,1,-15.8
 12/10/2018 16:00:00,32.91,33.3,1,-16.77
 12/10/2018 16:15:00,32.9,33.3,1,-17.35
 12/10/2018 16:30:00,32.86,33.3,1,-17.68
 12/10/2018 16:45:00,32.81,33.3,1,-18.15
 12/10/2018 17:00:00,32.76,33.3,1,-18.38
 12/10/2018 17:15:00,33.14,33.3,1,-18.35
 12/10/2018 17:30:00,33.11,33.3,1,-18.77
 12/10/2018 17:45:00,33.05,33.3,1,-18.74
 12/10/2018 18:00:00,33.2,33.3,1,-18.92
 12/10/2018 18:15:00,33.49,33.3,1,-19.06
 12/10/2018 18:30:00,33.49,33.3,1,-18.86
 12/10/2018 18:45:00,33.52,33.3,1,-19.12
 12/10/2018 19:00:00,33.56,33.3,1,-18.86
 12/10/2018 19:15:00,33.63,33.3,1,-18.23
 12/10/2018 19:30:00,33.45,33.3,1,-18.51
 12/10/2018 19:45:00,33.37,33.3,1,-18.35
 12/10/2018 20:00:00,33.39,33.3,1,-17.79
 12/10/2018 20:15:00,33.46,33.3,1,-17.35
 12/10/2018 20:30:00,33.5,33.3,1,-16.79
 12/10/2018 20:45:00,33.35,33.3,1,-16.23
 12/10/2018 21:00:00,33.49,33.3,1,-15.89
 12/10/2018 21:15:00,33.57,33.3,1,-15.72
 12/10/2018 21:30:00,33.6,33.3,1,-15.18
 12/10/2018 21:45:00,33.4,33.3,1,-15.02
 12/10/2018 22:00:00,33.28,33.3,1,-14.46
 12/10/2018 22:15:00,33.28,33.3,1,-13.98
 12/10/2018 22:30:00,33.39,33.3,1,-13.39
 12/10/2018 22:45:00,33.44,33.3,1,-12.88
 12/10/2018 23:00:00,33.55,33.3,1,-12.43
 12/10/2018 23:15:00,33.62,33.3,1,-12.19
 12/10/2018 23:30:00,33.47,33.3,1,-11.89
 12/10/2018 23:45:00,32.88,33.3,1,-11.54
 13/10/2018 00:00:00,32.93,33.3,1,-11.22
 13/10/2018 00:15:00,32.99,33.3,1,-11.31
 13/10/2018 00:30:00,33.03,33.3,1,-11.05
 13/10/2018 00:45:00,33.04,33.3,1,-10.85
 13/10/2018 01:00:00,33.07,33.3,1,-10.68
 13/10/2018 01:15:00,33.09,33.3,1,-11.4
 13/10/2018 01:30:00,33.1,33.3,1,-11.45
 13/10/2018 01:45:00,33.08,33.3,1,-11.43
 13/10/2018 02:00:00,33.03,33.3,1,-11.13
 13/10/2018 02:15:00,33.12,33.3,1,-10.78
 13/10/2018 02:30:00,33.15,33.3,1,-10.72
 13/10/2018 02:45:00,33.17,33.3,1,-10.52
 13/10/2018 03:00:00,33.2,33.3,1,-10.39
 13/10/2018 03:15:00,33.27,33.3,1,-10.43
 13/10/2018 03:30:00,33.27,33.3,1,-10.18
 13/10/2018 03:45:00,33.28,33.3,1,-10.15
 13/10/2018 04:00:00,33.28,33.3,1,-9.98
 13/10/2018 04:15:00,33.29,33.3,1,-9.98
 13/10/2018 04:30:00,33.33,33.3,1,-9.83
 13/10/2018 04:45:00,33.31,33.3,1,-9.78
 13/10/2018 05:00:00,33.31,33.3,1,-9.78
 13/10/2018 05:15:00,33.3,33.3,1,-9.78
 13/10/2018 05:30:00,33.3,33.3,1,-9.78
 13/10/2018 05:45:00,33.28,33.3,1,-9.96
 13/10/2018 06:00:00,33.25,33.3,1,-10.08
 13/10/2018 06:15:00,33.13,33.3,1,-10.59
 13/10/2018 06:30:00,33.09,33.3,1,-10.93
 13/10/2018 06:45:00,33.01,33.3,1,-11.26
 13/10/2018 07:00:00,32.98,33.3,1,-11.7
 13/10/2018 07:15:00,32.9,33.3,1,-12.29
 13/10/2018 07:30:00,32.82,33.3,1,-12.85
 13/10/2018 07:45:00,33.06,33.3,1,-13.33
 13/10/2018 08:00:00,33.07,33.3,1,-13.79
 13/10/2018 08:15:00,32.96,33.3,1,-14.32
 13/10/2018 08:30:00,32.86,33.3,1,-14.7
 13/10/2018 08:45:00,33.0,33.3,1,-15.14
 13/10/2018 09:00:00,32.98,33.3,1,-14.98
 13/10/2018 09:15:00,32.95,33.3,1,-14.88
 13/10/2018 09:30:00,32.96,33.3,1,-15.18
 13/10/2018 09:45:00,32.92,33.3,1,-15.59
 13/10/2018 10:00:00,32.91,33.3,1,-15.66
 13/10/2018 10:15:00,32.89,33.3,1,-15.27
 13/10/2018 10:30:00,32.93,33.3,1,-14.3
 13/10/2018 10:45:00,32.94,33.3,1,-13.96
 13/10/2018 11:00:00,32.98,33.3,1,-13.36
 13/10/2018 11:15:00,33.01,33.3,1,-13.62
 13/10/2018 11:30:00,33.03,33.3,1,-12.61
 13/10/2018 11:45:00,33.02,33.3,1,-11.61
 13/10/2018 12:00:00,33.08,33.3,1,-11.0
 13/10/2018 12:15:00,33.08,33.3,1,-4.9
 13/10/2018 12:30:00,33.11,33.3,1,-2.09
 13/10/2018 12:45:00,33.11,33.3,1,-3.3
 13/10/2018 13:00:00,33.1,33.3,1,-5.34
 13/10/2018 13:15:00,33.15,33.3,1,-4.67
 13/10/2018 13:30:00,33.23,33.3,1,-4.6
 13/10/2018 13:45:00,33.26,33.3,1,-5.21
 13/10/2018 14:00:00,33.3,33.3,1,-5.74
 13/10/2018 14:15:00,33.34,33.3,1,-5.23
 13/10/2018 14:30:00,33.36,33.3,1,-9.68
 13/10/2018 14:45:00,33.36,33.3,1,-12.48
 13/10/2018 15:00:00,33.31,33.3,1,-13.05
 13/10/2018 15:15:00,33.36,33.3,1,-13.62
 13/10/2018 15:30:00,33.43,33.3,1,-13.71
 13/10/2018 15:45:00,33.38,33.3,1,-13.45
 13/10/2018 16:00:00,33.37,33.3,1,-13.81
 13/10/2018 16:15:00,33.31,33.3,1,-13.44
 13/10/2018 16:30:00,33.31,33.3,1,-13.7
 13/10/2018 16:45:00,33.18,33.3,1,-15.06
 13/10/2018 17:00:00,33.09,33.3,1,-15.71
 13/10/2018 17:15:00,32.99,33.3,1,-16.36
 13/10/2018 17:30:00,32.89,33.3,1,-16.58
 13/10/2018 17:45:00,32.81,33.3,1,-16.94
 13/10/2018 18:00:00,33.11,33.3,1,-16.98
 13/10/2018 18:15:00,33.37,33.3,1,-17.39
 13/10/2018 18:30:00,33.46,33.3,1,-17.28
 13/10/2018 18:45:00,33.43,33.3,1,-17.53
 13/10/2018 19:00:00,33.49,33.3,1,-17.68
 13/10/2018 19:15:00,33.57,33.3,1,-17.31
 13/10/2018 19:30:00,33.64,33.3,1,-17.0
 13/10/2018 19:45:00,33.6,33.3,1,-16.62
 13/10/2018 20:00:00,33.45,33.3,1,-16.42
 13/10/2018 20:15:00,33.5,33.3,1,-16.0
 13/10/2018 20:30:00,33.5,33.3,1,-15.61
 13/10/2018 20:45:00,33.57,33.3,1,-15.41
 13/10/2018 21:00:00,33.02,33.3,1,-15.06
 13/10/2018 21:15:00,32.99,33.3,1,-14.34
 13/10/2018 21:30:00,33.16,33.3,1,-13.85
 13/10/2018 21:45:00,33.16,33.3,1,-13.5
 13/10/2018 22:00:00,32.88,33.3,1,-13.12
 13/10/2018 22:15:00,32.92,33.3,1,-12.68
 13/10/2018 22:30:00,32.96,33.3,1,-12.41
 13/10/2018 22:45:00,33.06,33.3,1,-11.99
 13/10/2018 23:00:00,33.14,33.3,1,-11.61
 13/10/2018 23:15:00,33.15,33.3,1,-11.38
 13/10/2018 23:30:00,33.11,33.3,1,-10.91
 13/10/2018 23:45:00,33.21,33.3,1,-10.7
 14/10/2018 00:00:00,33.28,33.3,1,-10.35
 14/10/2018 00:15:00,33.31,33.3,1,-10.44
 14/10/2018 00:30:00,33.35,33.3,1,-10.31
 14/10/2018 00:45:00,33.34,33.3,1,-10.07
 14/10/2018 01:00:00,33.34,33.3,1,-10.05
 14/10/2018 01:15:00,33.33,33.3,1,-10.71
 14/10/2018 01:30:00,33.34,33.3,1,-10.77
 14/10/2018 01:45:00,33.33,33.3,1,-10.58
 14/10/2018 02:00:00,33.36,33.3,1,-10.51
 14/10/2018 02:15:00,33.38,33.3,1,-10.38
 14/10/2018 02:30:00,33.46,33.3,1,-10.24
 14/10/2018 02:45:00,33.45,33.3,1,-10.06
 14/10/2018 03:00:00,33.42,33.3,1,-9.91
 14/10/2018 03:15:00,33.47,33.3,1,-9.74
 14/10/2018 03:30:00,33.48,33.3,1,-9.71
 14/10/2018 03:45:00,33.52,33.3,1,-9.64
 14/10/2018 04:00:00,33.56,33.3,1,-9.44
 14/10/2018 04:15:00,33.57,33.3,1,-9.44
 14/10/2018 04:30:00,33.57,33.3,1,-9.4
 14/10/2018 04:45:00,33.57,33.3,1,-9.24
 14/10/2018 05:00:00,33.57,33.3,1,-9.24
 14/10/2018 05:15:00,33.55,33.3,1,-9.24
 14/10/2018 05:30:00,33.57,33.3,1,-9.24
 14/10/2018 05:45:00,33.54,33.3,1,-9.46
 14/10/2018 06:00:00,33.52,33.3,1,-9.52
 14/10/2018 06:15:00,33.43,33.3,1,-9.92
 14/10/2018 06:30:00,33.4,33.3,1,-10.05
 14/10/2018 06:45:00,33.35,33.3,1,-10.27
 14/10/2018 07:00:00,33.26,33.3,1,-10.46
 14/10/2018 07:15:00,33.19,33.3,1,-10.88
 14/10/2018 07:30:00,33.15,33.3,1,-11.28
 14/10/2018 07:45:00,33.12,33.3,1,-11.57
 14/10/2018 08:00:00,33.03,33.3,1,-11.89
 14/10/2018 08:15:00,33.0,33.3,1,-12.34
 14/10/2018 08:30:00,33.01,33.3,1,-12.89
 14/10/2018 08:45:00,32.95,33.3,1,-13.33
 14/10/2018 09:00:00,32.88,33.3,1,-13.7
 14/10/2018 09:15:00,33.25,33.3,1,-14.29
 14/10/2018 09:30:00,33.57,33.3,1,-14.56
 14/10/2018 09:45:00,33.52,33.3,1,-14.65
 14/10/2018 10:00:00,33.52,33.3,1,-14.75
 14/10/2018 10:15:00,33.39,33.3,1,-15.44
 14/10/2018 10:30:00,33.49,33.3,1,-15.78
 14/10/2018 10:45:00,33.47,33.3,1,-15.67
 14/10/2018 11:00:00,33.46,33.3,1,-15.93
 14/10/2018 11:15:00,33.39,33.3,1,-16.01
 14/10/2018 11:30:00,33.36,33.3,1,-15.8
 14/10/2018 11:45:00,33.32,33.3,1,-15.97
 14/10/2018 12:00:00,33.33,33.3,1,-15.99
 14/10/2018 12:15:00,33.24,33.3,1,-15.9
 14/10/2018 12:30:00,33.25,33.3,1,-15.79
 14/10/2018 12:45:00,33.2,33.3,1,-15.31
 14/10/2018 13:00:00,33.25,33.3,1,-14.75
 14/10/2018 13:15:00,33.36,33.3,1,-14.66
 14/10/2018 13:30:00,33.41,33.3,1,-13.01
 14/10/2018 13:45:00,33.47,33.3,1,-11.84
 14/10/2018 14:00:00,33.48,33.3,1,-12.83
 14/10/2018 14:15:00,33.49,33.3,1,-11.56
 14/10/2018 14:30:00,33.57,33.3,1,-10.41
 14/10/2018 14:45:00,33.58,33.3,1,-12.81
 14/10/2018 15:00:00,33.57,33.3,1,-12.82
 14/10/2018 15:15:00,33.6,33.3,1,-11.84
 14/10/2018 15:30:00,33.27,33.3,1,-10.45
 14/10/2018 15:45:00,32.88,33.3,1,-11.65
 14/10/2018 16:00:00,32.86,33.3,1,-12.65
 14/10/2018 16:15:00,32.8,33.3,1,-13.31
 14/10/2018 16:30:00,33.04,33.3,1,-13.98
 14/10/2018 16:45:00,33.09,33.3,1,-13.57
 14/10/2018 17:00:00,33.0,33.3,1,-14.38
 14/10/2018 17:15:00,32.91,33.3,1,-15.54
 14/10/2018 17:30:00,32.85,33.3,1,-15.97
 14/10/2018 17:45:00,33.15,33.3,1,-16.66
 14/10/2018 18:00:00,33.51,33.3,1,-17.25
 14/10/2018 18:15:00,33.44,33.3,1,-17.96
 14/10/2018 18:30:00,33.44,33.3,1,-18.2
 14/10/2018 18:45:00,33.4,33.3,1,-18.73
 14/10/2018 19:00:00,33.4,33.3,1,-18.53
 14/10/2018 19:15:00,33.41,33.3,1,-18.34
 14/10/2018 19:30:00,33.49,33.3,1,-18.03
 14/10/2018 19:45:00,33.58,33.3,1,-17.48
 14/10/2018 20:00:00,33.67,33.3,1,-17.26
 14/10/2018 20:15:00,33.69,33.3,1,-16.78
 14/10/2018 20:30:00,33.41,33.3,1,-16.64
 14/10/2018 20:45:00,33.42,33.3,1,-16.3
 14/10/2018 21:00:00,33.49,33.3,1,-15.94
 14/10/2018 21:15:00,33.34,33.3,1,-15.52
 14/10/2018 21:30:00,33.39,33.3,1,-15.03
 14/10/2018 21:45:00,33.17,33.3,1,-14.39
 14/10/2018 22:00:00,33.21,33.3,1,-13.95
 14/10/2018 22:15:00,33.26,33.3,1,-13.57
 14/10/2018 22:30:00,33.33,33.3,1,-13.06
 14/10/2018 22:45:00,33.37,33.3,1,-12.47
 14/10/2018 23:00:00,33.47,33.3,1,-12.01
 14/10/2018 23:15:00,33.15,33.3,1,-11.46
 14/10/2018 23:30:00,33.02,33.3,1,-11.02
 14/10/2018 23:45:00,33.08,33.3,1,-10.75
 15/10/2018 00:00:00,33.14,33.3,1,-10.49
 15/10/2018 00:00:00,33.14,33.3,1,-10.49
 15/10/2018 00:15:00,33.11,33.3,1,-10.58
 15/10/2018 00:30:00,33.15,33.3,1,-10.55
 15/10/2018 00:45:00,33.11,33.3,1,-10.38
 15/10/2018 01:00:00,33.19,33.3,1,-10.41
 15/10/2018 01:15:00,33.18,33.3,1,-11.05
 15/10/2018 01:30:00,33.2,33.3,1,-11.27
 15/10/2018 01:45:00,33.18,33.3,1,-11.39
 15/10/2018 02:00:00,33.16,33.3,1,-11.39
 15/10/2018 02:15:00,33.18,33.3,1,-11.39
 15/10/2018 02:30:00,33.2,33.3,1,-11.31
 15/10/2018 02:45:00,33.23,33.3,1,-11.12
 15/10/2018 03:00:00,33.25,33.3,1,-10.98
 15/10/2018 03:15:00,33.25,33.3,1,-10.85
 15/10/2018 03:30:00,33.25,33.3,1,-10.78
 15/10/2018 03:45:00,33.26,33.3,1,-10.65
 15/10/2018 04:00:00,33.28,33.3,1,-10.57
 15/10/2018 04:15:00,33.26,33.3,1,-10.45
 15/10/2018 04:30:00,33.24,33.3,1,-10.45
 15/10/2018 04:45:00,33.25,33.3,1,-10.45
 15/10/2018 05:00:00,33.24,33.3,1,-10.45
 15/10/2018 05:15:00,33.2,33.3,1,-10.63
 15/10/2018 05:30:00,33.18,33.3,1,-10.86
 15/10/2018 05:45:00,33.13,33.3,1,-11.09
 15/10/2018 06:00:00,33.07,33.3,1,-11.63
 15/10/2018 06:15:00,32.92,33.3,1,-12.76
 15/10/2018 06:30:00,33.07,33.3,1,-13.27
 15/10/2018 06:45:00,33.36,33.3,1,-13.98
 15/10/2018 07:00:00,33.2,33.3,1,-14.79
 15/10/2018 07:15:00,32.95,33.3,1,-15.98
 15/10/2018 07:30:00,33.06,33.3,1,-16.87
 15/10/2018 07:45:00,33.29,33.3,1,-17.59
 15/10/2018 08:00:00,33.05,33.3,1,-17.88
 15/10/2018 08:15:00,33.01,33.3,1,-18.04
 15/10/2018 08:30:00,33.02,33.3,1,-18.06
 15/10/2018 08:45:00,33.05,33.3,1,-17.81
 15/10/2018 09:00:00,32.97,33.3,1,-17.54
 15/10/2018 09:15:00,32.94,33.3,1,-17.62
 15/10/2018 09:30:00,32.87,33.3,1,-17.41
 15/10/2018 09:45:00,32.84,33.3,1,-17.47
 15/10/2018 10:00:00,32.84,33.3,1,-17.54
 15/10/2018 10:15:00,32.91,33.3,1,-17.48
 15/10/2018 10:30:00,32.89,33.3,1,-17.32
 15/10/2018 10:45:00,32.89,33.3,1,-17.3
 15/10/2018 11:00:00,32.93,33.3,1,-17.48
 15/10/2018 11:15:00,32.93,33.3,1,-17.75
 15/10/2018 11:30:00,32.93,33.3,1,-17.6
 15/10/2018 11:45:00,32.96,33.3,1,-17.4
 15/10/2018 12:00:00,33.05,33.3,1,-17.12
 15/10/2018 12:15:00,33.05,33.3,1,-16.95
 15/10/2018 12:30:00,33.04,33.3,1,-16.57
 15/10/2018 12:45:00,33.09,33.3,1,-15.95
 15/10/2018 13:00:00,33.11,33.3,1,-15.94
 15/10/2018 13:15:00,33.15,33.3,1,-15.65
 15/10/2018 13:30:00,33.24,33.3,1,-14.43
 15/10/2018 13:45:00,33.26,33.3,1,-14.59
 15/10/2018 14:00:00,33.23,33.3,1,-15.34
 15/10/2018 14:15:00,33.25,33.3,1,-16.21
 15/10/2018 14:30:00,33.25,33.3,1,-16.44
 15/10/2018 14:45:00,33.29,33.3,1,-16.53
 15/10/2018 15:00:00,33.3,33.3,1,-16.8
 15/10/2018 15:15:00,33.27,33.3,1,-16.88
 15/10/2018 15:30:00,33.26,33.3,1,-16.92
 15/10/2018 15:45:00,33.21,33.3,1,-17.41
 15/10/2018 16:00:00,33.13,33.3,1,-18.05
 15/10/2018 16:15:00,33.09,33.3,1,-18.75
 15/10/2018 16:30:00,33.06,33.3,1,-19.23
 15/10/2018 16:45:00,33.04,33.3,1,-19.64
 15/10/2018 17:00:00,33.01,33.3,1,-20.1
 15/10/2018 17:15:00,33.04,33.3,1,-20.49
 15/10/2018 17:30:00,32.97,33.3,1,-20.64
 15/10/2018 17:45:00,32.98,33.3,1,-20.83
 15/10/2018 18:00:00,32.94,33.3,1,-20.92
 15/10/2018 18:15:00,32.94,33.3,1,-20.98
 15/10/2018 18:30:00,32.87,33.3,1,-20.99
 15/10/2018 18:45:00,32.89,33.3,1,-21.12
 15/10/2018 19:00:00,32.92,33.3,1,-20.76
 15/10/2018 19:15:00,32.94,33.3,1,-20.33
 15/10/2018 19:30:00,33.02,33.3,1,-19.88
 15/10/2018 19:45:00,33.07,33.3,1,-19.52
 15/10/2018 20:00:00,33.22,33.3,1,-18.97
 15/10/2018 20:15:00,33.26,33.3,1,-18.42
 15/10/2018 20:30:00,33.41,33.3,1,-17.81
 15/10/2018 20:45:00,33.46,33.3,1,-17.47
 15/10/2018 21:00:00,33.53,33.3,1,-17.02
 15/10/2018 21:15:00,33.62,33.3,1,-16.61
 15/10/2018 21:30:00,33.34,33.3,1,-16.44
 15/10/2018 21:45:00,33.27,33.3,1,-15.75
 15/10/2018 22:00:00,33.34,33.3,1,-15.19
 15/10/2018 22:15:00,33.38,33.3,1,-14.62
 15/10/2018 22:30:00,33.38,33.3,1,-13.92
 15/10/2018 22:45:00,33.36,33.3,1,-13.36
 15/10/2018 23:00:00,33.26,33.3,1,-12.69
 15/10/2018 23:15:00,33.29,33.3,1,-12.26
 15/10/2018 23:30:00,33.36,33.3,1,-11.79
 15/10/2018 23:45:00,33.45,33.3,1,-11.46
 16/10/2018 00:00:00,33.34,33.3,1,-11.06
 16/10/2018 00:15:00,33.29,33.3,1,-11.12
 16/10/2018 00:30:00,33.34,33.3,1,-10.93
 16/10/2018 00:45:00,33.32,33.3,1,-10.85
 16/10/2018 01:00:00,33.34,33.3,1,-10.89
 16/10/2018 01:15:00,33.27,33.3,1,-11.7
 16/10/2018 01:30:00,33.25,33.3,1,-11.86
 16/10/2018 01:45:00,33.19,33.3,1,-11.86
 16/10/2018 02:00:00,33.21,33.3,1,-11.86
 16/10/2018 02:15:00,33.2,33.3,1,-12.0
 16/10/2018 02:30:00,33.24,33.3,1,-11.78
 16/10/2018 02:45:00,33.28,33.3,1,-11.65
 16/10/2018 03:00:00,33.33,33.3,1,-11.4
 16/10/2018 03:15:00,33.39,33.3,1,-11.44
 16/10/2018 03:30:00,33.4,33.3,1,-11.29
 16/10/2018 03:45:00,33.4,33.3,1,-11.19
 16/10/2018 04:00:00,33.39,33.3,1,-11.13
 16/10/2018 04:15:00,33.37,33.3,1,-10.98
 16/10/2018 04:30:00,33.4,33.3,1,-10.98
 16/10/2018 04:45:00,33.4,33.3,1,-10.78
 16/10/2018 05:00:00,33.37,33.3,1,-10.74
 16/10/2018 05:15:00,33.27,33.3,1,-10.97
 16/10/2018 05:30:00,33.23,33.3,1,-11.19
 16/10/2018 05:45:00,33.28,33.3,1,-11.5
 16/10/2018 06:00:00,33.4,33.3,1,-11.98
 16/10/2018 06:15:00,33.13,33.3,1,-13.07
 16/10/2018 06:30:00,33.05,33.3,1,-13.68
 16/10/2018 06:45:00,33.1,33.3,1,-14.69
 16/10/2018 07:00:00,33.02,33.3,1,-15.47
 16/10/2018 07:15:00,32.94,33.3,1,-16.68
 16/10/2018 07:30:00,33.17,33.3,1,-17.28
 16/10/2018 07:45:00,33.11,33.3,1,-17.76
 16/10/2018 08:00:00,33.11,33.3,1,-17.83
 16/10/2018 08:15:00,33.1,33.3,1,-17.93
 16/10/2018 08:30:00,33.17,33.3,1,-17.82
 16/10/2018 08:45:00,33.21,33.3,1,-17.72
 16/10/2018 09:00:00,33.2,33.3,1,-17.3
 16/10/2018 09:15:00,33.17,33.3,1,-17.01
 16/10/2018 09:30:00,33.13,33.3,1,-16.95
 16/10/2018 09:45:00,33.13,33.3,1,-16.97
 16/10/2018 10:00:00,33.13,33.3,1,-17.0
 16/10/2018 10:15:00,33.11,33.3,1,-17.0
 16/10/2018 10:30:00,33.16,33.3,1,-17.38
 16/10/2018 10:45:00,33.17,33.3,1,-17.39
 16/10/2018 11:00:00,33.16,33.3,1,-17.01
 16/10/2018 11:15:00,33.19,33.3,1,-16.37
 16/10/2018 11:30:00,33.21,33.3,1,-15.94
 16/10/2018 11:45:00,33.22,33.3,1,-15.23
 16/10/2018 12:00:00,33.23,33.3,1,-14.16
 16/10/2018 12:15:00,33.28,33.3,1,-14.26
 16/10/2018 12:30:00,33.31,33.3,1,-13.45
 16/10/2018 12:45:00,33.34,33.3,1,-14.04
 16/10/2018 13:00:00,33.39,33.3,1,-14.55
 16/10/2018 13:15:00,33.44,33.3,1,-12.77
 16/10/2018 13:30:00,33.56,33.3,1,-10.39
 16/10/2018 13:45:00,33.52,33.3,1,-10.83
 16/10/2018 14:00:00,33.52,33.3,1,-12.37
 16/10/2018 14:15:00,33.5,33.3,1,-14.44
 16/10/2018 14:30:00,33.37,33.3,1,-15.13
 16/10/2018 14:45:00,33.31,33.3,1,-15.58
 16/10/2018 15:00:00,33.35,33.3,1,-15.76
 16/10/2018 15:15:00,33.42,33.3,1,-16.15
 16/10/2018 15:30:00,33.4,33.3,1,-16.29
 16/10/2018 15:45:00,33.34,33.3,1,-16.7
 16/10/2018 16:00:00,33.27,33.3,1,-17.11
 16/10/2018 16:15:00,33.26,33.3,1,-17.56
 16/10/2018 16:30:00,33.26,33.3,1,-17.36
 16/10/2018 16:45:00,33.2,33.3,1,-17.6
 16/10/2018 17:00:00,33.12,33.3,1,-17.95
 16/10/2018 17:15:00,33.13,33.3,1,-18.31
 16/10/2018 17:30:00,33.05,33.3,1,-18.78
 16/10/2018 17:45:00,33.04,33.3,1,-19.23
 16/10/2018 18:00:00,33.03,33.3,1,-19.36
 16/10/2018 18:15:00,33.01,33.3,1,-19.57
 16/10/2018 18:30:00,32.97,33.3,1,-19.7
 16/10/2018 18:45:00,32.94,33.3,1,-19.89
 16/10/2018 19:00:00,32.96,33.3,1,-19.73
 16/10/2018 19:15:00,33.09,33.3,1,-19.61
 16/10/2018 19:30:00,33.19,33.3,1,-19.07
 16/10/2018 19:45:00,33.13,33.3,1,-18.79
 16/10/2018 20:00:00,33.17,33.3,1,-18.34
 16/10/2018 20:15:00,33.19,33.3,1,-17.88
 16/10/2018 20:30:00,33.34,33.3,1,-17.38
 16/10/2018 20:45:00,33.42,33.3,1,-16.79
 16/10/2018 21:00:00,33.48,33.3,1,-16.41
 16/10/2018 21:15:00,33.57,33.3,1,-16.03
 16/10/2018 21:30:00,33.6,33.3,1,-15.56
 16/10/2018 21:45:00,33.36,33.3,1,-15.21
 16/10/2018 22:00:00,33.45,33.3,1,-14.47
 16/10/2018 22:15:00,33.44,33.3,1,-13.81
 16/10/2018 22:30:00,33.47,33.3,1,-13.26
 16/10/2018 22:45:00,33.48,33.3,1,-12.47
 16/10/2018 23:00:00,33.44,33.3,1,-11.91
 16/10/2018 23:15:00,33.56,33.3,1,-11.36
 16/10/2018 23:30:00,33.31,33.3,1,-10.75
 16/10/2018 23:45:00,33.2,33.3,1,-10.37
 17/10/2018 00:00:00,33.26,33.3,1,-10.16
 17/10/2018 00:15:00,33.29,33.3,1,-10.31
 17/10/2018 00:30:00,33.29,33.3,1,-10.32
 17/10/2018 00:45:00,33.31,33.3,1,-10.08
 17/10/2018 01:00:00,33.32,33.3,1,-10.07
 17/10/2018 01:15:00,33.24,33.3,1,-10.75
 17/10/2018 01:30:00,33.25,33.3,1,-11.05
 17/10/2018 01:45:00,33.23,33.3,1,-11.05
 17/10/2018 02:00:00,33.28,33.3,1,-10.99
 17/10/2018 02:15:00,33.31,33.3,1,-11.11
 17/10/2018 02:30:00,33.32,33.3,1,-10.87
 17/10/2018 02:45:00,33.37,33.3,1,-10.68
 17/10/2018 03:00:00,33.42,33.3,1,-10.58
 17/10/2018 03:15:00,33.43,33.3,1,-10.51
 17/10/2018 03:30:00,33.38,33.3,1,-10.25
 17/10/2018 03:45:00,33.37,33.3,1,-10.18
 17/10/2018 04:00:00,33.37,33.3,1,-10.15
 17/10/2018 04:15:00,33.36,33.3,1,-9.98
 17/10/2018 04:30:00,33.35,33.3,1,-9.98
 17/10/2018 04:45:00,33.34,33.3,1,-9.98
 17/10/2018 05:00:00,33.34,33.3,1,-9.98
 17/10/2018 05:15:00,33.3,33.3,1,-10.17
 17/10/2018 05:30:00,33.25,33.3,1,-10.26
 17/10/2018 05:45:00,33.25,33.3,1,-10.62
 17/10/2018 06:00:00,33.17,33.3,1,-11.08
 17/10/2018 06:15:00,33.15,33.3,1,-12.1
 17/10/2018 06:30:00,33.23,33.3,1,-12.89
 17/10/2018 06:45:00,33.31,33.3,1,-13.85
 17/10/2018 07:00:00,33.37,33.3,1,-14.75
 17/10/2018 07:15:00,33.12,33.3,1,-15.98
 17/10/2018 07:30:00,32.9,33.3,1,-16.79
 17/10/2018 07:45:00,33.16,33.3,1,-16.82
 17/10/2018 08:00:00,33.15,33.3,1,-17.02
 17/10/2018 08:15:00,33.16,33.3,1,-17.19
 17/10/2018 08:30:00,33.17,33.3,1,-17.17
 17/10/2018 08:45:00,33.22,33.3,1,-17.01
 17/10/2018 09:00:00,33.19,33.3,1,-16.88
 17/10/2018 09:15:00,33.21,33.3,1,-16.81
 17/10/2018 09:30:00,33.17,33.3,1,-16.69
 17/10/2018 09:45:00,33.21,33.3,1,-16.2
 17/10/2018 10:00:00,33.21,33.3,1,-15.81
 17/10/2018 10:15:00,33.24,33.3,1,-15.11
 17/10/2018 10:30:00,33.25,33.3,1,-14.96
 17/10/2018 10:45:00,33.29,33.3,1,-13.5
 17/10/2018 11:00:00,33.31,33.3,1,-11.88
 17/10/2018 11:15:00,33.22,33.3,1,-13.89
 17/10/2018 11:30:00,33.22,33.3,1,-14.66
 17/10/2018 11:45:00,33.21,33.3,1,-15.0
 17/10/2018 12:00:00,33.2,33.3,1,-15.26
 17/10/2018 12:15:00,33.21,33.3,1,-14.91
 17/10/2018 12:30:00,33.23,33.3,1,-14.83
 17/10/2018 12:45:00,33.27,33.3,1,-14.54
 17/10/2018 13:00:00,33.28,33.3,1,-14.46
 17/10/2018 13:15:00,33.38,33.3,1,-14.53
 17/10/2018 13:30:00,33.44,33.3,1,-14.14
 17/10/2018 13:45:00,33.46,33.3,1,-14.1
 17/10/2018 14:00:00,33.51,33.3,1,-13.55
 17/10/2018 14:15:00,33.48,33.3,1,-14.15
 17/10/2018 14:30:00,33.51,33.3,1,-14.13
 17/10/2018 14:45:00,33.55,33.3,1,-13.93
 17/10/2018 15:00:00,33.59,33.3,1,-14.05
 17/10/2018 15:15:00,33.6,33.3,1,-14.25
 17/10/2018 15:30:00,33.57,33.3,1,-14.71
 17/10/2018 15:45:00,33.55,33.3,1,-14.75
 17/10/2018 16:00:00,33.44,33.3,1,-15.45
 17/10/2018 16:15:00,33.4,33.3,1,-15.78
 17/10/2018 16:30:00,33.4,33.3,1,-16.12
 17/10/2018 16:45:00,33.32,33.3,1,-17.14
 17/10/2018 17:00:00,33.22,33.3,1,-18.26
 17/10/2018 17:15:00,33.28,33.3,1,-18.94
 17/10/2018 17:30:00,33.27,33.3,1,-19.23
 17/10/2018 17:45:00,33.24,33.3,1,-19.23
 17/10/2018 18:00:00,33.21,33.3,1,-19.31
 17/10/2018 18:15:00,33.24,33.3,1,-19.68
 17/10/2018 18:30:00,33.21,33.3,1,-19.8
 17/10/2018 18:45:00,33.24,33.3,1,-20.13
 17/10/2018 19:00:00,33.31,33.3,1,-19.96
 17/10/2018 19:15:00,33.37,33.3,1,-19.56
 17/10/2018 19:30:00,33.44,33.3,1,-19.1
 17/10/2018 19:45:00,33.46,33.3,1,-18.73
 17/10/2018 20:00:00,33.49,33.3,1,-18.29
 17/10/2018 20:15:00,33.49,33.3,1,-17.89
 17/10/2018 20:30:00,33.49,33.3,1,-17.26
 17/10/2018 20:45:00,33.57,33.3,1,-16.79
 17/10/2018 21:00:00,33.59,33.3,1,-16.32
 17/10/2018 21:15:00,33.63,33.3,1,-15.88
 17/10/2018 21:30:00,33.65,33.3,1,-15.45
 17/10/2018 21:45:00,33.41,33.3,1,-15.09
 17/10/2018 22:00:00,33.51,33.3,1,-14.52
 17/10/2018 22:15:00,33.49,33.3,1,-13.99
 17/10/2018 22:30:00,32.87,33.3,1,-13.17
 17/10/2018 22:45:00,32.85,33.3,1,-12.59
 17/10/2018 23:00:00,33.0,33.3,1,-12.0
 17/10/2018 23:15:00,33.13,33.3,1,-11.52
 17/10/2018 23:30:00,33.18,33.3,1,-10.99
 17/10/2018 23:45:00,33.13,33.3,1,-10.7
 18/10/2018 00:00:00,32.95,33.3,1,-10.29
 18/10/2018 00:15:00,32.94,33.3,1,-10.39
 18/10/2018 00:30:00,32.97,33.3,1,-10.3
 18/10/2018 00:45:00,33.02,33.3,1,-10.25
 18/10/2018 01:00:00,32.98,33.3,1,-10.16
 18/10/2018 01:15:00,32.9,33.3,1,-10.95
 18/10/2018 01:30:00,32.92,33.3,1,-11.05
 18/10/2018 01:45:00,32.89,33.3,1,-11.05
 18/10/2018 02:00:00,32.92,33.3,1,-11.05
 18/10/2018 02:15:00,32.94,33.3,1,-11.23
 18/10/2018 02:30:00,32.96,33.3,1,-11.05
 18/10/2018 02:45:00,32.98,33.3,1,-10.94
 18/10/2018 03:00:00,32.98,33.3,1,-10.68
 18/10/2018 03:15:00,33.03,33.3,1,-10.64
 18/10/2018 03:30:00,33.03,33.3,1,-10.38
 18/10/2018 03:45:00,32.98,33.3,1,-10.38
 18/10/2018 04:00:00,32.97,33.3,1,-10.18
 18/10/2018 04:15:00,33.0,33.3,1,-10.18
 18/10/2018 04:30:00,33.01,33.3,1,-10.18
 18/10/2018 04:45:00,32.99,33.3,1,-10.03
 18/10/2018 05:00:00,32.97,33.3,1,-10.01
 18/10/2018 05:15:00,32.97,33.3,1,-10.42
 18/10/2018 05:30:00,32.99,33.3,1,-10.57
 18/10/2018 05:45:00,32.93,33.3,1,-10.86
 18/10/2018 06:00:00,32.88,33.3,1,-11.29
 18/10/2018 06:15:00,33.03,33.3,1,-12.09
 18/10/2018 06:30:00,32.9,33.3,1,-12.61
 18/10/2018 06:45:00,33.52,33.3,1,-13.61
 18/10/2018 07:00:00,33.51,33.3,1,-15.0
 18/10/2018 07:15:00,33.21,33.3,1,-16.15
 18/10/2018 07:30:00,33.02,33.3,1,-16.8
 18/10/2018 07:45:00,32.99,33.3,1,-17.23
 18/10/2018 08:00:00,32.88,33.3,1,-17.32
 18/10/2018 08:15:00,32.9,33.3,1,-16.87
 18/10/2018 08:30:00,32.92,33.3,1,-16.09
 18/10/2018 08:45:00,32.93,33.3,1,-15.58
 18/10/2018 09:00:00,32.89,33.3,1,-15.48
 18/10/2018 09:15:00,32.86,33.3,1,-15.4
 18/10/2018 09:30:00,32.95,33.3,1,-14.41
 18/10/2018 09:45:00,33.0,33.3,1,-12.44
 18/10/2018 10:00:00,33.08,33.3,1,-10.85
 18/10/2018 10:15:00,33.17,33.3,1,-9.34
 18/10/2018 10:30:00,33.23,33.3,1,-8.65
 18/10/2018 10:45:00,33.23,33.3,1,-7.54
 18/10/2018 11:00:00,33.25,33.3,1,-6.48
 18/10/2018 11:15:00,33.19,33.3,1,-5.85
 18/10/2018 11:30:00,33.16,33.3,1,-5.53
 18/10/2018 11:45:00,33.18,33.3,1,-5.05
 18/10/2018 12:00:00,33.2,33.3,1,-5.14
 18/10/2018 12:15:00,33.14,33.3,1,-5.11
 18/10/2018 12:30:00,33.13,33.3,1,-4.92
 18/10/2018 12:45:00,33.19,33.3,1,-4.64
 18/10/2018 13:00:00,33.27,33.3,1,-4.18
 18/10/2018 13:15:00,33.3,33.3,1,-3.63
 18/10/2018 13:30:00,33.29,33.3,1,-3.38
 18/10/2018 13:45:00,33.3,33.3,1,-3.57
 18/10/2018 14:00:00,33.29,33.3,1,-3.93
 18/10/2018 14:15:00,33.31,33.3,1,-3.88
 18/10/2018 14:30:00,33.31,33.3,1,-3.81
 18/10/2018 14:45:00,33.34,33.3,1,-4.87
 18/10/2018 15:00:00,33.34,33.3,1,-5.88
 18/10/2018 15:15:00,33.35,33.3,1,-6.94
 18/10/2018 15:30:00,33.35,33.3,1,-7.0
 18/10/2018 15:45:00,33.36,33.3,1,-8.81
 18/10/2018 16:00:00,33.27,33.3,1,-10.32
 18/10/2018 16:15:00,33.26,33.3,1,-11.68
 18/10/2018 16:30:00,33.26,33.3,1,-12.02
 18/10/2018 16:45:00,33.22,33.3,1,-12.87
 18/10/2018 17:00:00,33.14,33.3,1,-14.09
 18/10/2018 17:15:00,33.07,33.3,1,-15.42
 18/10/2018 17:30:00,33.03,33.3,1,-16.59
 18/10/2018 17:45:00,33.04,33.3,1,-17.43
 18/10/2018 18:00:00,32.98,33.3,1,-17.9
 18/10/2018 18:15:00,32.9,33.3,1,-18.63
 18/10/2018 18:30:00,32.87,33.3,1,-19.13
 18/10/2018 18:45:00,32.82,33.3,1,-19.94
 18/10/2018 19:00:00,32.84,33.3,1,-20.03
 18/10/2018 19:15:00,32.88,33.3,1,-19.73
 18/10/2018 19:30:00,32.93,33.3,1,-19.36
 18/10/2018 19:45:00,33.0,33.3,1,-19.16
 18/10/2018 20:00:00,33.04,33.3,1,-18.66
 18/10/2018 20:15:00,33.12,33.3,1,-18.27
 18/10/2018 20:30:00,33.22,33.3,1,-17.69
 18/10/2018 20:45:00,33.19,33.3,1,-17.26
 18/10/2018 21:00:00,33.28,33.3,1,-16.88
 18/10/2018 21:15:00,33.37,33.3,1,-16.39
 18/10/2018 21:30:00,33.39,33.3,1,-15.83
 18/10/2018 21:45:00,33.47,33.3,1,-15.33
 18/10/2018 22:00:00,33.35,33.3,1,-14.49
 18/10/2018 22:15:00,33.11,33.3,1,-13.57
 18/10/2018 22:30:00,33.18,33.3,1,-12.85
 18/10/2018 22:45:00,33.28,33.3,1,-12.34
 18/10/2018 23:00:00,33.11,33.3,1,-11.73
 18/10/2018 23:15:00,32.97,33.3,1,-11.25
 18/10/2018 23:30:00,33.06,33.3,1,-10.72
 18/10/2018 23:45:00,33.15,33.3,1,-10.38
 19/10/2018 00:00:00,33.19,33.3,1,-10.09
 19/10/2018 00:15:00,33.22,33.3,1,-10.24
 19/10/2018 00:30:00,33.27,33.3,1,-9.99
 19/10/2018 00:45:00,33.27,33.3,1,-9.93
 19/10/2018 01:00:00,33.31,33.3,1,-9.87
 19/10/2018 01:15:00,33.26,33.3,1,-10.65
 19/10/2018 01:30:00,33.23,33.3,1,-10.95
 19/10/2018 01:45:00,33.21,33.3,1,-10.98
 19/10/2018 02:00:00,33.22,33.3,1,-10.9
 19/10/2018 02:15:00,33.22,33.3,1,-10.96
 19/10/2018 02:30:00,33.25,33.3,1,-10.67
 19/10/2018 02:45:00,33.3,33.3,1,-10.58
 19/10/2018 03:00:00,33.36,33.3,1,-10.52
 19/10/2018 03:15:00,33.32,33.3,1,-10.32
 19/10/2018 03:30:00,33.59,33.3,1,-10.32
 19/10/2018 03:45:00,33.59,33.3,1,-10.21
 19/10/2018 04:00:00,33.58,33.3,1,-10.05
 19/10/2018 04:15:00,33.59,33.3,1,-10.05
 19/10/2018 04:30:00,33.61,33.3,1,-10.05
 19/10/2018 04:45:00,33.61,33.3,1,-9.84
 19/10/2018 05:00:00,33.58,33.3,1,-9.98
 19/10/2018 05:15:00,33.52,33.3,1,-10.14
 19/10/2018 05:30:00,33.49,33.3,1,-10.22
 19/10/2018 05:45:00,33.42,33.3,1,-10.52
 19/10/2018 06:00:00,33.34,33.3,1,-10.92
 19/10/2018 06:15:00,33.28,33.3,1,-12.12
 19/10/2018 06:30:00,33.34,33.3,1,-12.86
 19/10/2018 06:45:00,33.47,33.3,1,-13.88
 19/10/2018 07:00:00,33.43,33.3,1,-15.22
 19/10/2018 07:15:00,33.19,33.3,1,-16.45
 19/10/2018 07:30:00,33.06,33.3,1,-17.39
 19/10/2018 07:45:00,32.99,33.3,1,-17.58
 19/10/2018 08:00:00,32.98,33.3,1,-17.82
 19/10/2018 08:15:00,33.03,33.3,1,-17.46
 19/10/2018 08:30:00,33.01,33.3,1,-17.08
 19/10/2018 08:45:00,33.06,33.3,1,-16.63
 19/10/2018 09:00:00,33.07,33.3,1,-16.16
 19/10/2018 09:15:00,33.15,33.3,1,-15.34
 19/10/2018 09:30:00,33.21,33.3,1,-15.62
 19/10/2018 09:45:00,33.28,33.3,1,-13.16
 19/10/2018 10:00:00,33.29,33.3,1,-11.97
 19/10/2018 10:15:00,33.31,33.3,1,-11.06
 19/10/2018 10:30:00,33.33,33.3,1,-9.88
 19/10/2018 10:45:00,33.31,33.3,1,-8.79
 19/10/2018 11:00:00,33.32,33.3,1,-7.43
 19/10/2018 11:15:00,33.05,33.3,1,-6.32
 19/10/2018 11:30:00,33.03,33.3,1,-5.66
 19/10/2018 11:45:00,33.05,33.3,1,-5.11
 19/10/2018 12:00:00,33.02,33.3,1,-4.47
 19/10/2018 12:15:00,33.04,33.3,1,-4.18
 19/10/2018 12:30:00,33.05,33.3,1,-4.04
 19/10/2018 12:45:00,33.12,33.3,1,-3.78
 19/10/2018 13:00:00,33.03,33.3,1,-3.51
 19/10/2018 13:15:00,33.07,33.3,1,-3.4
 19/10/2018 13:30:00,33.1,33.3,1,-3.2
 19/10/2018 13:45:00,33.11,33.3,1,-3.52
 19/10/2018 14:00:00,33.11,33.3,1,-4.83
 19/10/2018 14:15:00,33.08,33.3,1,-6.06
 19/10/2018 14:30:00,33.06,33.3,1,-5.87
 19/10/2018 14:45:00,33.07,33.3,1,-5.58
 19/10/2018 15:00:00,33.09,33.3,1,-6.23
 19/10/2018 15:15:00,33.01,33.3,1,-6.79
 19/10/2018 15:30:00,33.0,33.3,1,-6.47
 19/10/2018 15:45:00,33.0,33.3,1,-7.62
 19/10/2018 16:00:00,32.95,33.3,1,-8.38
 19/10/2018 16:15:00,32.96,33.3,1,-9.36
 19/10/2018 16:30:00,32.9,33.3,1,-12.02
 19/10/2018 16:45:00,32.8,33.3,1,-13.04
 19/10/2018 17:00:00,32.81,33.3,1,-13.95
 19/10/2018 17:15:00,33.21,33.3,1,-14.99
 19/10/2018 17:30:00,33.19,33.3,1,-16.11
 19/10/2018 17:45:00,33.15,33.3,1,-16.97
 19/10/2018 18:00:00,33.11,33.3,1,-17.47
 19/10/2018 18:15:00,33.08,33.3,1,-17.94
 19/10/2018 18:30:00,33.07,33.3,1,-18.12
 19/10/2018 18:45:00,33.64,33.3,1,-18.81
 19/10/2018 19:00:00,33.65,33.3,1,-18.65
 19/10/2018 19:15:00,33.41,33.3,1,-18.78
 19/10/2018 19:30:00,33.51,33.3,1,-18.23
 19/10/2018 19:45:00,33.6,33.3,1,-17.91
 19/10/2018 20:00:00,33.67,33.3,1,-17.47
 19/10/2018 20:15:00,33.67,33.3,1,-16.82
 19/10/2018 20:30:00,33.61,33.3,1,-16.36
 19/10/2018 20:45:00,33.3,33.3,1,-16.21
 19/10/2018 21:00:00,33.39,33.3,1,-15.92
 19/10/2018 21:15:00,33.38,33.3,1,-15.49
 19/10/2018 21:30:00,32.91,33.3,1,-15.05
 19/10/2018 21:45:00,33.05,33.3,1,-14.15
 19/10/2018 22:00:00,33.18,33.3,1,-13.6
 19/10/2018 22:15:00,33.3,33.3,1,-13.11
 19/10/2018 22:30:00,33.28,33.3,1,-12.64
 19/10/2018 22:45:00,33.1,33.3,1,-12.05
 19/10/2018 23:00:00,33.17,33.3,1,-11.6
 19/10/2018 23:15:00,33.23,33.3,1,-11.28
 19/10/2018 23:30:00,33.37,33.3,1,-10.93
 19/10/2018 23:45:00,33.43,33.3,1,-10.64
 20/10/2018 00:00:00,33.51,33.3,1,-10.37
 20/10/2018 00:15:00,33.51,33.3,1,-10.48
 20/10/2018 00:30:00,33.12,33.3,1,-10.18
 20/10/2018 00:45:00,33.08,33.3,1,-10.05
 20/10/2018 01:00:00,33.11,33.3,1,-9.93
 20/10/2018 01:15:00,33.06,33.3,1,-10.51
 20/10/2018 01:30:00,33.04,33.3,1,-10.77
 20/10/2018 01:45:00,33.03,33.3,1,-10.85
 20/10/2018 02:00:00,33.01,33.3,1,-10.75
 20/10/2018 02:15:00,33.04,33.3,1,-10.65
 20/10/2018 02:30:00,33.06,33.3,1,-10.62
 20/10/2018 02:45:00,33.09,33.3,1,-10.38
 20/10/2018 03:00:00,33.11,33.3,1,-10.21
 20/10/2018 03:15:00,33.11,33.3,1,-10.18
 20/10/2018 03:30:00,33.11,33.3,1,-10.08
 20/10/2018 03:45:00,33.14,33.3,1,-9.97
 20/10/2018 04:00:00,33.16,33.3,1,-9.75
 20/10/2018 04:15:00,33.13,33.3,1,-9.51
 20/10/2018 04:30:00,33.16,33.3,1,-9.51
 20/10/2018 04:45:00,33.2,33.3,1,-9.51
 20/10/2018 05:00:00,33.2,33.3,1,-9.51
 20/10/2018 05:15:00,33.17,33.3,1,-9.51
 20/10/2018 05:30:00,33.18,33.3,1,-9.51
 20/10/2018 05:45:00,33.16,33.3,1,-9.56
 20/10/2018 06:00:00,33.1,33.3,1,-9.95
 20/10/2018 06:15:00,33.08,33.3,1,-10.51
 20/10/2018 06:30:00,33.17,33.3,1,-10.84
 20/10/2018 06:45:00,33.09,33.3,1,-11.24
 20/10/2018 07:00:00,33.0,33.3,1,-11.75
 20/10/2018 07:15:00,32.85,33.3,1,-12.4
 20/10/2018 07:30:00,33.58,33.3,1,-13.12
 20/10/2018 07:45:00,33.52,33.3,1,-13.67
 20/10/2018 08:00:00,33.48,33.3,1,-14.09
 20/10/2018 08:15:00,33.46,33.3,1,-14.62
 20/10/2018 08:30:00,33.37,33.3,1,-14.86
 20/10/2018 08:45:00,33.5,33.3,1,-14.7
 20/10/2018 09:00:00,33.46,33.3,1,-14.41
 20/10/2018 09:15:00,33.49,33.3,1,-12.69
 20/10/2018 09:30:00,33.55,33.3,1,-10.93
 20/10/2018 09:45:00,33.25,33.3,1,-9.78
 20/10/2018 10:00:00,32.89,33.3,1,-8.56
 20/10/2018 10:15:00,32.9,33.3,1,-7.56
 20/10/2018 10:30:00,32.95,33.3,1,-6.61
 20/10/2018 10:45:00,32.94,33.3,1,-5.79
 20/10/2018 11:00:00,32.87,33.3,1,-4.99
 20/10/2018 11:15:00,32.89,33.3,1,-4.18
 20/10/2018 11:30:00,32.86,33.3,1,-3.68
 20/10/2018 11:45:00,32.89,33.3,1,-3.18
 20/10/2018 12:00:00,32.89,33.3,1,-2.85
 20/10/2018 12:15:00,32.92,33.3,1,-2.6
 20/10/2018 12:30:00,32.92,33.3,1,-2.25
 20/10/2018 12:45:00,32.9,33.3,1,-1.99
 20/10/2018 13:00:00,32.91,33.3,1,-1.81
 20/10/2018 13:15:00,32.94,33.3,1,-1.68
 20/10/2018 13:30:00,32.97,33.3,1,-1.64
 20/10/2018 13:45:00,33.03,33.3,1,-1.61
 20/10/2018 14:00:00,33.05,33.3,1,-1.8
 20/10/2018 14:15:00,33.06,33.3,1,-1.98
 20/10/2018 14:30:00,33.11,33.3,1,-2.36
 20/10/2018 14:45:00,33.09,33.3,1,-2.44
 20/10/2018 15:00:00,33.12,33.3,1,-3.23
 20/10/2018 15:15:00,33.11,33.3,1,-3.78
 20/10/2018 15:30:00,33.17,33.3,1,-4.42
 20/10/2018 15:45:00,33.16,33.3,1,-5.18
 20/10/2018 16:00:00,33.18,33.3,1,-6.38
 20/10/2018 16:15:00,33.11,33.3,1,-7.28
 20/10/2018 16:30:00,33.06,33.3,1,-8.59
 20/10/2018 16:45:00,32.97,33.3,1,-10.05
 20/10/2018 17:00:00,32.87,33.3,1,-11.83
 20/10/2018 17:15:00,33.05,33.3,1,-13.37
 20/10/2018 17:30:00,32.94,33.3,1,-14.39
 20/10/2018 17:45:00,32.88,33.3,1,-15.23
 20/10/2018 18:00:00,33.2,33.3,1,-15.5
 20/10/2018 18:15:00,33.15,33.3,1,-15.97
 20/10/2018 18:30:00,33.38,33.3,1,-16.78
 20/10/2018 18:45:00,33.35,33.3,1,-17.11
 20/10/2018 19:00:00,33.37,33.3,1,-16.99
 20/10/2018 19:15:00,33.41,33.3,1,-16.49
 20/10/2018 19:30:00,33.55,33.3,1,-16.04
 20/10/2018 19:45:00,33.61,33.3,1,-15.62
 20/10/2018 20:00:00,33.66,33.3,1,-15.32
 20/10/2018 20:15:00,33.39,33.3,1,-15.11
 20/10/2018 20:30:00,33.44,33.3,1,-14.89
 20/10/2018 20:45:00,33.48,33.3,1,-14.74
 20/10/2018 21:00:00,33.46,33.3,1,-14.74
 20/10/2018 21:15:00,33.55,33.3,1,-14.53
 20/10/2018 21:30:00,33.64,33.3,1,-14.14
 20/10/2018 21:45:00,32.97,33.3,1,-13.62
 20/10/2018 22:00:00,32.89,33.3,1,-12.99
 20/10/2018 22:15:00,32.97,33.3,1,-12.5
 20/10/2018 22:30:00,32.99,33.3,1,-12.07
 20/10/2018 22:45:00,33.04,33.3,1,-11.75
 20/10/2018 23:00:00,33.15,33.3,1,-11.36
 20/10/2018 23:15:00,33.26,33.3,1,-10.98
 20/10/2018 23:30:00,33.22,33.3,1,-10.53
 20/10/2018 23:45:00,33.29,33.3,1,-10.31
 21/10/2018 00:00:00,33.36,33.3,1,-10.01
 21/10/2018 00:15:00,33.41,33.3,1,-10.11
 21/10/2018 00:30:00,33.18,33.3,1,-9.92
 21/10/2018 00:45:00,33.16,33.3,1,-9.74
 21/10/2018 01:00:00,33.28,33.3,1,-9.74
 21/10/2018 01:15:00,33.32,33.3,1,-10.52
 21/10/2018 01:30:00,33.34,33.3,1,-10.65
 21/10/2018 01:45:00,33.33,33.3,1,-10.65
 21/10/2018 02:00:00,33.36,33.3,1,-10.65
 21/10/2018 02:15:00,33.39,33.3,1,-10.65
