DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 02:30:00,33.24,33.3,1,-10.44
 21/10/2018 02:45:00,33.28,33.3,1,-10.25
 21/10/2018 03:00:00,33.3,33.3,1,-9.96
 21/10/2018 03:15:00,33.33,33.3,1,-9.85
 21/10/2018 03:30:00,33.37,33.3,1,-9.71
 21/10/2018 03:45:00,33.42,33.3,1,-9.71
 21/10/2018 04:00:00,33.42,33.3,1,-9.62
 21/10/2018 04:15:00,33.44,33.3,1,-9.51
 21/10/2018 04:30:00,33.5,33.3,1,-9.46
 21/10/2018 04:45:00,33.54,33.3,1,-9.31
 21/10/2018 05:00:00,33.54,33.3,1,-9.31
 21/10/2018 05:15:00,33.5,33.3,1,-9.31
 21/10/2018 05:30:00,33.54,33.3,1,-9.31
 21/10/2018 05:45:00,33.5,33.3,1,-9.31
 21/10/2018 06:00:00,33.45,33.3,1,-9.45
 21/10/2018 06:15:00,33.37,33.3,1,-9.96
 21/10/2018 06:30:00,33.29,33.3,1,-10.05
 21/10/2018 06:45:00,33.2,33.3,1,-10.4
 21/10/2018 07:00:00,33.15,33.3,1,-10.64
 21/10/2018 07:15:00,33.01,33.3,1,-11.02
 21/10/2018 07:30:00,32.95,33.3,1,-11.45
 21/10/2018 07:45:00,32.99,33.3,1,-11.66
 21/10/2018 08:00:00,32.88,33.3,1,-11.99
 21/10/2018 08:15:00,33.35,33.3,1,-12.06
 21/10/2018 08:30:00,33.59,33.3,1,-12.15
 21/10/2018 08:45:00,33.6,33.3,1,-11.58
 21/10/2018 09:00:00,33.57,33.3,1,-10.94
 21/10/2018 09:15:00,33.55,33.3,1,-10.22
 21/10/2018 09:30:00,32.98,33.3,1,-9.6
 21/10/2018 09:45:00,32.99,33.3,1,-8.75
 21/10/2018 10:00:00,32.95,33.3,1,-7.8
 21/10/2018 10:15:00,32.87,33.3,1,-7.12
 21/10/2018 10:30:00,32.88,33.3,1,-6.32
 21/10/2018 10:45:00,32.85,33.3,1,-5.64
 21/10/2018 11:00:00,32.87,33.3,1,-4.96
 21/10/2018 11:15:00,32.89,33.3,1,-4.3
 21/10/2018 11:30:00,32.87,33.3,1,-3.9
 21/10/2018 11:45:00,32.88,33.3,1,-3.92
 21/10/2018 12:00:00,32.86,33.3,1,-4.26
 21/10/2018 12:15:00,32.85,33.3,1,-3.67
 21/10/2018 12:30:00,32.85,33.3,1,-2.46
 21/10/2018 12:45:00,32.87,33.3,1,-2.21
 21/10/2018 13:00:00,32.85,33.3,1,-1.89
 21/10/2018 13:15:00,32.88,33.3,1,-1.74
 21/10/2018 13:30:00,32.86,33.3,1,-1.52
 21/10/2018 13:45:00,32.92,33.3,1,-1.58
 21/10/2018 14:00:00,32.91,33.3,1,-1.54
 21/10/2018 14:15:00,32.94,33.3,1,-1.7
 21/10/2018 14:30:00,32.95,33.3,1,-2.05
 21/10/2018 14:45:00,32.95,33.3,1,-2.9
 21/10/2018 15:00:00,32.97,33.3,1,-3.57
 21/10/2018 15:15:00,32.97,33.3,1,-4.1
 21/10/2018 15:30:00,32.98,33.3,1,-4.76
 21/10/2018 15:45:00,32.96,33.3,1,-5.44
 21/10/2018 16:00:00,32.94,33.3,1,-7.03
 21/10/2018 16:15:00,32.9,33.3,1,-8.25
 21/10/2018 16:30:00,32.9,33.3,1,-9.86
 21/10/2018 16:45:00,33.11,33.3,1,-11.23
 21/10/2018 17:00:00,32.95,33.3,1,-13.98
 21/10/2018 17:15:00,32.99,33.3,1,-15.27
 21/10/2018 17:30:00,33.14,33.3,1,-15.66
 21/10/2018 17:45:00,33.41,33.3,1,-16.65
 21/10/2018 18:00:00,33.34,33.3,1,-17.38
 21/10/2018 18:15:00,33.29,33.3,1,-17.79
 21/10/2018 18:30:00,33.23,33.3,1,-18.17
 21/10/2018 18:45:00,33.27,33.3,1,-18.36
 21/10/2018 19:00:00,33.32,33.3,1,-18.15
 21/10/2018 19:15:00,33.39,33.3,1,-17.77
 21/10/2018 19:30:00,33.45,33.3,1,-17.05
 21/10/2018 19:45:00,33.53,33.3,1,-16.67
 21/10/2018 20:00:00,33.65,33.3,1,-16.17
 21/10/2018 20:15:00,33.59,33.3,1,-15.95
 21/10/2018 20:30:00,33.38,33.3,1,-15.68
 21/10/2018 20:45:00,33.41,33.3,1,-15.34
 21/10/2018 21:00:00,33.45,33.3,1,-15.02
 21/10/2018 21:15:00,33.45,33.3,1,-14.7
 21/10/2018 21:30:00,33.52,33.3,1,-14.23
 21/10/2018 21:45:00,33.49,33.3,1,-13.7
 21/10/2018 22:00:00,33.14,33.3,1,-13.16
 21/10/2018 22:15:00,33.19,33.3,1,-12.79
 21/10/2018 22:30:00,33.2,33.3,1,-12.26
 21/10/2018 22:45:00,33.32,33.3,1,-11.85
 21/10/2018 23:00:00,33.33,33.3,1,-11.21
 21/10/2018 23:15:00,33.38,33.3,1,-10.84
 21/10/2018 23:30:00,33.54,33.3,1,-10.38
 21/10/2018 23:45:00,33.58,33.3,1,-10.18
 22/10/2018 00:00:00,33.64,33.3,1,-9.82
 22/10/2018 00:00:00,33.64,33.3,1,-9.82
 22/10/2018 00:15:00,33.02,33.3,1,-9.65
 22/10/2018 00:30:00,33.09,33.3,1,-9.52
 22/10/2018 00:45:00,33.08,33.3,1,-9.38
 22/10/2018 01:00:00,33.13,33.3,1,-9.42
 22/10/2018 01:15:00,33.11,33.3,1,-10.17
 22/10/2018 01:30:00,33.06,33.3,1,-10.32
 22/10/2018 01:45:00,32.97,33.3,1,-10.4
 22/10/2018 02:00:00,33.01,33.3,1,-10.52
 22/10/2018 02:15:00,33.03,33.3,1,-10.63
 22/10/2018 02:30:00,33.05,33.3,1,-10.47
 22/10/2018 02:45:00,33.06,33.3,1,-10.32
 22/10/2018 03:00:00,33.11,33.3,1,-10.11
 22/10/2018 03:15:00,33.11,33.3,1,-9.89
 22/10/2018 03:30:00,33.14,33.3,1,-9.85
 22/10/2018 03:45:00,33.12,33.3,1,-9.72
 22/10/2018 04:00:00,33.17,33.3,1,-9.65
 22/10/2018 04:15:00,33.15,33.3,1,-9.65
 22/10/2018 04:30:00,33.19,33.3,1,-9.39
 22/10/2018 04:45:00,33.15,33.3,1,-9.38
 22/10/2018 05:00:00,33.13,33.3,1,-9.38
 22/10/2018 05:15:00,33.08,33.3,1,-9.69
 22/10/2018 05:30:00,33.06,33.3,1,-10.04
 22/10/2018 05:45:00,32.93,33.3,1,-10.27
 22/10/2018 06:00:00,32.98,33.3,1,-10.74
 22/10/2018 06:15:00,33.53,33.3,1,-11.81
 22/10/2018 06:30:00,33.54,33.3,1,-12.49
 22/10/2018 06:45:00,33.39,33.3,1,-13.32
 22/10/2018 07:00:00,33.26,33.3,1,-14.27
 22/10/2018 07:15:00,33.32,33.3,1,-15.58
 22/10/2018 07:30:00,33.28,33.3,1,-16.34
 22/10/2018 07:45:00,33.22,33.3,1,-16.76
 22/10/2018 08:00:00,33.37,33.3,1,-17.18
 22/10/2018 08:15:00,33.31,33.3,1,-17.14
 22/10/2018 08:30:00,33.38,33.3,1,-16.63
 22/10/2018 08:45:00,33.4,33.3,1,-15.42
 22/10/2018 09:00:00,33.53,33.3,1,-14.37
 22/10/2018 09:15:00,33.4,33.3,1,-13.23
 22/10/2018 09:30:00,32.92,33.3,1,-12.09
 22/10/2018 09:45:00,32.98,33.3,1,-10.67
 22/10/2018 10:00:00,33.01,33.3,1,-9.55
 22/10/2018 10:15:00,33.07,33.3,1,-8.42
 22/10/2018 10:30:00,33.04,33.3,1,-7.7
 22/10/2018 10:45:00,33.02,33.3,1,-6.92
 22/10/2018 11:00:00,33.01,33.3,1,-5.73
 22/10/2018 11:15:00,33.07,33.3,1,-5.63
 22/10/2018 11:30:00,33.11,33.3,1,-4.99
 22/10/2018 11:45:00,33.04,33.3,1,-4.76
 22/10/2018 12:00:00,33.0,33.3,1,-4.2
 22/10/2018 12:15:00,32.94,33.3,1,-3.94
 22/10/2018 12:30:00,32.92,33.3,1,-3.75
 22/10/2018 12:45:00,32.89,33.3,1,-3.68
 22/10/2018 13:00:00,32.89,33.3,1,-3.16
 22/10/2018 13:15:00,32.9,33.3,1,-3.29
 22/10/2018 13:30:00,32.96,33.3,1,-3.0
 22/10/2018 13:45:00,32.95,33.3,1,-3.12
 22/10/2018 14:00:00,33.03,33.3,1,-3.89
 22/10/2018 14:15:00,33.04,33.3,1,-4.05
 22/10/2018 14:30:00,33.04,33.3,1,-3.65
 22/10/2018 14:45:00,33.01,33.3,1,-4.33
 22/10/2018 15:00:00,33.03,33.3,1,-4.65
 22/10/2018 15:15:00,33.06,33.3,1,-5.37
 22/10/2018 15:30:00,33.05,33.3,1,-5.98
 22/10/2018 15:45:00,33.01,33.3,1,-6.96
 22/10/2018 16:00:00,32.99,33.3,1,-8.4
 22/10/2018 16:15:00,32.92,33.3,1,-9.87
 22/10/2018 16:30:00,32.91,33.3,1,-11.44
 22/10/2018 16:45:00,32.84,33.3,1,-13.01
 22/10/2018 17:00:00,32.83,33.3,1,-14.56
 22/10/2018 17:15:00,33.28,33.3,1,-15.75
 22/10/2018 17:30:00,33.61,33.3,1,-16.66
 22/10/2018 17:45:00,33.59,33.3,1,-17.44
 22/10/2018 18:00:00,33.47,33.3,1,-17.99
 22/10/2018 18:15:00,33.44,33.3,1,-18.64
 22/10/2018 18:30:00,33.48,33.3,1,-19.27
 22/10/2018 18:45:00,33.43,33.3,1,-19.74
 22/10/2018 19:00:00,33.48,33.3,1,-19.55
 22/10/2018 19:15:00,33.39,33.3,1,-19.13
 22/10/2018 19:30:00,33.5,33.3,1,-18.76
 22/10/2018 19:45:00,33.57,33.3,1,-18.33
 22/10/2018 20:00:00,33.58,33.3,1,-18.0
 22/10/2018 20:15:00,33.3,33.3,1,-17.76
 22/10/2018 20:30:00,33.36,33.3,1,-17.18
 22/10/2018 20:45:00,33.45,33.3,1,-16.73
 22/10/2018 21:00:00,33.48,33.3,1,-16.3
 22/10/2018 21:15:00,33.57,33.3,1,-15.98
 22/10/2018 21:30:00,33.68,33.3,1,-15.38
 22/10/2018 21:45:00,33.62,33.3,1,-14.86
 22/10/2018 22:00:00,33.42,33.3,1,-14.49
 22/10/2018 22:15:00,33.41,33.3,1,-13.99
 22/10/2018 22:30:00,33.49,33.3,1,-13.33
 22/10/2018 22:45:00,33.42,33.3,1,-12.66
 22/10/2018 23:00:00,33.38,33.3,1,-12.1
 22/10/2018 23:15:00,33.33,33.3,1,-11.62
 22/10/2018 23:30:00,33.45,33.3,1,-11.23
 22/10/2018 23:45:00,33.49,33.3,1,-10.92
 23/10/2018 00:00:00,33.57,33.3,1,-10.6
 23/10/2018 00:15:00,33.61,33.3,1,-11.11
 23/10/2018 00:30:00,33.52,33.3,1,-10.9
 23/10/2018 00:45:00,33.24,33.3,1,-10.72
 23/10/2018 01:00:00,33.29,33.3,1,-10.73
 23/10/2018 01:15:00,33.17,33.3,1,-11.46
 23/10/2018 01:30:00,33.11,33.3,1,-11.72
 23/10/2018 01:45:00,33.11,33.3,1,-11.65
 23/10/2018 02:00:00,33.11,33.3,1,-11.58
 23/10/2018 02:15:00,33.15,33.3,1,-11.62
 23/10/2018 02:30:00,33.18,33.3,1,-11.53
 23/10/2018 02:45:00,33.21,33.3,1,-11.34
 23/10/2018 03:00:00,33.25,33.3,1,-11.19
 23/10/2018 03:15:00,33.24,33.3,1,-11.11
 23/10/2018 03:30:00,33.25,33.3,1,-10.92
 23/10/2018 03:45:00,33.25,33.3,1,-10.92
 23/10/2018 04:00:00,33.26,33.3,1,-10.8
 23/10/2018 04:15:00,33.28,33.3,1,-10.65
 23/10/2018 04:30:00,33.28,33.3,1,-10.61
 23/10/2018 04:45:00,33.26,33.3,1,-10.45
 23/10/2018 05:00:00,33.21,33.3,1,-10.45
 23/10/2018 05:15:00,33.23,33.3,1,-10.67
 23/10/2018 05:30:00,33.38,33.3,1,-11.15
 23/10/2018 05:45:00,33.49,33.3,1,-11.39
 23/10/2018 06:00:00,33.4,33.3,1,-11.77
 23/10/2018 06:15:00,33.23,33.3,1,-12.8
 23/10/2018 06:30:00,33.24,33.3,1,-13.37
 23/10/2018 06:45:00,33.09,33.3,1,-14.32
 23/10/2018 07:00:00,33.07,33.3,1,-15.34
 23/10/2018 07:15:00,32.89,33.3,1,-16.46
 23/10/2018 07:30:00,32.9,33.3,1,-17.49
 23/10/2018 07:45:00,32.95,33.3,1,-17.81
 23/10/2018 08:00:00,33.11,33.3,1,-17.77
 23/10/2018 08:15:00,33.08,33.3,1,-17.58
 23/10/2018 08:30:00,33.12,33.3,1,-17.58
 23/10/2018 08:45:00,33.16,33.3,1,-17.49
 23/10/2018 09:00:00,33.15,33.3,1,-16.71
 23/10/2018 09:15:00,33.2,33.3,1,-15.87
 23/10/2018 09:30:00,33.19,33.3,1,-15.82
 23/10/2018 09:45:00,33.29,33.3,1,-12.9
 23/10/2018 10:00:00,33.48,33.3,1,-9.36
 23/10/2018 10:15:00,33.54,33.3,1,-10.16
 23/10/2018 10:30:00,33.56,33.3,1,-11.2
 23/10/2018 10:45:00,33.54,33.3,1,-12.51
 23/10/2018 11:00:00,33.56,33.3,1,-11.9
 23/10/2018 11:15:00,33.52,33.3,1,-11.04
 23/10/2018 11:30:00,33.53,33.3,1,-10.63
 23/10/2018 11:45:00,33.55,33.3,1,-10.45
 23/10/2018 12:00:00,33.53,33.3,1,-10.29
 23/10/2018 12:15:00,33.55,33.3,1,-9.75
 23/10/2018 12:30:00,33.61,33.3,1,-9.27
 23/10/2018 12:45:00,33.52,33.3,1,-9.07
 23/10/2018 13:00:00,33.37,33.3,1,-8.07
 23/10/2018 13:15:00,33.32,33.3,1,-9.22
 23/10/2018 13:30:00,33.2,33.3,1,-8.34
 23/10/2018 13:45:00,33.19,33.3,1,-7.26
 23/10/2018 14:00:00,33.18,33.3,1,-7.74
 23/10/2018 14:15:00,33.17,33.3,1,-9.52
 23/10/2018 14:30:00,33.2,33.3,1,-11.06
 23/10/2018 14:45:00,33.18,33.3,1,-11.43
 23/10/2018 15:00:00,33.2,33.3,1,-10.75
 23/10/2018 15:15:00,33.23,33.3,1,-11.68
 23/10/2018 15:30:00,33.17,33.3,1,-13.32
 23/10/2018 15:45:00,33.12,33.3,1,-13.91
 23/10/2018 16:00:00,33.09,33.3,1,-14.35
 23/10/2018 16:15:00,32.97,33.3,1,-15.19
 23/10/2018 16:30:00,32.88,33.3,1,-15.69
 23/10/2018 16:45:00,32.79,33.3,1,-16.26
 23/10/2018 17:00:00,32.77,33.3,1,-17.44
 23/10/2018 17:15:00,32.84,33.3,1,-18.34
 23/10/2018 17:30:00,32.94,33.3,1,-18.77
 23/10/2018 17:45:00,33.09,33.3,1,-18.8
 23/10/2018 18:00:00,32.98,33.3,1,-19.41
 23/10/2018 18:15:00,32.86,33.3,1,-20.02
 23/10/2018 18:30:00,32.8,33.3,1,-20.58
 23/10/2018 18:45:00,33.08,33.3,1,-20.82
 23/10/2018 19:00:00,33.36,33.3,1,-20.5
 23/10/2018 19:15:00,33.36,33.3,1,-20.13
 23/10/2018 19:30:00,33.52,33.3,1,-19.74
 23/10/2018 19:45:00,33.55,33.3,1,-19.29
 23/10/2018 20:00:00,33.61,33.3,1,-18.79
 23/10/2018 20:15:00,33.53,33.3,1,-18.18
 23/10/2018 20:30:00,33.52,33.3,1,-17.73
 23/10/2018 20:45:00,33.3,33.3,1,-17.49
 23/10/2018 21:00:00,33.37,33.3,1,-17.2
 23/10/2018 21:15:00,33.48,33.3,1,-16.82
 23/10/2018 21:30:00,33.47,33.3,1,-16.22
 23/10/2018 21:45:00,33.54,33.3,1,-15.64
 23/10/2018 22:00:00,33.59,33.3,1,-14.96
 23/10/2018 22:15:00,33.59,33.3,1,-14.38
 23/10/2018 22:30:00,33.27,33.3,1,-13.93
 23/10/2018 22:45:00,33.06,33.3,1,-13.33
 23/10/2018 23:00:00,33.11,33.3,1,-12.79
 23/10/2018 23:15:00,33.22,33.3,1,-12.43
 23/10/2018 23:30:00,33.31,33.3,1,-11.91
 23/10/2018 23:45:00,33.29,33.3,1,-11.59
 24/10/2018 00:00:00,33.21,33.3,1,-11.27
 24/10/2018 00:15:00,33.14,33.3,1,-11.43
 24/10/2018 00:30:00,33.15,33.3,1,-11.25
 24/10/2018 00:45:00,33.13,33.3,1,-11.19
 24/10/2018 01:00:00,33.17,33.3,1,-11.19
 24/10/2018 01:15:00,33.1,33.3,1,-12.18
 24/10/2018 01:30:00,33.03,33.3,1,-12.66
 24/10/2018 01:45:00,33.03,33.3,1,-12.66
 24/10/2018 02:00:00,33.09,33.3,1,-12.66
 24/10/2018 02:15:00,33.06,33.3,1,-12.91
 24/10/2018 02:30:00,33.23,33.3,1,-12.86
 24/10/2018 02:45:00,33.4,33.3,1,-12.66
 24/10/2018 03:00:00,33.4,33.3,1,-12.59
 24/10/2018 03:15:00,33.45,33.3,1,-12.39
 24/10/2018 03:30:00,33.53,33.3,1,-12.33
 24/10/2018 03:45:00,33.54,33.3,1,-12.19
 24/10/2018 04:00:00,33.54,33.3,1,-12.11
 24/10/2018 04:15:00,33.53,33.3,1,-11.99
 24/10/2018 04:30:00,33.56,33.3,1,-11.89
 24/10/2018 04:45:00,33.52,33.3,1,-11.72
 24/10/2018 05:00:00,33.52,33.3,1,-11.78
 24/10/2018 05:15:00,33.52,33.3,1,-12.02
 24/10/2018 05:30:00,33.46,33.3,1,-11.77
 24/10/2018 05:45:00,33.38,33.3,1,-12.03
 24/10/2018 06:00:00,33.34,33.3,1,-12.46
 24/10/2018 06:15:00,33.15,33.3,1,-13.57
 24/10/2018 06:30:00,33.19,33.3,1,-14.34
 24/10/2018 06:45:00,33.16,33.3,1,-15.3
 24/10/2018 07:00:00,33.07,33.3,1,-16.27
 24/10/2018 07:15:00,32.91,33.3,1,-17.42
 24/10/2018 07:30:00,32.99,33.3,1,-18.03
 24/10/2018 07:45:00,33.31,33.3,1,-18.29
 24/10/2018 08:00:00,33.23,33.3,1,-18.47
 24/10/2018 08:15:00,33.18,33.3,1,-18.45
 24/10/2018 08:30:00,33.12,33.3,1,-18.25
 24/10/2018 08:45:00,33.15,33.3,1,-17.41
 24/10/2018 09:00:00,33.18,33.3,1,-15.82
 24/10/2018 09:15:00,33.19,33.3,1,-14.83
 24/10/2018 09:30:00,33.26,33.3,1,-13.49
 24/10/2018 09:45:00,33.36,33.3,1,-12.0
 24/10/2018 10:00:00,33.41,33.3,1,-10.93
 24/10/2018 10:15:00,33.46,33.3,1,-9.7
 24/10/2018 10:30:00,33.5,33.3,1,-8.77
 24/10/2018 10:45:00,33.5,33.3,1,-7.88
 24/10/2018 11:00:00,33.46,33.3,1,-6.97
 24/10/2018 11:15:00,33.45,33.3,1,-6.38
 24/10/2018 11:30:00,33.47,33.3,1,-5.79
 24/10/2018 11:45:00,33.45,33.3,1,-5.18
 24/10/2018 12:00:00,33.42,33.3,1,-4.63
 24/10/2018 12:15:00,33.44,33.3,1,-4.2
 24/10/2018 12:30:00,33.45,33.3,1,-4.83
 24/10/2018 12:45:00,33.48,33.3,1,-5.7
 24/10/2018 13:00:00,33.49,33.3,1,-7.17
 24/10/2018 13:15:00,33.5,33.3,1,-6.2
 24/10/2018 13:30:00,33.5,33.3,1,-5.59
 24/10/2018 13:45:00,33.5,33.3,1,-4.75
 24/10/2018 14:00:00,33.48,33.3,1,-4.19
 24/10/2018 14:15:00,33.46,33.3,1,-4.29
 24/10/2018 14:30:00,33.45,33.3,1,-4.22
 24/10/2018 14:45:00,33.47,33.3,1,-4.44
 24/10/2018 15:00:00,33.52,33.3,1,-5.06
 24/10/2018 15:15:00,33.4,33.3,1,-5.94
 24/10/2018 15:30:00,33.27,33.3,1,-6.92
 24/10/2018 15:45:00,33.27,33.3,1,-7.98
 24/10/2018 16:00:00,33.24,33.3,1,-9.32
 24/10/2018 16:15:00,33.24,33.3,1,-10.77
 24/10/2018 16:30:00,33.16,33.3,1,-12.52
 24/10/2018 16:45:00,33.11,33.3,1,-14.26
 24/10/2018 17:00:00,32.99,33.3,1,-15.87
 24/10/2018 17:15:00,32.97,33.3,1,-17.96
 24/10/2018 17:30:00,32.87,33.3,1,-18.94
 24/10/2018 17:45:00,32.84,33.3,1,-19.33
 24/10/2018 18:00:00,32.98,33.3,1,-19.63
 24/10/2018 18:15:00,33.05,33.3,1,-19.95
 24/10/2018 18:30:00,32.95,33.3,1,-20.41
 24/10/2018 18:45:00,32.94,33.3,1,-20.67
 24/10/2018 19:00:00,32.99,33.3,1,-20.46
 24/10/2018 19:15:00,33.06,33.3,1,-20.25
 24/10/2018 19:30:00,33.16,33.3,1,-19.83
 24/10/2018 19:45:00,33.21,33.3,1,-19.27
 24/10/2018 20:00:00,33.29,33.3,1,-18.72
 24/10/2018 20:15:00,33.38,33.3,1,-18.27
 24/10/2018 20:30:00,33.43,33.3,1,-17.74
 24/10/2018 20:45:00,33.44,33.3,1,-17.39
 24/10/2018 21:00:00,33.43,33.3,1,-17.05
 24/10/2018 21:15:00,33.42,33.3,1,-16.56
 24/10/2018 21:30:00,33.49,33.3,1,-15.94
 24/10/2018 21:45:00,33.6,33.3,1,-15.4
 24/10/2018 22:00:00,33.62,33.3,1,-14.92
 24/10/2018 22:15:00,33.38,33.3,1,-14.58
 24/10/2018 22:30:00,33.44,33.3,1,-13.87
 24/10/2018 22:45:00,33.44,33.3,1,-13.35
 24/10/2018 23:00:00,33.52,33.3,1,-12.84
 24/10/2018 23:15:00,33.27,33.3,1,-12.31
 24/10/2018 23:30:00,32.91,33.3,1,-11.74
 24/10/2018 23:45:00,33.15,33.3,1,-11.19
 25/10/2018 00:00:00,33.19,33.3,1,-10.85
 25/10/2018 00:15:00,33.23,33.3,1,-11.05
 25/10/2018 00:30:00,33.32,33.3,1,-10.96
 25/10/2018 00:45:00,33.3,33.3,1,-10.85
 25/10/2018 01:00:00,33.27,33.3,1,-10.89
 25/10/2018 01:15:00,33.19,33.3,1,-11.77
 25/10/2018 01:30:00,33.2,33.3,1,-12.06
 25/10/2018 01:45:00,33.16,33.3,1,-12.06
 25/10/2018 02:00:00,33.14,33.3,1,-12.06
 25/10/2018 02:15:00,33.16,33.3,1,-12.23
 25/10/2018 02:30:00,33.23,33.3,1,-12.16
 25/10/2018 02:45:00,33.26,33.3,1,-11.96
 25/10/2018 03:00:00,33.28,33.3,1,-11.7
 25/10/2018 03:15:00,33.29,33.3,1,-11.59
 25/10/2018 03:30:00,33.33,33.3,1,-11.57
 25/10/2018 03:45:00,33.33,33.3,1,-11.32
 25/10/2018 04:00:00,33.39,33.3,1,-11.32
 25/10/2018 04:15:00,33.41,33.3,1,-11.32
 25/10/2018 04:30:00,33.38,33.3,1,-11.3
 25/10/2018 04:45:00,33.33,33.3,1,-11.12
 25/10/2018 05:00:00,33.32,33.3,1,-11.12
 25/10/2018 05:15:00,33.2,33.3,1,-11.23
 25/10/2018 05:30:00,33.1,33.3,1,-11.32
 25/10/2018 05:45:00,33.07,33.3,1,-11.53
 25/10/2018 06:00:00,33.0,33.3,1,-12.07
 25/10/2018 06:15:00,32.93,33.3,1,-13.1
 25/10/2018 06:30:00,33.13,33.3,1,-13.81
 25/10/2018 06:45:00,33.07,33.3,1,-14.74
 25/10/2018 07:00:00,32.92,33.3,1,-15.7
 25/10/2018 07:15:00,33.33,33.3,1,-16.86
 25/10/2018 07:30:00,33.45,33.3,1,-17.73
 25/10/2018 07:45:00,33.35,33.3,1,-18.2
 25/10/2018 08:00:00,33.32,33.3,1,-18.53
 25/10/2018 08:15:00,33.32,33.3,1,-18.62
 25/10/2018 08:30:00,33.32,33.3,1,-18.39
 25/10/2018 08:45:00,33.32,33.3,1,-18.19
 25/10/2018 09:00:00,33.29,33.3,1,-18.22
 25/10/2018 09:15:00,33.28,33.3,1,-18.25
 25/10/2018 09:30:00,33.26,33.3,1,-18.1
 25/10/2018 09:45:00,33.26,33.3,1,-17.73
 25/10/2018 10:00:00,33.29,33.3,1,-17.28
 25/10/2018 10:15:00,33.38,33.3,1,-16.06
 25/10/2018 10:30:00,33.41,33.3,1,-14.43
 25/10/2018 10:45:00,33.42,33.3,1,-13.41
 25/10/2018 11:00:00,33.41,33.3,1,-12.79
 25/10/2018 11:15:00,33.43,33.3,1,-12.88
 25/10/2018 11:30:00,33.43,33.3,1,-12.63
 25/10/2018 11:45:00,33.44,33.3,1,-13.53
 25/10/2018 12:00:00,33.42,33.3,1,-13.29
 25/10/2018 12:15:00,33.48,33.3,1,-11.81
 25/10/2018 12:30:00,33.53,33.3,1,-11.83
 25/10/2018 12:45:00,33.52,33.3,1,-10.05
 25/10/2018 13:00:00,33.51,33.3,1,-10.67
 25/10/2018 13:15:00,33.52,33.3,1,-9.14
 25/10/2018 13:30:00,33.55,33.3,1,-8.84
 25/10/2018 13:45:00,33.53,33.3,1,-10.09
 25/10/2018 14:00:00,33.53,33.3,1,-11.14
 25/10/2018 14:15:00,33.52,33.3,1,-11.85
 25/10/2018 14:30:00,33.52,33.3,1,-12.72
 25/10/2018 14:45:00,33.48,33.3,1,-13.86
 25/10/2018 15:00:00,33.44,33.3,1,-14.82
 25/10/2018 15:15:00,33.42,33.3,1,-15.18
 25/10/2018 15:30:00,33.42,33.3,1,-15.38
 25/10/2018 15:45:00,33.4,33.3,1,-15.87
 25/10/2018 16:00:00,33.39,33.3,1,-16.44
 25/10/2018 16:15:00,33.46,33.3,1,-17.17
 25/10/2018 16:30:00,33.42,33.3,1,-17.7
 25/10/2018 16:45:00,33.32,33.3,1,-18.46
 25/10/2018 17:00:00,33.27,33.3,1,-18.97
 25/10/2018 17:15:00,33.3,33.3,1,-19.46
 25/10/2018 17:30:00,33.24,33.3,1,-19.88
 25/10/2018 17:45:00,33.23,33.3,1,-20.3
 25/10/2018 18:00:00,33.16,33.3,1,-20.64
 25/10/2018 18:15:00,33.16,33.3,1,-21.24
 25/10/2018 18:30:00,33.14,33.3,1,-21.37
 25/10/2018 18:45:00,33.14,33.3,1,-21.24
 25/10/2018 19:00:00,33.23,33.3,1,-20.84
 25/10/2018 19:15:00,33.27,33.3,1,-20.55
 25/10/2018 19:30:00,33.31,33.3,1,-20.08
 25/10/2018 19:45:00,33.32,33.3,1,-19.67
 25/10/2018 20:00:00,33.28,33.3,1,-19.18
 25/10/2018 20:15:00,33.28,33.3,1,-18.6
 25/10/2018 20:30:00,33.32,33.3,1,-18.09
 25/10/2018 20:45:00,33.35,33.3,1,-17.79
 25/10/2018 21:00:00,33.45,33.3,1,-17.26
 25/10/2018 21:15:00,33.54,33.3,1,-16.92
 25/10/2018 21:30:00,33.21,33.3,1,-16.67
 25/10/2018 21:45:00,33.36,33.3,1,-16.3
 25/10/2018 22:00:00,33.49,33.3,1,-15.61
 25/10/2018 22:15:00,33.4,33.3,1,-15.0
 25/10/2018 22:30:00,33.45,33.3,1,-14.41
 25/10/2018 22:45:00,33.49,33.3,1,-13.75
 25/10/2018 23:00:00,33.34,33.3,1,-13.11
 25/10/2018 23:15:00,33.5,33.3,1,-12.75
 25/10/2018 23:30:00,33.56,33.3,1,-12.29
 25/10/2018 23:45:00,33.57,33.3,1,-11.91
 26/10/2018 00:00:00,33.6,33.3,1,-11.55
 26/10/2018 00:15:00,33.66,33.3,1,-11.72
 26/10/2018 00:30:00,33.56,33.3,1,-11.64
 26/10/2018 00:45:00,32.97,33.3,1,-11.36
 26/10/2018 01:00:00,32.94,33.3,1,-11.39
 26/10/2018 01:15:00,32.97,33.3,1,-12.45
 26/10/2018 01:30:00,32.94,33.3,1,-12.59
 26/10/2018 01:45:00,32.91,33.3,1,-12.59
 26/10/2018 02:00:00,32.94,33.3,1,-12.59
 26/10/2018 02:15:00,32.98,33.3,1,-12.86
 26/10/2018 02:30:00,33.04,33.3,1,-12.76
 26/10/2018 02:45:00,33.08,33.3,1,-12.55
 26/10/2018 03:00:00,33.14,33.3,1,-12.24
 26/10/2018 03:15:00,33.15,33.3,1,-12.19
 26/10/2018 03:30:00,33.19,33.3,1,-12.18
 26/10/2018 03:45:00,33.22,33.3,1,-11.94
 26/10/2018 04:00:00,33.19,33.3,1,-11.79
 26/10/2018 04:15:00,33.12,33.3,1,-11.74
 26/10/2018 04:30:00,33.09,33.3,1,-11.59
 26/10/2018 04:45:00,33.09,33.3,1,-11.59
 26/10/2018 05:00:00,33.07,33.3,1,-11.55
 26/10/2018 05:15:00,33.04,33.3,1,-11.64
 26/10/2018 05:30:00,33.18,33.3,1,-11.74
 26/10/2018 05:45:00,33.18,33.3,1,-11.99
 26/10/2018 06:00:00,33.12,33.3,1,-12.35
 26/10/2018 06:15:00,32.93,33.3,1,-13.42
 26/10/2018 06:30:00,32.85,33.3,1,-14.06
 26/10/2018 06:45:00,32.95,33.3,1,-14.62
 26/10/2018 07:00:00,32.92,33.3,1,-15.22
 26/10/2018 07:15:00,33.27,33.3,1,-15.97
 26/10/2018 07:30:00,33.25,33.3,1,-17.23
 26/10/2018 07:45:00,33.3,33.3,1,-17.97
 26/10/2018 08:00:00,33.26,33.3,1,-18.22
 26/10/2018 08:15:00,33.13,33.3,1,-18.31
 26/10/2018 08:30:00,33.02,33.3,1,-18.27
 26/10/2018 08:45:00,33.15,33.3,1,-17.77
 26/10/2018 09:00:00,33.14,33.3,1,-17.86
 26/10/2018 09:15:00,33.14,33.3,1,-17.9
 26/10/2018 09:30:00,33.22,33.3,1,-15.82
 26/10/2018 09:45:00,33.31,33.3,1,-12.93
 26/10/2018 10:00:00,33.45,33.3,1,-11.24
 26/10/2018 10:15:00,33.49,33.3,1,-10.73
 26/10/2018 10:30:00,33.42,33.3,1,-10.8
 26/10/2018 10:45:00,33.33,33.3,1,-13.76
 26/10/2018 11:00:00,33.32,33.3,1,-14.46
 26/10/2018 11:15:00,33.23,33.3,1,-12.98
 26/10/2018 11:30:00,33.28,33.3,1,-8.3
 26/10/2018 11:45:00,33.33,33.3,1,-9.4
 26/10/2018 12:00:00,33.31,33.3,1,-9.45
 26/10/2018 12:15:00,33.35,33.3,1,-9.33
 26/10/2018 12:30:00,33.37,33.3,1,-9.2
 26/10/2018 12:45:00,33.41,33.3,1,-7.66
 26/10/2018 13:00:00,33.38,33.3,1,-8.72
 26/10/2018 13:15:00,33.44,33.3,1,-8.26
 26/10/2018 13:30:00,33.49,33.3,1,-8.22
 26/10/2018 13:45:00,33.55,33.3,1,-13.16
 26/10/2018 14:00:00,33.49,33.3,1,-11.35
 26/10/2018 14:15:00,33.5,33.3,1,-5.82
 26/10/2018 14:30:00,33.59,33.3,1,-8.38
 26/10/2018 14:45:00,33.5,33.3,1,-9.17
 26/10/2018 15:00:00,33.2,33.3,1,-8.14
 26/10/2018 15:15:00,33.16,33.3,1,-11.25
 26/10/2018 15:30:00,33.22,33.3,1,-12.78
 26/10/2018 15:45:00,33.14,33.3,1,-13.69
 26/10/2018 16:00:00,33.18,33.3,1,-13.32
 26/10/2018 16:15:00,33.23,33.3,1,-13.89
 26/10/2018 16:30:00,33.2,33.3,1,-14.0
 26/10/2018 16:45:00,33.08,33.3,1,-15.04
 26/10/2018 17:00:00,32.88,33.3,1,-16.6
 26/10/2018 17:15:00,32.88,33.3,1,-18.34
 26/10/2018 17:30:00,32.84,33.3,1,-19.44
 26/10/2018 17:45:00,32.97,33.3,1,-19.54
 26/10/2018 18:00:00,33.01,33.3,1,-19.75
 26/10/2018 18:15:00,32.92,33.3,1,-20.25
 26/10/2018 18:30:00,33.16,33.3,1,-20.5
 26/10/2018 18:45:00,33.29,33.3,1,-20.36
 26/10/2018 19:00:00,33.37,33.3,1,-20.08
 26/10/2018 19:15:00,33.46,33.3,1,-19.65
 26/10/2018 19:30:00,33.63,33.3,1,-19.26
 26/10/2018 19:45:00,33.66,33.3,1,-18.82
 26/10/2018 20:00:00,33.43,33.3,1,-18.72
 26/10/2018 20:15:00,33.49,33.3,1,-18.25
 26/10/2018 20:30:00,33.5,33.3,1,-17.76
 26/10/2018 20:45:00,33.57,33.3,1,-17.35
 26/10/2018 21:00:00,33.64,33.3,1,-16.83
 26/10/2018 21:15:00,33.53,33.3,1,-16.68
 26/10/2018 21:30:00,33.15,33.3,1,-16.46
 26/10/2018 21:45:00,33.15,33.3,1,-15.9
 26/10/2018 22:00:00,32.92,33.3,1,-15.5
 26/10/2018 22:15:00,32.96,33.3,1,-14.95
 26/10/2018 22:30:00,33.07,33.3,1,-14.5
 26/10/2018 22:45:00,33.16,33.3,1,-13.92
 26/10/2018 23:00:00,33.28,33.3,1,-13.49
 26/10/2018 23:15:00,33.4,33.3,1,-13.2
 26/10/2018 23:30:00,33.42,33.3,1,-12.8
 26/10/2018 23:45:00,33.44,33.3,1,-12.51
 27/10/2018 00:00:00,33.55,33.3,1,-12.14
 27/10/2018 00:15:00,33.47,33.3,1,-12.39
 27/10/2018 00:30:00,33.58,33.3,1,-12.11
 27/10/2018 00:45:00,33.57,33.3,1,-11.92
 27/10/2018 01:00:00,33.62,33.3,1,-11.96
 27/10/2018 01:15:00,33.51,33.3,1,-12.77
 27/10/2018 01:30:00,33.51,33.3,1,-12.93
 27/10/2018 01:45:00,33.47,33.3,1,-12.93
 27/10/2018 02:00:00,33.46,33.3,1,-12.93
 27/10/2018 02:15:00,33.46,33.3,1,-13.19
 27/10/2018 02:30:00,33.54,33.3,1,-13.12
 27/10/2018 02:45:00,33.55,33.3,1,-13.04
 27/10/2018 03:00:00,33.59,33.3,1,-12.95
 27/10/2018 03:15:00,33.66,33.3,1,-12.77
 27/10/2018 03:30:00,33.68,33.3,1,-12.66
 27/10/2018 03:45:00,33.7,33.3,1,-12.44
 27/10/2018 04:00:00,33.1,33.3,1,-12.15
 27/10/2018 04:15:00,32.96,33.3,1,-12.0
 27/10/2018 04:30:00,32.99,33.3,1,-11.92
 27/10/2018 04:45:00,33.01,33.3,1,-11.89
 27/10/2018 05:00:00,32.98,33.3,1,-11.72
 27/10/2018 05:15:00,32.88,33.3,1,-11.72
 27/10/2018 05:30:00,32.85,33.3,1,-11.78
 27/10/2018 05:45:00,32.86,33.3,1,-12.03
 27/10/2018 06:00:00,33.06,33.3,1,-11.93
 27/10/2018 06:15:00,33.02,33.3,1,-12.38
 27/10/2018 06:30:00,33.17,33.3,1,-12.87
 27/10/2018 06:45:00,33.11,33.3,1,-13.19
 27/10/2018 07:00:00,33.06,33.3,1,-13.55
 27/10/2018 07:15:00,32.95,33.3,1,-14.21
 27/10/2018 07:30:00,33.21,33.3,1,-14.77
 27/10/2018 07:45:00,33.45,33.3,1,-15.39
 27/10/2018 08:00:00,33.42,33.3,1,-15.67
 27/10/2018 08:15:00,33.21,33.3,1,-15.83
 27/10/2018 08:30:00,33.46,33.3,1,-16.15
 27/10/2018 08:45:00,33.51,33.3,1,-16.21
 27/10/2018 09:00:00,33.47,33.3,1,-16.04
 27/10/2018 09:15:00,33.49,33.3,1,-15.23
 27/10/2018 09:30:00,33.53,33.3,1,-13.86
 27/10/2018 09:45:00,33.56,33.3,1,-13.21
 27/10/2018 10:00:00,33.61,33.3,1,-11.61
 27/10/2018 10:15:00,33.57,33.3,1,-13.29
 27/10/2018 10:30:00,33.63,33.3,1,-13.55
 27/10/2018 10:45:00,33.31,33.3,1,-13.0
 27/10/2018 11:00:00,33.35,33.3,1,-11.15
 27/10/2018 11:15:00,33.37,33.3,1,-10.11
 27/10/2018 11:30:00,33.35,33.3,1,-11.66
 27/10/2018 11:45:00,33.37,33.3,1,-11.92
 27/10/2018 12:00:00,33.38,33.3,1,-13.14
 27/10/2018 12:15:00,33.4,33.3,1,-12.03
 27/10/2018 12:30:00,33.4,33.3,1,-11.06
 27/10/2018 12:45:00,33.42,33.3,1,-10.59
 27/10/2018 13:00:00,33.42,33.3,1,-12.41
 27/10/2018 13:15:00,33.33,33.3,1,-12.16
 27/10/2018 13:30:00,33.37,33.3,1,-11.8
 27/10/2018 13:45:00,33.34,33.3,1,-11.84
 27/10/2018 14:00:00,33.38,33.3,1,-12.69
 27/10/2018 14:15:00,33.36,33.3,1,-13.38
 27/10/2018 14:30:00,33.35,33.3,1,-13.25
 27/10/2018 14:45:00,33.35,33.3,1,-14.0
 27/10/2018 15:00:00,33.38,33.3,1,-11.01
 27/10/2018 15:15:00,33.4,33.3,1,-13.25
 27/10/2018 15:30:00,33.43,33.3,1,-14.99
 27/10/2018 15:45:00,33.39,33.3,1,-15.16
 27/10/2018 16:00:00,33.35,33.3,1,-15.66
 27/10/2018 16:15:00,33.27,33.3,1,-16.01
 27/10/2018 16:30:00,33.18,33.3,1,-17.2
 27/10/2018 16:45:00,33.02,33.3,1,-18.43
 27/10/2018 17:00:00,32.9,33.3,1,-19.17
 27/10/2018 17:15:00,33.12,33.3,1,-19.53
 27/10/2018 17:30:00,33.03,33.3,1,-19.74
 27/10/2018 17:45:00,32.95,33.3,1,-20.07
 27/10/2018 18:00:00,32.98,33.3,1,-20.36
 27/10/2018 18:15:00,33.17,33.3,1,-20.58
 27/10/2018 18:30:00,33.36,33.3,1,-20.78
 27/10/2018 18:45:00,33.56,33.3,1,-20.63
 27/10/2018 19:00:00,32.98,33.3,1,-20.13
 27/10/2018 19:15:00,33.11,33.3,1,-19.51
 27/10/2018 19:30:00,33.26,33.3,1,-18.9
 27/10/2018 19:45:00,33.06,33.3,1,-18.46
 27/10/2018 20:00:00,33.13,33.3,1,-18.01
 27/10/2018 20:15:00,33.26,33.3,1,-17.61
 27/10/2018 20:30:00,33.31,33.3,1,-17.22
 27/10/2018 20:45:00,33.34,33.3,1,-17.01
 27/10/2018 21:00:00,33.41,33.3,1,-16.8
 27/10/2018 21:15:00,33.46,33.3,1,-16.45
 27/10/2018 21:30:00,33.53,33.3,1,-16.1
 27/10/2018 21:45:00,33.56,33.3,1,-15.56
 27/10/2018 22:00:00,33.11,33.3,1,-15.01
 27/10/2018 22:15:00,33.17,33.3,1,-14.74
 27/10/2018 22:30:00,33.26,33.3,1,-14.22
 27/10/2018 22:45:00,33.33,33.3,1,-13.85
 27/10/2018 23:00:00,33.16,33.3,1,-13.34
 27/10/2018 23:15:00,33.29,33.3,1,-12.9
 27/10/2018 23:30:00,33.4,33.3,1,-12.53
 27/10/2018 23:45:00,33.51,33.3,1,-12.18
 28/10/2018 00:00:00,33.55,33.3,1,-11.79
 28/10/2018 00:15:00,33.57,33.3,1,-11.99
 28/10/2018 00:30:00,33.61,33.3,1,-11.8
 28/10/2018 00:45:00,33.65,33.3,1,-11.79
 28/10/2018 01:00:00,33.65,33.3,1,-11.88
 28/10/2018 01:00:00,33.24,33.3,1,-13.55
 28/10/2018 01:15:00,33.55,33.3,1,-13.33
 28/10/2018 01:15:00,33.11,33.3,1,-13.39
 28/10/2018 01:30:00,33.54,33.3,1,-13.53
 28/10/2018 01:30:00,33.16,33.3,1,-13.26
 28/10/2018 01:45:00,33.45,33.3,1,-13.53
 28/10/2018 01:45:00,33.19,33.3,1,-13.11
 28/10/2018 02:00:00,33.17,33.3,1,-12.86
 28/10/2018 02:15:00,33.16,33.3,1,-13.02
 28/10/2018 02:30:00,33.19,33.3,1,-12.97
 28/10/2018 02:45:00,33.18,33.3,1,-12.79
 28/10/2018 03:00:00,33.19,33.3,1,-12.69
 28/10/2018 03:15:00,33.24,33.3,1,-12.59
 28/10/2018 03:30:00,33.28,33.3,1,-12.59
 28/10/2018 03:45:00,33.28,33.3,1,-12.34
 28/10/2018 04:00:00,33.26,33.3,1,-12.25
 28/10/2018 04:15:00,33.27,33.3,1,-12.12
 28/10/2018 04:30:00,33.29,33.3,1,-12.05
 28/10/2018 04:45:00,33.26,33.3,1,-11.86
 28/10/2018 05:00:00,33.25,33.3,1,-11.86
 28/10/2018 05:15:00,33.24,33.3,1,-12.08
 28/10/2018 05:30:00,33.26,33.3,1,-12.12
 28/10/2018 05:45:00,33.21,33.3,1,-12.12
 28/10/2018 06:00:00,33.19,33.3,1,-12.29
 28/10/2018 06:15:00,33.09,33.3,1,-12.66
 28/10/2018 06:30:00,33.37,33.3,1,-13.09
 28/10/2018 06:45:00,33.32,33.3,1,-13.2
 28/10/2018 07:00:00,33.3,33.3,1,-13.31
 28/10/2018 07:15:00,33.3,33.3,1,-13.4
 28/10/2018 07:30:00,33.27,33.3,1,-13.51
 28/10/2018 07:45:00,33.24,33.3,1,-13.76
 28/10/2018 08:00:00,33.16,33.3,1,-13.43
 28/10/2018 08:15:00,33.18,33.3,1,-13.66
 28/10/2018 08:30:00,33.08,33.3,1,-14.18
 28/10/2018 08:45:00,33.03,33.3,1,-14.59
 28/10/2018 09:00:00,32.97,33.3,1,-14.39
 28/10/2018 09:15:00,32.96,33.3,1,-13.22
 28/10/2018 09:30:00,32.95,33.3,1,-12.29
 28/10/2018 09:45:00,32.96,33.3,1,-13.1
 28/10/2018 10:00:00,33.36,33.3,1,-14.83
 28/10/2018 10:15:00,33.44,33.3,1,-14.87
 28/10/2018 10:30:00,33.46,33.3,1,-13.22
 28/10/2018 10:45:00,33.46,33.3,1,-12.01
 28/10/2018 11:00:00,33.44,33.3,1,-10.09
 28/10/2018 11:15:00,33.42,33.3,1,-11.76
 28/10/2018 11:30:00,33.44,33.3,1,-11.56
 28/10/2018 11:45:00,33.43,33.3,1,-10.32
 28/10/2018 12:00:00,33.49,33.3,1,-10.23
 28/10/2018 12:15:00,33.42,33.3,1,-9.39
 28/10/2018 12:30:00,33.42,33.3,1,-8.82
 28/10/2018 12:45:00,33.46,33.3,1,-7.06
 28/10/2018 13:00:00,33.51,33.3,1,-5.25
 28/10/2018 13:15:00,33.51,33.3,1,-6.1
 28/10/2018 13:30:00,33.54,33.3,1,-6.25
 28/10/2018 13:45:00,33.49,33.3,1,-7.62
 28/10/2018 14:00:00,33.31,33.3,1,-10.21
 28/10/2018 14:15:00,33.32,33.3,1,-11.03
 28/10/2018 14:30:00,33.33,33.3,1,-10.36
 28/10/2018 14:45:00,33.34,33.3,1,-10.61
 28/10/2018 15:00:00,33.34,33.3,1,-10.78
 28/10/2018 15:15:00,33.3,33.3,1,-11.35
 28/10/2018 15:30:00,33.28,33.3,1,-12.61
 28/10/2018 15:45:00,33.17,33.3,1,-13.88
 28/10/2018 16:00:00,33.06,33.3,1,-15.38
 28/10/2018 16:15:00,32.9,33.3,1,-16.62
 28/10/2018 16:30:00,32.82,33.3,1,-17.68
 28/10/2018 16:45:00,33.04,33.3,1,-18.16
 28/10/2018 17:00:00,32.94,33.3,1,-18.97
 28/10/2018 17:15:00,32.96,33.3,1,-19.89
 28/10/2018 17:30:00,32.89,33.3,1,-20.64
 28/10/2018 17:45:00,32.84,33.3,1,-20.7
 28/10/2018 18:00:00,32.86,33.3,1,-20.8
 28/10/2018 18:15:00,33.21,33.3,1,-20.74
 28/10/2018 18:30:00,33.52,33.3,1,-20.3
 28/10/2018 18:45:00,33.5,33.3,1,-19.87
 28/10/2018 19:00:00,33.54,33.3,1,-19.56
 28/10/2018 19:15:00,33.58,33.3,1,-19.11
 28/10/2018 19:30:00,33.6,33.3,1,-18.61
 28/10/2018 19:45:00,33.37,33.3,1,-18.46
 28/10/2018 20:00:00,33.28,33.3,1,-18.12
 28/10/2018 20:15:00,33.35,33.3,1,-17.79
 28/10/2018 20:30:00,33.41,33.3,1,-17.35
 28/10/2018 20:45:00,33.39,33.3,1,-17.11
 28/10/2018 21:00:00,33.21,33.3,1,-16.67
 28/10/2018 21:15:00,33.21,33.3,1,-16.37
 28/10/2018 21:30:00,33.26,33.3,1,-15.95
 28/10/2018 21:45:00,33.37,33.3,1,-15.44
 28/10/2018 22:00:00,33.44,33.3,1,-14.99
 28/10/2018 22:15:00,33.56,33.3,1,-14.54
 28/10/2018 22:30:00,33.15,33.3,1,-13.92
 28/10/2018 22:45:00,32.92,33.3,1,-13.42
 28/10/2018 23:00:00,32.95,33.3,1,-12.78
 28/10/2018 23:15:00,32.96,33.3,1,-12.26
 28/10/2018 23:30:00,32.96,33.3,1,-12.03
 28/10/2018 23:45:00,32.96,33.3,1,-11.99
 29/10/2018 00:00:00,33.01,33.3,1,-12.04
 29/10/2018 00:00:00,33.01,33.3,1,-12.04
 29/10/2018 00:15:00,33.13,33.3,1,-13.71
 29/10/2018 00:30:00,33.56,33.3,1,-14.07
 29/10/2018 00:45:00,33.55,33.3,1,-14.07
 29/10/2018 01:00:00,33.52,33.3,1,-14.07
 29/10/2018 01:15:00,33.55,33.3,1,-13.92
 29/10/2018 01:30:00,33.61,33.3,1,-13.7
 29/10/2018 01:45:00,33.62,33.3,1,-13.52
 29/10/2018 02:00:00,33.65,33.3,1,-13.41
 29/10/2018 02:15:00,33.29,33.3,1,-13.98
 29/10/2018 02:30:00,33.38,33.3,1,-13.88
 29/10/2018 02:45:00,33.15,33.3,1,-13.75
 29/10/2018 03:00:00,32.85,33.3,1,-13.6
 29/10/2018 03:15:00,32.84,33.3,1,-13.6
 29/10/2018 03:30:00,32.88,33.3,1,-13.46
 29/10/2018 03:45:00,32.91,33.3,1,-13.32
 29/10/2018 04:00:00,32.96,33.3,1,-13.14
 29/10/2018 04:15:00,32.92,33.3,1,-12.99
 29/10/2018 04:30:00,32.94,33.3,1,-12.99
 29/10/2018 04:45:00,32.92,33.3,1,-12.99
 29/10/2018 05:00:00,32.94,33.3,1,-12.83
 29/10/2018 05:15:00,32.87,33.3,1,-13.1
 29/10/2018 05:30:00,33.07,33.3,1,-13.01
 29/10/2018 05:45:00,33.31,33.3,1,-13.36
 29/10/2018 06:00:00,33.49,33.3,1,-14.03
 29/10/2018 06:15:00,33.06,33.3,1,-15.25
 29/10/2018 06:30:00,33.02,33.3,1,-15.95
 29/10/2018 06:45:00,33.1,33.3,1,-16.91
 29/10/2018 07:00:00,33.07,33.3,1,-17.33
 29/10/2018 07:15:00,32.85,33.3,1,-17.55
 29/10/2018 07:30:00,32.96,33.3,1,-17.85
 29/10/2018 07:45:00,33.11,33.3,1,-18.09
 29/10/2018 08:00:00,33.07,33.3,1,-18.03
 29/10/2018 08:15:00,32.98,33.3,1,-18.33
 29/10/2018 08:30:00,32.95,33.3,1,-18.19
 29/10/2018 08:45:00,32.88,33.3,1,-17.86
 29/10/2018 09:00:00,32.89,33.3,1,-16.52
 29/10/2018 09:15:00,32.92,33.3,1,-15.94
 29/10/2018 09:30:00,32.93,33.3,1,-14.62
 29/10/2018 09:45:00,33.02,33.3,1,-13.08
 29/10/2018 10:00:00,33.07,33.3,1,-12.59
 29/10/2018 10:15:00,33.12,33.3,1,-11.29
 29/10/2018 10:30:00,33.16,33.3,1,-10.83
 29/10/2018 10:45:00,33.16,33.3,1,-9.52
 29/10/2018 11:00:00,33.16,33.3,1,-8.57
 29/10/2018 11:15:00,33.16,33.3,1,-8.57
 29/10/2018 11:30:00,33.16,33.3,1,-8.57
 29/10/2018 11:45:00,33.16,33.3,1,-8.57
 29/10/2018 12:00:00,33.16,33.3,1,-8.57
 29/10/2018 12:15:00,33.16,33.3,1,-8.57
 29/10/2018 12:30:00,33.16,33.3,1,-8.57
 29/10/2018 12:45:00,33.16,33.3,1,-8.57
 29/10/2018 13:00:00,33.16,33.3,1,-8.57
 29/10/2018 13:15:00,33.16,33.3,1,-8.57
 29/10/2018 13:30:00,33.16,33.3,1,-8.57
 29/10/2018 13:45:00,33.16,33.3,1,-8.57
 29/10/2018 14:00:00,33.16,33.3,1,-8.57
 29/10/2018 14:15:00,33.16,33.3,1,-8.57
 29/10/2018 14:30:00,33.16,33.3,1,-8.57
 29/10/2018 14:45:00,33.16,33.3,1,-8.57
 29/10/2018 15:00:00,33.3,33.3,1,-11.64
 29/10/2018 15:15:00,33.35,33.3,1,-14.08
 29/10/2018 15:30:00,33.28,33.3,1,-14.7
 29/10/2018 15:45:00,33.32,33.3,1,-15.85
 29/10/2018 16:00:00,33.12,33.3,1,-17.09
 29/10/2018 16:15:00,33.11,33.3,1,-18.44
 29/10/2018 16:30:00,33.06,33.3,1,-19.6
 29/10/2018 16:45:00,32.92,33.3,1,-20.77
 29/10/2018 17:00:00,32.94,33.3,1,-21.53
 29/10/2018 17:15:00,32.92,33.3,1,-22.33
 29/10/2018 17:30:00,32.86,33.3,1,-22.92
 29/10/2018 17:45:00,32.8,33.3,1,-23.16
 29/10/2018 18:00:00,32.79,33.3,1,-23.1
 29/10/2018 18:15:00,32.86,33.3,1,-23.32
 29/10/2018 18:30:00,33.15,33.3,1,-23.5
 29/10/2018 18:45:00,33.16,33.3,1,-22.73
 29/10/2018 19:00:00,33.22,33.3,1,-22.23
 29/10/2018 19:15:00,33.38,33.3,1,-21.87
 29/10/2018 19:30:00,33.53,33.3,1,-21.24
 29/10/2018 19:45:00,33.6,33.3,1,-20.28
 29/10/2018 20:00:00,33.54,33.3,1,-19.74
 29/10/2018 20:15:00,33.43,33.3,1,-19.45
 29/10/2018 20:30:00,33.5,33.3,1,-18.91
 29/10/2018 20:45:00,33.47,33.3,1,-18.45
 29/10/2018 21:00:00,33.46,33.3,1,-17.92
 29/10/2018 21:15:00,33.39,33.3,1,-17.39
 29/10/2018 21:30:00,33.45,33.3,1,-16.74
 29/10/2018 21:45:00,33.59,33.3,1,-16.41
 29/10/2018 22:00:00,33.5,33.3,1,-16.12
 29/10/2018 22:15:00,33.56,33.3,1,-15.4
 29/10/2018 22:30:00,32.98,33.3,1,-14.37
 29/10/2018 22:45:00,33.0,33.3,1,-13.58
 29/10/2018 23:00:00,33.19,33.3,1,-12.95
 29/10/2018 23:15:00,33.25,33.3,1,-12.93
 29/10/2018 23:30:00,33.27,33.3,1,-12.95
 29/10/2018 23:45:00,33.29,33.3,1,-12.79
 30/10/2018 00:00:00,33.28,33.3,1,-12.86
 30/10/2018 00:15:00,33.07,33.3,1,-14.6
 30/10/2018 00:30:00,33.02,33.3,1,-14.87
 30/10/2018 00:45:00,33.03,33.3,1,-14.94
 30/10/2018 01:00:00,33.0,33.3,1,-15.0
 30/10/2018 01:15:00,33.03,33.3,1,-14.66
 30/10/2018 01:30:00,33.04,33.3,1,-14.54
 30/10/2018 01:45:00,33.15,33.3,1,-14.33
 30/10/2018 02:00:00,33.35,33.3,1,-14.33
 30/10/2018 02:15:00,33.33,33.3,1,-14.5
 30/10/2018 02:30:00,33.39,33.3,1,-14.4
 30/10/2018 02:45:00,33.44,33.3,1,-14.27
 30/10/2018 03:00:00,33.46,33.3,1,-14.27
 30/10/2018 03:15:00,33.47,33.3,1,-14.25
 30/10/2018 03:30:00,33.49,33.3,1,-14.0
 30/10/2018 03:45:00,33.55,33.3,1,-13.84
 30/10/2018 04:00:00,33.61,33.3,1,-13.64
 30/10/2018 04:15:00,33.29,33.3,1,-13.84
 30/10/2018 04:30:00,33.23,33.3,1,-13.87
 30/10/2018 04:45:00,33.18,33.3,1,-13.64
 30/10/2018 05:00:00,33.17,33.3,1,-13.63
 30/10/2018 05:15:00,33.11,33.3,1,-14.04
 30/10/2018 05:30:00,33.1,33.3,1,-14.23
 30/10/2018 05:45:00,33.04,33.3,1,-14.5
 30/10/2018 06:00:00,32.94,33.3,1,-14.96
 30/10/2018 06:15:00,32.92,33.3,1,-15.75
 30/10/2018 06:30:00,32.99,33.3,1,-16.42
 30/10/2018 06:45:00,32.91,33.3,1,-17.1
 30/10/2018 07:00:00,32.82,33.3,1,-17.47
 30/10/2018 07:15:00,33.08,33.3,1,-17.43
 30/10/2018 07:30:00,33.03,33.3,1,-17.58
 30/10/2018 07:45:00,33.03,33.3,1,-17.29
 30/10/2018 08:00:00,33.05,33.3,1,-16.77
 30/10/2018 08:15:00,33.1,33.3,1,-16.3
 30/10/2018 08:30:00,33.09,33.3,1,-16.01
 30/10/2018 08:45:00,33.11,33.3,1,-15.17
 30/10/2018 09:00:00,33.12,33.3,1,-13.22
 30/10/2018 09:15:00,33.13,33.3,1,-11.82
 30/10/2018 09:30:00,33.08,33.3,1,-10.75
 30/10/2018 09:45:00,33.08,33.3,1,-9.88
 30/10/2018 10:00:00,33.08,33.3,1,-9.42
 30/10/2018 10:15:00,33.12,33.3,1,-7.86
 30/10/2018 10:30:00,33.13,33.3,1,-7.75
 30/10/2018 10:45:00,33.12,33.3,1,-7.48
 30/10/2018 11:00:00,33.11,33.3,1,-7.8
 30/10/2018 11:15:00,33.14,33.3,1,-6.4
 30/10/2018 11:30:00,33.15,33.3,1,-5.88
 30/10/2018 11:45:00,33.12,33.3,1,-5.85
 30/10/2018 12:00:00,33.15,33.3,1,-7.32
 30/10/2018 12:15:00,33.19,33.3,1,-7.5
 30/10/2018 12:30:00,33.2,33.3,1,-7.06
 30/10/2018 12:45:00,33.17,33.3,1,-6.23
 30/10/2018 13:00:00,33.22,33.3,1,-5.18
 30/10/2018 13:15:00,33.24,33.3,1,-6.18
 30/10/2018 13:30:00,33.27,33.3,1,-5.96
 30/10/2018 13:45:00,33.31,33.3,1,-5.97
 30/10/2018 14:00:00,33.33,33.3,1,-6.37
 30/10/2018 14:15:00,33.35,33.3,1,-7.07
 30/10/2018 14:30:00,33.33,33.3,1,-7.9
 30/10/2018 14:45:00,33.32,33.3,1,-8.76
 30/10/2018 15:00:00,33.3,33.3,1,-9.94
 30/10/2018 15:15:00,33.31,33.3,1,-11.39
 30/10/2018 15:30:00,33.27,33.3,1,-12.94
 30/10/2018 15:45:00,33.22,33.3,1,-14.49
 30/10/2018 16:00:00,33.09,33.3,1,-15.86
 30/10/2018 16:15:00,33.15,33.3,1,-17.4
 30/10/2018 16:30:00,33.63,33.3,1,-18.67
 30/10/2018 16:45:00,33.53,33.3,1,-19.64
 30/10/2018 17:00:00,33.24,33.3,1,-20.56
 30/10/2018 17:15:00,33.19,33.3,1,-21.62
 30/10/2018 17:30:00,33.18,33.3,1,-22.48
 30/10/2018 17:45:00,33.23,33.3,1,-22.5
 30/10/2018 18:00:00,33.23,33.3,1,-22.51
 30/10/2018 18:15:00,33.32,33.3,1,-22.51
 30/10/2018 18:30:00,33.35,33.3,1,-22.41
 30/10/2018 18:45:00,33.25,33.3,1,-21.99
 30/10/2018 19:00:00,33.16,33.3,1,-21.6
 30/10/2018 19:15:00,33.21,33.3,1,-21.18
 30/10/2018 19:30:00,33.33,33.3,1,-20.76
 30/10/2018 19:45:00,33.4,33.3,1,-20.43
 30/10/2018 20:00:00,33.46,33.3,1,-19.94
 30/10/2018 20:15:00,33.5,33.3,1,-19.42
 30/10/2018 20:30:00,33.57,33.3,1,-18.83
 30/10/2018 20:45:00,33.45,33.3,1,-18.72
 30/10/2018 21:00:00,33.34,33.3,1,-18.37
 30/10/2018 21:15:00,33.43,33.3,1,-18.04
 30/10/2018 21:30:00,33.43,33.3,1,-17.54
 30/10/2018 21:45:00,33.57,33.3,1,-17.01
 30/10/2018 22:00:00,33.58,33.3,1,-16.54
 30/10/2018 22:15:00,33.5,33.3,1,-16.04
 30/10/2018 22:30:00,33.39,33.3,1,-15.66
 30/10/2018 22:45:00,33.46,33.3,1,-15.09
 30/10/2018 23:00:00,33.53,33.3,1,-14.45
 30/10/2018 23:15:00,33.57,33.3,1,-14.1
 30/10/2018 23:30:00,33.57,33.3,1,-13.81
 30/10/2018 23:45:00,32.87,33.3,1,-13.53
 31/10/2018 00:00:00,32.85,33.3,1,-13.62
 31/10/2018 00:15:00,33.0,33.3,1,-15.14
 31/10/2018 00:30:00,33.0,33.3,1,-15.41
 31/10/2018 00:45:00,32.99,33.3,1,-15.41
 31/10/2018 01:00:00,32.99,33.3,1,-15.41
 31/10/2018 01:15:00,32.95,33.3,1,-15.03
 31/10/2018 01:30:00,33.01,33.3,1,-14.87
 31/10/2018 01:45:00,33.01,33.3,1,-14.67
 31/10/2018 02:00:00,33.08,33.3,1,-14.6
 31/10/2018 02:15:00,33.08,33.3,1,-14.81
 31/10/2018 02:30:00,33.11,33.3,1,-14.67
 31/10/2018 02:45:00,33.13,33.3,1,-14.67
 31/10/2018 03:00:00,33.19,33.3,1,-14.55
 31/10/2018 03:15:00,33.23,33.3,1,-14.47
 31/10/2018 03:30:00,33.28,33.3,1,-14.25
 31/10/2018 03:45:00,33.32,33.3,1,-14.07
 31/10/2018 04:00:00,33.35,33.3,1,-14.07
 31/10/2018 04:15:00,33.36,33.3,1,-13.95
 31/10/2018 04:30:00,33.37,33.3,1,-13.76
 31/10/2018 04:45:00,33.36,33.3,1,-13.66
 31/10/2018 05:00:00,33.39,33.3,1,-13.66
 31/10/2018 05:15:00,33.29,33.3,1,-13.92
 31/10/2018 05:30:00,33.26,33.3,1,-14.13
 31/10/2018 05:45:00,33.22,33.3,1,-14.32
 31/10/2018 06:00:00,33.15,33.3,1,-14.59
 31/10/2018 06:15:00,33.08,33.3,1,-15.79
 31/10/2018 06:30:00,32.96,33.3,1,-16.43
 31/10/2018 06:45:00,32.81,33.3,1,-17.1
 31/10/2018 07:00:00,32.79,33.3,1,-17.54
 31/10/2018 07:15:00,33.32,33.3,1,-17.55
 31/10/2018 07:30:00,33.4,33.3,1,-18.12
 31/10/2018 07:45:00,33.34,33.3,1,-18.29
 31/10/2018 08:00:00,33.32,33.3,1,-18.31
 31/10/2018 08:15:00,33.34,33.3,1,-17.69
 31/10/2018 08:30:00,33.28,33.3,1,-17.86
 31/10/2018 08:45:00,33.3,33.3,1,-17.28
 31/10/2018 09:00:00,33.25,33.3,1,-19.17
 31/10/2018 09:15:00,33.26,33.3,1,-18.87
 31/10/2018 09:30:00,33.31,33.3,1,-14.67
 31/10/2018 09:45:00,33.37,33.3,1,-12.1
 31/10/2018 10:00:00,33.39,33.3,1,-11.4
 31/10/2018 10:15:00,33.39,33.3,1,-9.95
 31/10/2018 10:30:00,33.4,33.3,1,-9.88
 31/10/2018 10:45:00,33.4,33.3,1,-9.3
 31/10/2018 11:00:00,33.35,33.3,1,-10.45
 31/10/2018 11:15:00,33.29,33.3,1,-12.67
 31/10/2018 11:30:00,33.27,33.3,1,-15.35
 31/10/2018 11:45:00,33.25,33.3,1,-16.95
 31/10/2018 12:00:00,33.2,33.3,1,-18.44
 31/10/2018 12:15:00,33.18,33.3,1,-18.94
 31/10/2018 12:30:00,33.18,33.3,1,-19.27
 31/10/2018 12:45:00,33.18,33.3,1,-20.0
 31/10/2018 13:00:00,33.2,33.3,1,-19.67
 31/10/2018 13:15:00,33.17,33.3,1,-19.97
 31/10/2018 13:30:00,33.22,33.3,1,-19.32
 31/10/2018 13:45:00,33.23,33.3,1,-20.18
 31/10/2018 14:00:00,33.23,33.3,1,-19.66
 31/10/2018 14:15:00,33.22,33.3,1,-18.81
 31/10/2018 14:30:00,33.22,33.3,1,-19.1
 31/10/2018 14:45:00,33.18,33.3,1,-18.97
 31/10/2018 15:00:00,33.23,33.3,1,-18.48
 31/10/2018 15:15:00,33.26,33.3,1,-19.09
 31/10/2018 15:30:00,33.19,33.3,1,-19.04
 31/10/2018 15:45:00,33.12,33.3,1,-19.02
 31/10/2018 16:00:00,33.11,33.3,1,-19.4
 31/10/2018 16:15:00,33.15,33.3,1,-20.17
 31/10/2018 16:30:00,33.07,33.3,1,-20.83
 31/10/2018 16:45:00,32.97,33.3,1,-21.57
 31/10/2018 17:00:00,32.81,33.3,1,-22.13
 31/10/2018 17:15:00,33.01,33.3,1,-22.49
 31/10/2018 17:30:00,33.31,33.3,1,-22.13
 31/10/2018 17:45:00,33.34,33.3,1,-22.03
 31/10/2018 18:00:00,33.45,33.3,1,-21.87
 31/10/2018 18:15:00,33.52,33.3,1,-21.84
 31/10/2018 18:30:00,33.59,33.3,1,-21.33
 31/10/2018 18:45:00,33.55,33.3,1,-21.0
 31/10/2018 19:00:00,33.62,33.3,1,-20.58
 31/10/2018 19:15:00,33.6,33.3,1,-20.25
 31/10/2018 19:30:00,33.66,33.3,1,-19.83
 31/10/2018 19:45:00,33.42,33.3,1,-19.81
 31/10/2018 20:00:00,33.42,33.3,1,-19.42
 31/10/2018 20:15:00,33.45,33.3,1,-19.12
 31/10/2018 20:30:00,33.53,33.3,1,-18.61
 31/10/2018 20:45:00,33.55,33.3,1,-18.26
 31/10/2018 21:00:00,33.63,33.3,1,-17.91
 31/10/2018 21:15:00,33.51,33.3,1,-17.66
 31/10/2018 21:30:00,33.36,33.3,1,-17.32
 31/10/2018 21:45:00,33.46,33.3,1,-16.74
 31/10/2018 22:00:00,33.55,33.3,1,-16.29
 31/10/2018 22:15:00,33.58,33.3,1,-15.74
 31/10/2018 22:30:00,33.07,33.3,1,-14.96
 31/10/2018 22:45:00,32.92,33.3,1,-14.48
 31/10/2018 23:00:00,32.97,33.3,1,-13.94
 31/10/2018 23:15:00,33.04,33.3,1,-13.54
 31/10/2018 23:30:00,33.05,33.3,1,-13.29
 31/10/2018 23:45:00,33.05,33.3,1,-13.13
 01/11/2018 00:00:00,33.1,33.3,1,-13.17
 01/11/2018 00:15:00,32.96,33.3,1,-14.96
 01/11/2018 00:30:00,32.83,33.3,1,-15.27
 01/11/2018 00:45:00,33.1,33.3,1,-15.06
 01/11/2018 01:00:00,33.2,33.3,1,-14.85
 01/11/2018 01:15:00,33.22,33.3,1,-14.57
 01/11/2018 01:30:00,33.26,33.3,1,-14.45
 01/11/2018 01:45:00,33.28,33.3,1,-14.26
 01/11/2018 02:00:00,33.31,33.3,1,-14.0
 01/11/2018 02:15:00,33.31,33.3,1,-14.2
 01/11/2018 02:30:00,33.35,33.3,1,-14.2
 01/11/2018 02:45:00,33.38,33.3,1,-14.2
 01/11/2018 03:00:00,33.48,33.3,1,-13.92
 01/11/2018 03:15:00,33.41,33.3,1,-13.66
 01/11/2018 03:30:00,33.43,33.3,1,-13.43
 01/11/2018 03:45:00,33.47,33.3,1,-13.29
 01/11/2018 04:00:00,33.49,33.3,1,-13.15
 01/11/2018 04:15:00,33.46,33.3,1,-12.99
 01/11/2018 04:30:00,33.5,33.3,1,-12.87
 01/11/2018 04:45:00,33.5,33.3,1,-12.73
 01/11/2018 05:00:00,33.49,33.3,1,-12.73
 01/11/2018 05:15:00,33.42,33.3,1,-12.88
 01/11/2018 05:30:00,33.42,33.3,1,-13.07
 01/11/2018 05:45:00,33.46,33.3,1,-13.4
 01/11/2018 06:00:00,33.46,33.3,1,-13.75
 01/11/2018 06:15:00,33.25,33.3,1,-14.6
 01/11/2018 06:30:00,33.15,33.3,1,-15.24
 01/11/2018 06:45:00,33.05,33.3,1,-15.86
 01/11/2018 07:00:00,32.97,33.3,1,-16.33
 01/11/2018 07:15:00,32.83,33.3,1,-16.64
 01/11/2018 07:30:00,32.97,33.3,1,-16.95
 01/11/2018 07:45:00,33.15,33.3,1,-16.92
 01/11/2018 08:00:00,33.11,33.3,1,-16.98
 01/11/2018 08:15:00,33.38,33.3,1,-17.48
 01/11/2018 08:30:00,33.31,33.3,1,-17.69
 01/11/2018 08:45:00,33.31,33.3,1,-17.24
 01/11/2018 09:00:00,33.35,33.3,1,-15.18
 01/11/2018 09:15:00,33.33,33.3,1,-13.25
 01/11/2018 09:30:00,33.37,33.3,1,-11.07
 01/11/2018 09:45:00,33.36,33.3,1,-11.06
 01/11/2018 10:00:00,33.38,33.3,1,-13.46
 01/11/2018 10:15:00,33.39,33.3,1,-14.94
 01/11/2018 10:30:00,33.38,33.3,1,-13.34
 01/11/2018 10:45:00,33.36,33.3,1,-10.24
 01/11/2018 11:00:00,33.37,33.3,1,-8.28
 01/11/2018 11:15:00,33.34,33.3,1,-13.19
 01/11/2018 11:30:00,33.35,33.3,1,-7.89
 01/11/2018 11:45:00,33.35,33.3,1,-9.05
 01/11/2018 12:00:00,33.36,33.3,1,-11.65
 01/11/2018 12:15:00,33.4,33.3,1,-13.29
 01/11/2018 12:30:00,33.4,33.3,1,-12.7
 01/11/2018 12:45:00,33.45,33.3,1,-11.35
 01/11/2018 13:00:00,33.48,33.3,1,-11.53
 01/11/2018 13:15:00,33.53,33.3,1,-9.44
 01/11/2018 13:30:00,33.57,33.3,1,-8.01
 01/11/2018 13:45:00,33.57,33.3,1,-8.7
 01/11/2018 14:00:00,33.57,33.3,1,-9.4
 01/11/2018 14:15:00,33.57,33.3,1,-9.67
 01/11/2018 14:30:00,33.59,33.3,1,-10.0
 01/11/2018 14:45:00,33.57,33.3,1,-11.88
 01/11/2018 15:00:00,33.58,33.3,1,-13.06
 01/11/2018 15:15:00,33.57,33.3,1,-13.88
 01/11/2018 15:30:00,33.53,33.3,1,-14.94
 01/11/2018 15:45:00,33.25,33.3,1,-16.14
 01/11/2018 16:00:00,33.14,33.3,1,-17.7
 01/11/2018 16:15:00,33.09,33.3,1,-19.38
 01/11/2018 16:30:00,33.03,33.3,1,-20.0
 01/11/2018 16:45:00,32.99,33.3,1,-20.86
 01/11/2018 17:00:00,32.88,33.3,1,-21.69
 01/11/2018 17:15:00,32.91,33.3,1,-22.66
 01/11/2018 17:30:00,33.1,33.3,1,-22.57
 01/11/2018 17:45:00,33.13,33.3,1,-22.75
 01/11/2018 18:00:00,33.17,33.3,1,-22.71
 01/11/2018 18:15:00,33.11,33.3,1,-22.7
 01/11/2018 18:30:00,33.17,33.3,1,-22.3
 01/11/2018 18:45:00,33.23,33.3,1,-22.07
 01/11/2018 19:00:00,33.26,33.3,1,-21.72
 01/11/2018 19:15:00,33.32,33.3,1,-21.31
 01/11/2018 19:30:00,33.38,33.3,1,-20.83
 01/11/2018 19:45:00,33.44,33.3,1,-20.39
 01/11/2018 20:00:00,33.54,33.3,1,-19.83
 01/11/2018 20:15:00,33.62,33.3,1,-19.47
 01/11/2018 20:30:00,33.38,33.3,1,-19.29
 01/11/2018 20:45:00,33.4,33.3,1,-18.93
 01/11/2018 21:00:00,33.39,33.3,1,-18.51
 01/11/2018 21:15:00,33.36,33.3,1,-18.07
 01/11/2018 21:30:00,33.38,33.3,1,-17.56
 01/11/2018 21:45:00,33.46,33.3,1,-17.03
 01/11/2018 22:00:00,33.55,33.3,1,-16.5
 01/11/2018 22:15:00,32.97,33.3,1,-15.73
 01/11/2018 22:30:00,33.01,33.3,1,-15.23
 01/11/2018 22:45:00,33.03,33.3,1,-14.64
 01/11/2018 23:00:00,33.12,33.3,1,-14.2
 01/11/2018 23:15:00,33.0,33.3,1,-13.9
 01/11/2018 23:30:00,33.0,33.3,1,-13.48
 01/11/2018 23:45:00,33.0,33.3,1,-13.41
 02/11/2018 00:00:00,33.05,33.3,1,-13.48
 02/11/2018 00:15:00,32.9,33.3,1,-15.33
 02/11/2018 00:30:00,32.91,33.3,1,-15.54
 02/11/2018 00:45:00,32.93,33.3,1,-15.51
