DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/11/2018 01:00:00,33.22,33.3,1,-15.26
 02/11/2018 01:15:00,33.25,33.3,1,-14.85
 02/11/2018 01:30:00,33.29,33.3,1,-14.71
 02/11/2018 01:45:00,33.33,33.3,1,-14.53
 02/11/2018 02:00:00,33.34,33.3,1,-14.23
 02/11/2018 02:15:00,33.33,33.3,1,-14.4
 02/11/2018 02:30:00,33.41,33.3,1,-14.4
 02/11/2018 02:45:00,33.44,33.3,1,-14.4
 02/11/2018 03:00:00,33.43,33.3,1,-14.26
 02/11/2018 03:15:00,33.46,33.3,1,-14.05
 02/11/2018 03:30:00,33.52,33.3,1,-13.87
 02/11/2018 03:45:00,33.58,33.3,1,-13.7
 02/11/2018 04:00:00,33.58,33.3,1,-13.46
 02/11/2018 04:15:00,33.6,33.3,1,-13.46
 02/11/2018 04:30:00,33.58,33.3,1,-13.4
 02/11/2018 04:45:00,33.62,33.3,1,-13.26
 02/11/2018 05:00:00,33.62,33.3,1,-13.21
 02/11/2018 05:15:00,33.55,33.3,1,-13.46
 02/11/2018 05:30:00,33.54,33.3,1,-13.6
 02/11/2018 05:45:00,33.49,33.3,1,-13.8
 02/11/2018 06:00:00,33.39,33.3,1,-14.37
 02/11/2018 06:15:00,33.35,33.3,1,-15.36
 02/11/2018 06:30:00,33.25,33.3,1,-16.03
 02/11/2018 06:45:00,33.14,33.3,1,-16.74
 02/11/2018 07:00:00,33.05,33.3,1,-17.15
 02/11/2018 07:15:00,32.89,33.3,1,-17.23
 02/11/2018 07:30:00,32.87,33.3,1,-17.66
 02/11/2018 07:45:00,32.86,33.3,1,-17.91
 02/11/2018 08:00:00,33.09,33.3,1,-17.02
 02/11/2018 08:15:00,33.06,33.3,1,-16.24
 02/11/2018 08:30:00,33.05,33.3,1,-15.44
 02/11/2018 08:45:00,33.09,33.3,1,-14.29
 02/11/2018 09:00:00,33.11,33.3,1,-13.09
 02/11/2018 09:15:00,33.06,33.3,1,-12.16
 02/11/2018 09:30:00,33.07,33.3,1,-11.12
 02/11/2018 09:45:00,33.1,33.3,1,-10.22
 02/11/2018 10:00:00,33.09,33.3,1,-9.22
 02/11/2018 10:15:00,33.16,33.3,1,-8.79
 02/11/2018 10:30:00,33.16,33.3,1,-7.57
 02/11/2018 10:45:00,33.13,33.3,1,-7.06
 02/11/2018 11:00:00,33.12,33.3,1,-6.35
 02/11/2018 11:15:00,33.11,33.3,1,-5.95
 02/11/2018 11:30:00,33.15,33.3,1,-5.45
 02/11/2018 11:45:00,33.14,33.3,1,-5.78
 02/11/2018 12:00:00,33.17,33.3,1,-5.65
 02/11/2018 12:15:00,33.2,33.3,1,-5.28
 02/11/2018 12:30:00,33.2,33.3,1,-5.46
 02/11/2018 12:45:00,33.25,33.3,1,-5.45
 02/11/2018 13:00:00,33.25,33.3,1,-5.8
 02/11/2018 13:15:00,33.32,33.3,1,-5.93
 02/11/2018 13:30:00,33.35,33.3,1,-6.36
 02/11/2018 13:45:00,33.37,33.3,1,-7.47
 02/11/2018 14:00:00,33.35,33.3,1,-8.12
 02/11/2018 14:15:00,33.39,33.3,1,-9.86
 02/11/2018 14:30:00,33.44,33.3,1,-9.56
 02/11/2018 14:45:00,33.42,33.3,1,-10.74
 02/11/2018 15:00:00,33.41,33.3,1,-11.58
 02/11/2018 15:15:00,33.4,33.3,1,-13.31
 02/11/2018 15:30:00,33.33,33.3,1,-15.26
 02/11/2018 15:45:00,33.28,33.3,1,-15.53
 02/11/2018 16:00:00,33.17,33.3,1,-16.84
 02/11/2018 16:15:00,33.13,33.3,1,-17.86
 02/11/2018 16:30:00,33.16,33.3,1,-18.75
 02/11/2018 16:45:00,33.26,33.3,1,-20.31
 02/11/2018 17:00:00,33.13,33.3,1,-20.99
 02/11/2018 17:15:00,33.03,33.3,1,-21.91
 02/11/2018 17:30:00,33.0,33.3,1,-22.46
 02/11/2018 17:45:00,33.01,33.3,1,-22.46
 02/11/2018 18:00:00,33.07,33.3,1,-22.21
 02/11/2018 18:15:00,33.05,33.3,1,-22.16
 02/11/2018 18:30:00,33.12,33.3,1,-22.02
 02/11/2018 18:45:00,33.19,33.3,1,-21.62
 02/11/2018 19:00:00,33.28,33.3,1,-21.26
 02/11/2018 19:15:00,33.27,33.3,1,-20.86
 02/11/2018 19:30:00,33.38,33.3,1,-20.18
 02/11/2018 19:45:00,33.51,33.3,1,-19.77
 02/11/2018 20:00:00,33.57,33.3,1,-19.23
 02/11/2018 20:15:00,33.66,33.3,1,-18.75
 02/11/2018 20:30:00,33.5,33.3,1,-18.42
 02/11/2018 20:45:00,33.41,33.3,1,-18.31
 02/11/2018 21:00:00,33.47,33.3,1,-17.93
 02/11/2018 21:15:00,33.42,33.3,1,-17.32
 02/11/2018 21:30:00,33.44,33.3,1,-16.9
 02/11/2018 21:45:00,33.49,33.3,1,-16.54
 02/11/2018 22:00:00,33.36,33.3,1,-15.95
 02/11/2018 22:15:00,33.31,33.3,1,-14.99
 02/11/2018 22:30:00,33.65,33.3,1,-14.56
 02/11/2018 22:45:00,33.64,33.3,1,-14.14
 02/11/2018 23:00:00,32.96,33.3,1,-13.8
 02/11/2018 23:15:00,32.97,33.3,1,-13.8
 02/11/2018 23:30:00,33.01,33.3,1,-13.53
 02/11/2018 23:45:00,32.98,33.3,1,-13.51
 03/11/2018 00:00:00,32.95,33.3,1,-13.39
 03/11/2018 00:15:00,32.94,33.3,1,-15.03
 03/11/2018 00:30:00,33.15,33.3,1,-14.97
 03/11/2018 00:45:00,33.13,33.3,1,-14.94
 03/11/2018 01:00:00,33.15,33.3,1,-14.88
 03/11/2018 01:15:00,33.18,33.3,1,-14.29
 03/11/2018 01:30:00,33.3,33.3,1,-14.12
 03/11/2018 01:45:00,33.46,33.3,1,-13.88
 03/11/2018 02:00:00,33.63,33.3,1,-13.7
 03/11/2018 02:15:00,33.61,33.3,1,-13.78
 03/11/2018 02:30:00,33.66,33.3,1,-13.72
 03/11/2018 02:45:00,33.7,33.3,1,-13.53
 03/11/2018 03:00:00,33.66,33.3,1,-13.38
 03/11/2018 03:15:00,33.35,33.3,1,-13.52
 03/11/2018 03:30:00,33.38,33.3,1,-13.29
 03/11/2018 03:45:00,33.32,33.3,1,-12.95
 03/11/2018 04:00:00,33.17,33.3,1,-12.53
 03/11/2018 04:15:00,33.17,33.3,1,-12.27
 03/11/2018 04:30:00,33.2,33.3,1,-12.19
 03/11/2018 04:45:00,33.21,33.3,1,-12.06
 03/11/2018 05:00:00,33.21,33.3,1,-11.99
 03/11/2018 05:15:00,33.17,33.3,1,-12.13
 03/11/2018 05:30:00,33.16,33.3,1,-12.19
 03/11/2018 05:45:00,33.12,33.3,1,-12.19
 03/11/2018 06:00:00,33.05,33.3,1,-12.44
 03/11/2018 06:15:00,33.12,33.3,1,-13.07
 03/11/2018 06:30:00,33.4,33.3,1,-13.43
 03/11/2018 06:45:00,33.45,33.3,1,-14.04
 03/11/2018 07:00:00,33.4,33.3,1,-14.45
 03/11/2018 07:15:00,33.29,33.3,1,-14.47
 03/11/2018 07:30:00,33.22,33.3,1,-14.8
 03/11/2018 07:45:00,33.21,33.3,1,-15.16
 03/11/2018 08:00:00,33.2,33.3,1,-15.41
 03/11/2018 08:15:00,33.2,33.3,1,-15.4
 03/11/2018 08:30:00,33.07,33.3,1,-15.04
 03/11/2018 08:45:00,32.96,33.3,1,-15.74
 03/11/2018 09:00:00,32.94,33.3,1,-16.01
 03/11/2018 09:15:00,33.03,33.3,1,-16.26
 03/11/2018 09:30:00,33.04,33.3,1,-16.36
 03/11/2018 09:45:00,33.03,33.3,1,-15.85
 03/11/2018 10:00:00,32.99,33.3,1,-15.74
 03/11/2018 10:15:00,33.0,33.3,1,-15.88
 03/11/2018 10:30:00,33.01,33.3,1,-15.57
 03/11/2018 10:45:00,33.05,33.3,1,-15.4
 03/11/2018 11:00:00,33.1,33.3,1,-15.5
 03/11/2018 11:15:00,33.12,33.3,1,-16.37
 03/11/2018 11:30:00,33.19,33.3,1,-16.27
 03/11/2018 11:45:00,33.23,33.3,1,-15.38
 03/11/2018 12:00:00,33.21,33.3,1,-15.48
 03/11/2018 12:15:00,33.2,33.3,1,-15.46
 03/11/2018 12:30:00,33.24,33.3,1,-15.78
 03/11/2018 12:45:00,33.28,33.3,1,-15.6
 03/11/2018 13:00:00,33.31,33.3,1,-15.6
 03/11/2018 13:15:00,33.26,33.3,1,-15.78
 03/11/2018 13:30:00,33.27,33.3,1,-15.76
 03/11/2018 13:45:00,33.26,33.3,1,-16.31
 03/11/2018 14:00:00,33.26,33.3,1,-16.56
 03/11/2018 14:15:00,33.31,33.3,1,-16.65
 03/11/2018 14:30:00,33.27,33.3,1,-16.81
 03/11/2018 14:45:00,33.31,33.3,1,-16.77
 03/11/2018 15:00:00,33.31,33.3,1,-16.61
 03/11/2018 15:15:00,33.24,33.3,1,-16.78
 03/11/2018 15:30:00,33.22,33.3,1,-17.19
 03/11/2018 15:45:00,33.13,33.3,1,-17.62
 03/11/2018 16:00:00,33.02,33.3,1,-17.87
 03/11/2018 16:15:00,33.0,33.3,1,-18.32
 03/11/2018 16:30:00,32.9,33.3,1,-18.72
 03/11/2018 16:45:00,33.0,33.3,1,-19.06
 03/11/2018 17:00:00,33.02,33.3,1,-19.72
 03/11/2018 17:15:00,32.97,33.3,1,-20.29
 03/11/2018 17:30:00,32.93,33.3,1,-20.63
 03/11/2018 17:45:00,32.95,33.3,1,-20.38
 03/11/2018 18:00:00,32.94,33.3,1,-20.16
 03/11/2018 18:15:00,33.02,33.3,1,-19.81
 03/11/2018 18:30:00,33.04,33.3,1,-19.62
 03/11/2018 18:45:00,33.17,33.3,1,-19.23
 03/11/2018 19:00:00,33.23,33.3,1,-18.6
 03/11/2018 19:15:00,33.31,33.3,1,-18.28
 03/11/2018 19:30:00,33.57,33.3,1,-17.8
 03/11/2018 19:45:00,33.68,33.3,1,-17.47
 03/11/2018 20:00:00,33.62,33.3,1,-17.0
 03/11/2018 20:15:00,33.57,33.3,1,-16.73
 03/11/2018 20:30:00,33.62,33.3,1,-16.46
 03/11/2018 20:45:00,33.09,33.3,1,-16.08
 03/11/2018 21:00:00,33.08,33.3,1,-15.8
 03/11/2018 21:15:00,33.14,33.3,1,-15.44
 03/11/2018 21:30:00,33.18,33.3,1,-15.1
 03/11/2018 21:45:00,33.27,33.3,1,-14.8
 03/11/2018 22:00:00,33.34,33.3,1,-14.43
 03/11/2018 22:15:00,33.38,33.3,1,-13.92
 03/11/2018 22:30:00,33.46,33.3,1,-13.61
 03/11/2018 22:45:00,33.51,33.3,1,-13.19
 03/11/2018 23:00:00,33.54,33.3,1,-12.91
 03/11/2018 23:15:00,33.71,33.3,1,-12.74
 03/11/2018 23:30:00,33.49,33.3,1,-12.53
 03/11/2018 23:45:00,32.99,33.3,1,-12.53
 04/11/2018 00:00:00,33.0,33.3,1,-12.61
 04/11/2018 00:15:00,32.92,33.3,1,-14.49
 04/11/2018 00:30:00,32.89,33.3,1,-14.67
 04/11/2018 00:45:00,33.14,33.3,1,-14.42
 04/11/2018 01:00:00,33.25,33.3,1,-14.31
 04/11/2018 01:15:00,33.33,33.3,1,-13.87
 04/11/2018 01:30:00,33.37,33.3,1,-13.68
 04/11/2018 01:45:00,33.45,33.3,1,-13.38
 04/11/2018 02:00:00,33.53,33.3,1,-13.11
 04/11/2018 02:15:00,33.61,33.3,1,-13.22
 04/11/2018 02:30:00,33.67,33.3,1,-13.08
 04/11/2018 02:45:00,33.69,33.3,1,-12.89
 04/11/2018 03:00:00,33.71,33.3,1,-12.6
 04/11/2018 03:15:00,33.36,33.3,1,-12.7
 04/11/2018 03:30:00,33.26,33.3,1,-12.45
 04/11/2018 03:45:00,33.27,33.3,1,-12.22
 04/11/2018 04:00:00,33.36,33.3,1,-11.99
 04/11/2018 04:15:00,33.3,33.3,1,-11.95
 04/11/2018 04:30:00,33.3,33.3,1,-11.77
 04/11/2018 04:45:00,33.32,33.3,1,-11.59
 04/11/2018 05:00:00,33.36,33.3,1,-11.44
 04/11/2018 05:15:00,33.31,33.3,1,-11.52
 04/11/2018 05:30:00,33.32,33.3,1,-11.66
 04/11/2018 05:45:00,33.31,33.3,1,-11.52
 04/11/2018 06:00:00,33.24,33.3,1,-11.78
 04/11/2018 06:15:00,33.22,33.3,1,-12.13
 04/11/2018 06:30:00,33.16,33.3,1,-12.32
 04/11/2018 06:45:00,33.17,33.3,1,-12.58
 04/11/2018 07:00:00,33.16,33.3,1,-12.59
 04/11/2018 07:15:00,33.13,33.3,1,-12.59
 04/11/2018 07:30:00,33.36,33.3,1,-12.78
 04/11/2018 07:45:00,33.3,33.3,1,-13.08
 04/11/2018 08:00:00,33.27,33.3,1,-13.52
 04/11/2018 08:15:00,33.44,33.3,1,-14.05
 04/11/2018 08:30:00,33.47,33.3,1,-14.56
 04/11/2018 08:45:00,33.34,33.3,1,-14.87
 04/11/2018 09:00:00,33.29,33.3,1,-15.04
 04/11/2018 09:15:00,33.25,33.3,1,-15.4
 04/11/2018 09:30:00,33.18,33.3,1,-15.75
 04/11/2018 09:45:00,33.09,33.3,1,-15.86
 04/11/2018 10:00:00,33.06,33.3,1,-16.19
 04/11/2018 10:15:00,33.04,33.3,1,-16.24
 04/11/2018 10:30:00,33.05,33.3,1,-16.39
 04/11/2018 10:45:00,33.04,33.3,1,-16.62
 04/11/2018 11:00:00,33.06,33.3,1,-16.76
 04/11/2018 11:15:00,33.04,33.3,1,-16.69
 04/11/2018 11:30:00,33.01,33.3,1,-16.89
 04/11/2018 11:45:00,33.02,33.3,1,-16.98
 04/11/2018 12:00:00,32.96,33.3,1,-17.24
 04/11/2018 12:15:00,32.92,33.3,1,-17.65
 04/11/2018 12:30:00,32.89,33.3,1,-17.82
 04/11/2018 12:45:00,32.91,33.3,1,-17.38
 04/11/2018 13:00:00,32.94,33.3,1,-17.24
 04/11/2018 13:15:00,32.96,33.3,1,-17.59
 04/11/2018 13:30:00,33.0,33.3,1,-17.31
 04/11/2018 13:45:00,33.01,33.3,1,-16.88
 04/11/2018 14:00:00,32.98,33.3,1,-16.98
 04/11/2018 14:15:00,33.0,33.3,1,-17.08
 04/11/2018 14:30:00,33.03,33.3,1,-17.07
 04/11/2018 14:45:00,32.99,33.3,1,-16.88
 04/11/2018 15:00:00,32.98,33.3,1,-16.88
 04/11/2018 15:15:00,32.94,33.3,1,-17.29
 04/11/2018 15:30:00,32.91,33.3,1,-17.82
 04/11/2018 15:45:00,32.85,33.3,1,-18.33
 04/11/2018 16:00:00,32.98,33.3,1,-18.42
 04/11/2018 16:15:00,33.19,33.3,1,-18.64
 04/11/2018 16:30:00,33.15,33.3,1,-19.07
 04/11/2018 16:45:00,33.01,33.3,1,-19.66
 04/11/2018 17:00:00,32.99,33.3,1,-20.57
 04/11/2018 17:15:00,32.92,33.3,1,-20.99
 04/11/2018 17:30:00,32.95,33.3,1,-21.09
 04/11/2018 17:45:00,32.99,33.3,1,-21.05
 04/11/2018 18:00:00,33.07,33.3,1,-20.72
 04/11/2018 18:15:00,33.14,33.3,1,-20.48
 04/11/2018 18:30:00,33.26,33.3,1,-20.03
 04/11/2018 18:45:00,33.15,33.3,1,-19.61
 04/11/2018 19:00:00,33.18,33.3,1,-19.21
 04/11/2018 19:15:00,33.27,33.3,1,-18.83
 04/11/2018 19:30:00,33.36,33.3,1,-18.34
 04/11/2018 19:45:00,33.38,33.3,1,-17.9
 04/11/2018 20:00:00,33.43,33.3,1,-17.41
 04/11/2018 20:15:00,33.42,33.3,1,-17.01
 04/11/2018 20:30:00,33.52,33.3,1,-16.83
 04/11/2018 20:45:00,33.56,33.3,1,-16.48
 04/11/2018 21:00:00,33.6,33.3,1,-16.07
 04/11/2018 21:15:00,33.64,33.3,1,-15.77
 04/11/2018 21:30:00,33.61,33.3,1,-15.37
 04/11/2018 21:45:00,33.41,33.3,1,-15.19
 04/11/2018 22:00:00,33.44,33.3,1,-14.88
 04/11/2018 22:15:00,33.56,33.3,1,-14.47
 04/11/2018 22:30:00,33.54,33.3,1,-13.83
 04/11/2018 22:45:00,33.01,33.3,1,-13.26
 04/11/2018 23:00:00,33.01,33.3,1,-12.6
 04/11/2018 23:15:00,33.05,33.3,1,-12.1
 04/11/2018 23:30:00,33.1,33.3,1,-11.82
 04/11/2018 23:45:00,33.12,33.3,1,-11.7
 05/11/2018 00:00:00,33.13,33.3,1,-11.7
 05/11/2018 00:00:00,33.13,33.3,1,-11.7
 05/11/2018 00:15:00,33.0,33.3,1,-13.49
 05/11/2018 00:30:00,32.96,33.3,1,-13.73
 05/11/2018 00:45:00,32.93,33.3,1,-13.73
 05/11/2018 01:00:00,32.94,33.3,1,-13.73
 05/11/2018 01:15:00,32.97,33.3,1,-13.49
 05/11/2018 01:30:00,32.97,33.3,1,-13.28
 05/11/2018 01:45:00,33.0,33.3,1,-13.14
 05/11/2018 02:00:00,33.02,33.3,1,-12.87
 05/11/2018 02:15:00,33.01,33.3,1,-12.97
 05/11/2018 02:30:00,33.07,33.3,1,-12.92
 05/11/2018 02:45:00,33.09,33.3,1,-12.78
 05/11/2018 03:00:00,33.13,33.3,1,-12.41
 05/11/2018 03:15:00,33.1,33.3,1,-12.29
 05/11/2018 03:30:00,33.13,33.3,1,-12.12
 05/11/2018 03:45:00,33.16,33.3,1,-11.98
 05/11/2018 04:00:00,33.2,33.3,1,-11.86
 05/11/2018 04:15:00,33.18,33.3,1,-11.82
 05/11/2018 04:30:00,33.14,33.3,1,-11.59
 05/11/2018 04:45:00,33.13,33.3,1,-11.59
 05/11/2018 05:00:00,33.11,33.3,1,-11.59
 05/11/2018 05:15:00,33.06,33.3,1,-11.83
 05/11/2018 05:30:00,33.05,33.3,1,-12.1
 05/11/2018 05:45:00,32.96,33.3,1,-12.25
 05/11/2018 06:00:00,32.92,33.3,1,-12.83
 05/11/2018 06:15:00,33.22,33.3,1,-14.12
 05/11/2018 06:30:00,33.47,33.3,1,-15.06
 05/11/2018 06:45:00,33.36,33.3,1,-16.08
 05/11/2018 07:00:00,33.28,33.3,1,-16.89
 05/11/2018 07:15:00,33.29,33.3,1,-17.69
 05/11/2018 07:30:00,33.24,33.3,1,-18.17
 05/11/2018 07:45:00,33.16,33.3,1,-18.52
 05/11/2018 08:00:00,33.06,33.3,1,-18.8
 05/11/2018 08:15:00,33.05,33.3,1,-18.82
 05/11/2018 08:30:00,32.99,33.3,1,-18.82
 05/11/2018 08:45:00,32.96,33.3,1,-18.6
 05/11/2018 09:00:00,32.9,33.3,1,-18.92
 05/11/2018 09:15:00,32.84,33.3,1,-18.97
 05/11/2018 09:30:00,32.85,33.3,1,-18.82
 05/11/2018 09:45:00,32.89,33.3,1,-18.6
 05/11/2018 10:00:00,32.93,33.3,1,-17.93
 05/11/2018 10:15:00,32.98,33.3,1,-17.45
 05/11/2018 10:30:00,32.97,33.3,1,-17.44
 05/11/2018 10:45:00,32.99,33.3,1,-17.74
 05/11/2018 11:00:00,32.99,33.3,1,-17.47
 05/11/2018 11:15:00,32.99,33.3,1,-17.34
 05/11/2018 11:30:00,32.97,33.3,1,-17.43
 05/11/2018 11:45:00,32.99,33.3,1,-17.53
 05/11/2018 12:00:00,32.97,33.3,1,-17.66
 05/11/2018 12:15:00,32.97,33.3,1,-17.94
 05/11/2018 12:30:00,33.02,33.3,1,-17.28
 05/11/2018 12:45:00,33.03,33.3,1,-16.88
 05/11/2018 13:00:00,33.03,33.3,1,-17.37
 05/11/2018 13:15:00,33.07,33.3,1,-16.55
 05/11/2018 13:30:00,33.1,33.3,1,-16.47
 05/11/2018 13:45:00,33.09,33.3,1,-17.07
 05/11/2018 14:00:00,33.06,33.3,1,-17.73
 05/11/2018 14:15:00,33.03,33.3,1,-18.06
 05/11/2018 14:30:00,33.02,33.3,1,-18.21
 05/11/2018 14:45:00,33.03,33.3,1,-18.08
 05/11/2018 15:00:00,33.02,33.3,1,-18.17
 05/11/2018 15:15:00,33.01,33.3,1,-18.29
 05/11/2018 15:30:00,32.99,33.3,1,-18.07
 05/11/2018 15:45:00,32.9,33.3,1,-18.46
 05/11/2018 16:00:00,32.81,33.3,1,-19.14
 05/11/2018 16:15:00,32.81,33.3,1,-19.78
 05/11/2018 16:30:00,33.1,33.3,1,-19.84
 05/11/2018 16:45:00,33.07,33.3,1,-20.79
 05/11/2018 17:00:00,33.02,33.3,1,-21.92
 05/11/2018 17:15:00,33.01,33.3,1,-22.37
 05/11/2018 17:30:00,32.99,33.3,1,-22.48
 05/11/2018 17:45:00,32.98,33.3,1,-22.46
 05/11/2018 18:00:00,33.03,33.3,1,-22.6
 05/11/2018 18:15:00,33.08,33.3,1,-22.51
 05/11/2018 18:30:00,33.17,33.3,1,-22.03
 05/11/2018 18:45:00,33.22,33.3,1,-21.6
 05/11/2018 19:00:00,33.25,33.3,1,-21.13
 05/11/2018 19:15:00,33.2,33.3,1,-20.68
 05/11/2018 19:30:00,33.26,33.3,1,-20.18
 05/11/2018 19:45:00,33.33,33.3,1,-19.77
 05/11/2018 20:00:00,33.33,33.3,1,-19.24
 05/11/2018 20:15:00,33.4,33.3,1,-18.79
 05/11/2018 20:30:00,33.46,33.3,1,-18.24
 05/11/2018 20:45:00,33.5,33.3,1,-17.94
 05/11/2018 21:00:00,33.41,33.3,1,-17.39
 05/11/2018 21:15:00,33.47,33.3,1,-17.04
 05/11/2018 21:30:00,33.51,33.3,1,-16.49
 05/11/2018 21:45:00,33.55,33.3,1,-15.9
 05/11/2018 22:00:00,33.6,33.3,1,-15.31
 05/11/2018 22:15:00,33.66,33.3,1,-14.76
 05/11/2018 22:30:00,33.46,33.3,1,-14.33
 05/11/2018 22:45:00,33.47,33.3,1,-13.94
 05/11/2018 23:00:00,33.52,33.3,1,-13.33
 05/11/2018 23:15:00,33.55,33.3,1,-13.08
 05/11/2018 23:30:00,33.56,33.3,1,-12.78
 05/11/2018 23:45:00,33.59,33.3,1,-12.73
 06/11/2018 00:00:00,33.6,33.3,1,-12.77
 06/11/2018 00:15:00,33.47,33.3,1,-14.47
 06/11/2018 00:30:00,33.42,33.3,1,-14.8
 06/11/2018 00:45:00,33.41,33.3,1,-14.67
 06/11/2018 01:00:00,33.45,33.3,1,-14.59
 06/11/2018 01:15:00,33.48,33.3,1,-14.21
 06/11/2018 01:30:00,33.54,33.3,1,-13.92
 06/11/2018 01:45:00,33.63,33.3,1,-13.61
 06/11/2018 02:00:00,33.66,33.3,1,-13.38
 06/11/2018 02:15:00,33.61,33.3,1,-13.46
 06/11/2018 02:30:00,33.69,33.3,1,-13.36
 06/11/2018 02:45:00,33.56,33.3,1,-13.11
 06/11/2018 03:00:00,33.02,33.3,1,-12.87
 06/11/2018 03:15:00,33.03,33.3,1,-12.71
 06/11/2018 03:30:00,33.06,33.3,1,-12.46
 06/11/2018 03:45:00,33.16,33.3,1,-12.3
 06/11/2018 04:00:00,33.16,33.3,1,-12.1
 06/11/2018 04:15:00,33.17,33.3,1,-12.06
 06/11/2018 04:30:00,33.18,33.3,1,-12.01
 06/11/2018 04:45:00,33.19,33.3,1,-11.91
 06/11/2018 05:00:00,33.15,33.3,1,-12.06
 06/11/2018 05:15:00,32.99,33.3,1,-12.3
 06/11/2018 05:30:00,32.96,33.3,1,-12.46
 06/11/2018 05:45:00,32.91,33.3,1,-12.68
 06/11/2018 06:00:00,33.22,33.3,1,-12.94
 06/11/2018 06:15:00,33.29,33.3,1,-13.94
 06/11/2018 06:30:00,33.16,33.3,1,-14.62
 06/11/2018 06:45:00,33.12,33.3,1,-15.34
 06/11/2018 07:00:00,33.02,33.3,1,-16.11
 06/11/2018 07:15:00,32.99,33.3,1,-16.65
 06/11/2018 07:30:00,33.16,33.3,1,-16.93
 06/11/2018 07:45:00,33.2,33.3,1,-17.38
 06/11/2018 08:00:00,33.62,33.3,1,-17.93
 06/11/2018 08:15:00,33.47,33.3,1,-17.95
 06/11/2018 08:30:00,33.46,33.3,1,-17.95
 06/11/2018 08:45:00,33.47,33.3,1,-17.47
 06/11/2018 09:00:00,33.51,33.3,1,-16.73
 06/11/2018 09:15:00,33.5,33.3,1,-16.35
 06/11/2018 09:30:00,33.55,33.3,1,-15.23
 06/11/2018 09:45:00,33.61,33.3,1,-12.29
 06/11/2018 10:00:00,33.65,33.3,1,-13.0
 06/11/2018 10:15:00,33.45,33.3,1,-15.79
 06/11/2018 10:30:00,33.29,33.3,1,-16.19
 06/11/2018 10:45:00,33.2,33.3,1,-16.22
 06/11/2018 11:00:00,33.31,33.3,1,-16.75
 06/11/2018 11:15:00,33.3,33.3,1,-16.98
 06/11/2018 11:30:00,33.34,33.3,1,-16.67
 06/11/2018 11:45:00,33.47,33.3,1,-14.64
 06/11/2018 12:00:00,33.47,33.3,1,-13.67
 06/11/2018 12:15:00,33.36,33.3,1,-15.37
 06/11/2018 12:30:00,33.3,33.3,1,-16.37
 06/11/2018 12:45:00,33.31,33.3,1,-17.58
 06/11/2018 13:00:00,33.19,33.3,1,-18.28
 06/11/2018 13:15:00,33.0,33.3,1,-17.35
 06/11/2018 13:30:00,33.07,33.3,1,-16.4
 06/11/2018 13:45:00,33.06,33.3,1,-17.7
 06/11/2018 14:00:00,33.03,33.3,1,-18.15
 06/11/2018 14:15:00,32.97,33.3,1,-17.81
 06/11/2018 14:30:00,32.99,33.3,1,-14.78
 06/11/2018 14:45:00,33.03,33.3,1,-16.5
 06/11/2018 15:00:00,33.06,14.17,1,-18.2
 06/11/2018 15:15:00,33.03,33.3,1,-18.43
 06/11/2018 15:30:00,33.01,33.3,1,-17.38
 06/11/2018 15:45:00,32.91,33.3,1,-18.26
 06/11/2018 16:00:00,32.81,33.3,1,-19.39
 06/11/2018 16:15:00,32.84,33.3,1,-19.98
 06/11/2018 16:30:00,32.8,33.3,1,-20.51
 06/11/2018 16:45:00,32.94,33.3,1,-21.39
 06/11/2018 17:00:00,32.96,33.3,1,-22.21
 06/11/2018 17:15:00,32.98,33.3,1,-22.8
 06/11/2018 17:30:00,32.94,33.3,1,-23.04
 06/11/2018 17:45:00,32.98,33.3,1,-23.04
 06/11/2018 18:00:00,33.01,33.3,1,-23.04
 06/11/2018 18:15:00,33.05,33.3,1,-22.92
 06/11/2018 18:30:00,33.12,33.3,1,-22.5
 06/11/2018 18:45:00,33.12,33.3,1,-22.12
 06/11/2018 19:00:00,33.09,33.3,1,-21.69
 06/11/2018 19:15:00,33.14,33.3,1,-21.34
 06/11/2018 19:30:00,33.2,33.3,1,-20.79
 06/11/2018 19:45:00,33.24,33.3,1,-20.24
 06/11/2018 20:00:00,33.41,33.3,1,-19.65
 06/11/2018 20:15:00,33.44,33.3,1,-19.31
 06/11/2018 20:30:00,33.57,33.3,1,-18.7
 06/11/2018 20:45:00,33.57,33.3,1,-18.15
 06/11/2018 21:00:00,33.51,33.3,1,-17.74
 06/11/2018 21:15:00,33.61,33.3,1,-17.26
 06/11/2018 21:30:00,33.5,33.3,1,-17.05
 06/11/2018 21:45:00,33.36,33.3,1,-16.58
 06/11/2018 22:00:00,33.37,33.3,1,-15.92
 06/11/2018 22:15:00,33.46,33.3,1,-15.35
 06/11/2018 22:30:00,33.52,33.3,1,-14.65
 06/11/2018 22:45:00,33.56,33.3,1,-14.15
 06/11/2018 23:00:00,33.59,33.3,1,-13.58
 06/11/2018 23:15:00,33.52,33.3,1,-13.32
 06/11/2018 23:30:00,32.86,33.3,1,-12.62
 06/11/2018 23:45:00,32.85,33.3,1,-12.26
 07/11/2018 00:00:00,33.24,33.3,1,-12.35
 07/11/2018 00:15:00,33.5,33.3,1,-14.05
 07/11/2018 00:30:00,33.46,33.3,1,-14.27
 07/11/2018 00:45:00,33.45,33.3,1,-14.27
 07/11/2018 01:00:00,33.45,33.3,1,-14.24
 07/11/2018 01:15:00,33.54,33.3,1,-13.9
 07/11/2018 01:30:00,33.6,33.3,1,-13.68
 07/11/2018 01:45:00,33.64,33.3,1,-13.38
 07/11/2018 02:00:00,33.49,33.3,1,-13.23
 07/11/2018 02:15:00,33.4,33.3,1,-13.59
 07/11/2018 02:30:00,33.42,33.3,1,-13.44
 07/11/2018 02:45:00,33.44,33.3,1,-13.35
 07/11/2018 03:00:00,33.5,33.3,1,-13.06
 07/11/2018 03:15:00,33.53,33.3,1,-12.86
 07/11/2018 03:30:00,33.56,33.3,1,-12.73
 07/11/2018 03:45:00,33.61,33.3,1,-12.45
 07/11/2018 04:00:00,33.64,33.3,1,-12.26
 07/11/2018 04:15:00,33.63,33.3,1,-12.23
 07/11/2018 04:30:00,33.62,33.3,1,-12.06
 07/11/2018 04:45:00,33.6,33.3,1,-12.06
 07/11/2018 05:00:00,33.56,33.3,1,-12.06
 07/11/2018 05:15:00,33.47,33.3,1,-12.24
 07/11/2018 05:30:00,33.02,33.3,1,-12.36
 07/11/2018 05:45:00,32.9,33.3,1,-12.66
 07/11/2018 06:00:00,32.87,33.3,1,-13.15
 07/11/2018 06:15:00,32.95,33.3,1,-13.82
 07/11/2018 06:30:00,33.06,33.3,1,-14.65
 07/11/2018 06:45:00,32.95,33.3,1,-15.51
 07/11/2018 07:00:00,32.9,33.3,1,-16.24
 07/11/2018 07:15:00,33.14,33.3,1,-17.01
 07/11/2018 07:30:00,33.28,33.3,1,-17.54
 07/11/2018 07:45:00,33.15,33.3,1,-17.92
 07/11/2018 08:00:00,33.24,33.3,1,-18.06
 07/11/2018 08:15:00,33.18,33.3,1,-18.18
 07/11/2018 08:30:00,33.15,33.3,1,-18.11
 07/11/2018 08:45:00,33.15,33.3,1,-17.91
 07/11/2018 09:00:00,33.18,33.3,1,-16.81
 07/11/2018 09:15:00,33.11,33.3,1,-17.17
 07/11/2018 09:30:00,33.07,21.33,1,-17.94
 07/11/2018 09:45:00,33.09,0.0,1,-17.54
 07/11/2018 10:00:00,33.13,0.0,1,-16.7
 07/11/2018 10:15:00,33.25,0.0,1,-11.29
 07/11/2018 10:30:00,33.25,0.0,1,-11.35
 07/11/2018 10:45:00,33.3,0.0,1,-12.49
 07/11/2018 11:00:00,33.36,0.0,1,-11.98
 07/11/2018 11:15:00,33.39,0.0,1,-11.53
 07/11/2018 11:30:00,33.41,0.0,1,-14.84
 07/11/2018 11:45:00,33.44,0.0,1,-16.1
 07/11/2018 12:00:00,33.33,0.0,1,-17.48
 07/11/2018 12:15:00,33.23,0.0,1,-17.75
 07/11/2018 12:30:00,33.2,0.0,1,-17.92
 07/11/2018 12:45:00,33.27,0.0,1,-17.71
 07/11/2018 13:00:00,33.33,0.0,1,-17.17
 07/11/2018 13:15:00,33.4,0.0,1,-16.13
 07/11/2018 13:30:00,33.49,0.0,1,-14.33
 07/11/2018 13:45:00,33.56,0.0,1,-12.25
 07/11/2018 14:00:00,33.48,0.0,1,-12.22
 07/11/2018 14:15:00,33.44,0.0,1,-12.62
 07/11/2018 14:30:00,33.42,0.0,1,-12.76
 07/11/2018 14:45:00,33.44,0.0,1,-13.29
 07/11/2018 15:00:00,33.43,0.0,1,-14.64
 07/11/2018 15:15:00,33.45,0.0,1,-14.33
 07/11/2018 15:30:00,33.41,0.0,1,-15.43
 07/11/2018 15:45:00,33.4,0.0,1,-16.64
 07/11/2018 16:00:00,33.3,0.0,1,-18.03
 07/11/2018 16:15:00,33.14,0.0,1,-19.1
 07/11/2018 16:30:00,33.06,0.0,1,-20.1
 07/11/2018 16:45:00,32.95,0.0,1,-21.18
 07/11/2018 17:00:00,32.9,0.0,1,-22.21
 07/11/2018 17:15:00,32.86,0.0,1,-22.84
 07/11/2018 17:30:00,32.85,0.0,1,-22.87
 07/11/2018 17:45:00,32.89,0.0,1,-22.84
 07/11/2018 18:00:00,32.93,0.0,1,-22.75
 07/11/2018 18:15:00,33.02,0.0,1,-22.84
 07/11/2018 18:30:00,33.09,0.0,1,-22.6
 07/11/2018 18:45:00,33.13,0.0,1,-22.25
 07/11/2018 19:00:00,33.23,0.0,1,-21.82
 07/11/2018 19:15:00,33.14,0.0,1,-21.26
 07/11/2018 19:30:00,33.26,0.0,1,-20.74
 07/11/2018 19:45:00,33.3,0.0,1,-20.31
 07/11/2018 20:00:00,33.28,0.0,1,-19.8
 07/11/2018 20:15:00,33.37,0.0,1,-19.42
 07/11/2018 20:30:00,33.39,0.0,1,-18.82
 07/11/2018 20:45:00,33.36,0.0,1,-18.42
 07/11/2018 21:00:00,33.42,0.0,1,-17.96
 07/11/2018 21:15:00,33.55,0.0,1,-17.63
 07/11/2018 21:30:00,33.61,0.0,1,-16.91
 07/11/2018 21:45:00,33.35,0.0,1,-16.59
 07/11/2018 22:00:00,33.17,0.0,1,-16.1
 07/11/2018 22:15:00,33.29,0.0,1,-15.57
 07/11/2018 22:30:00,33.29,0.0,1,-14.82
 07/11/2018 22:45:00,33.29,0.0,1,-14.34
 07/11/2018 23:00:00,33.46,0.0,1,-13.72
 07/11/2018 23:15:00,33.46,0.0,1,-13.45
 07/11/2018 23:30:00,33.56,0.0,1,-13.2
 07/11/2018 23:45:00,33.54,0.0,1,-12.99
 08/11/2018 00:00:00,33.56,0.0,1,-13.06
 08/11/2018 00:15:00,33.47,0.0,1,-14.83
 08/11/2018 00:30:00,33.42,0.0,1,-15.1
 08/11/2018 00:45:00,33.37,0.0,1,-14.94
 08/11/2018 01:00:00,33.4,0.0,1,-14.94
 08/11/2018 01:15:00,33.47,0.0,1,-14.68
 08/11/2018 01:30:00,33.49,0.0,1,-14.36
 08/11/2018 01:45:00,33.53,0.0,1,-14.1
 08/11/2018 02:00:00,33.55,0.0,1,-13.9
 08/11/2018 02:15:00,33.6,0.0,1,-14.02
 08/11/2018 02:30:00,33.49,0.0,1,-13.74
 08/11/2018 02:45:00,32.86,0.0,1,-13.59
 08/11/2018 03:00:00,32.93,0.0,1,-13.3
 08/11/2018 03:15:00,33.0,0.0,1,-13.2
 08/11/2018 03:30:00,33.08,0.0,1,-13.06
 08/11/2018 03:45:00,33.08,0.0,1,-12.84
 08/11/2018 04:00:00,33.05,0.0,1,-12.53
 08/11/2018 04:15:00,33.01,0.0,1,-12.53
 08/11/2018 04:30:00,33.05,0.0,1,-12.32
 08/11/2018 04:45:00,33.05,0.0,1,-12.26
 08/11/2018 05:00:00,33.1,0.0,1,-12.26
 08/11/2018 05:15:00,32.98,0.0,1,-12.56
 08/11/2018 05:30:00,32.96,0.0,1,-12.73
 08/11/2018 05:45:00,32.9,0.0,1,-13.05
 08/11/2018 06:00:00,32.88,0.0,1,-13.44
 08/11/2018 06:15:00,33.01,0.0,1,-14.27
 08/11/2018 06:30:00,33.0,0.0,1,-14.93
 08/11/2018 06:45:00,32.9,0.0,1,-15.6
 08/11/2018 07:00:00,33.12,0.0,1,-16.18
 08/11/2018 07:15:00,33.28,0.0,1,-17.18
 08/11/2018 07:30:00,33.17,0.0,1,-17.79
 08/11/2018 07:45:00,33.11,0.0,1,-17.99
 08/11/2018 08:00:00,33.01,0.0,1,-18.31
 08/11/2018 08:15:00,32.99,0.0,1,-18.73
 08/11/2018 08:30:00,33.02,0.0,1,-18.75
 08/11/2018 08:45:00,33.05,0.0,1,-18.41
 08/11/2018 09:00:00,33.05,0.0,1,-17.29
 08/11/2018 09:15:00,32.99,0.0,1,-16.92
 08/11/2018 09:30:00,32.94,0.0,1,-16.26
 08/11/2018 09:45:00,33.0,0.0,1,-15.6
 08/11/2018 10:00:00,33.04,0.0,1,-15.36
 08/11/2018 10:15:00,33.02,0.0,1,-16.61
 08/11/2018 10:30:00,32.95,0.0,1,-16.28
 08/11/2018 10:45:00,33.31,0.0,1,-15.14
 08/11/2018 11:00:00,33.29,0.0,1,-15.83
 08/11/2018 11:15:00,33.28,0.0,1,-16.09
 08/11/2018 11:30:00,33.31,0.0,1,-16.03
 08/11/2018 11:45:00,33.32,0.0,1,-16.09
 08/11/2018 12:00:00,33.35,0.0,1,-15.31
 08/11/2018 12:15:00,33.35,0.0,1,-15.24
 08/11/2018 12:30:00,33.38,0.0,1,-15.7
 08/11/2018 12:45:00,33.35,0.0,1,-15.93
 08/11/2018 13:00:00,33.38,0.0,1,-14.47
 08/11/2018 13:15:00,33.51,0.0,1,-14.78
 08/11/2018 13:30:00,32.92,0.0,1,-13.46
 08/11/2018 13:45:00,32.81,0.0,1,-12.67
 08/11/2018 14:00:00,32.78,0.0,1,-14.72
 08/11/2018 14:15:00,32.81,0.0,1,-13.74
 08/11/2018 14:30:00,32.82,0.0,1,-15.29
 08/11/2018 14:45:00,32.82,0.0,1,-15.47
 08/11/2018 15:00:00,32.76,0.0,1,-15.96
 08/11/2018 15:15:00,33.02,0.0,1,-16.24
 08/11/2018 15:30:00,33.1,0.0,1,-16.56
 08/11/2018 15:45:00,33.08,0.0,1,-16.78
 08/11/2018 16:00:00,33.48,0.0,1,-17.95
 08/11/2018 16:15:00,33.58,0.0,1,-19.01
 08/11/2018 16:30:00,33.5,0.0,1,-19.75
 08/11/2018 16:45:00,33.31,0.0,1,-20.69
 08/11/2018 17:00:00,33.19,0.0,1,-21.6
 08/11/2018 17:15:00,33.23,0.0,1,-22.1
 08/11/2018 17:30:00,33.17,0.0,1,-22.49
 08/11/2018 17:45:00,33.23,0.0,1,-22.33
 08/11/2018 18:00:00,33.23,0.0,1,-22.1
 08/11/2018 18:15:00,33.2,0.0,1,-22.03
 08/11/2018 18:30:00,33.3,0.0,1,-21.79
 08/11/2018 18:45:00,33.36,0.0,1,-21.51
 08/11/2018 19:00:00,33.56,0.0,1,-21.1
 08/11/2018 19:15:00,33.57,0.0,1,-20.66
 08/11/2018 19:30:00,33.63,0.0,1,-20.22
 08/11/2018 19:45:00,33.5,0.0,1,-20.29
 08/11/2018 20:00:00,33.38,0.0,1,-19.91
 08/11/2018 20:15:00,33.39,0.0,1,-19.43
 08/11/2018 20:30:00,33.49,0.0,1,-18.9
 08/11/2018 20:45:00,33.56,0.0,1,-18.51
 08/11/2018 21:00:00,33.11,0.0,1,-17.87
 08/11/2018 21:15:00,33.32,0.0,1,-17.5
 08/11/2018 21:30:00,33.41,0.0,1,-16.85
 08/11/2018 21:45:00,33.36,0.0,1,-16.34
 08/11/2018 22:00:00,33.54,0.0,1,-15.91
 08/11/2018 22:15:00,33.64,0.0,1,-15.29
 08/11/2018 22:30:00,33.51,0.0,1,-14.79
 08/11/2018 22:45:00,33.27,0.0,1,-14.3
 08/11/2018 23:00:00,33.07,0.0,1,-13.67
 08/11/2018 23:15:00,33.19,0.0,1,-13.51
 08/11/2018 23:30:00,33.26,0.0,1,-13.11
 08/11/2018 23:45:00,32.97,0.0,1,-12.96
 09/11/2018 00:00:00,32.99,0.0,1,-12.85
 09/11/2018 00:15:00,33.02,0.0,1,-14.28
 09/11/2018 00:30:00,33.0,0.0,1,-14.53
 09/11/2018 00:45:00,32.97,0.0,1,-14.35
 09/11/2018 01:00:00,33.0,0.0,1,-14.33
 09/11/2018 01:15:00,33.17,0.0,1,-13.98
 09/11/2018 01:30:00,33.23,0.0,1,-13.62
 09/11/2018 01:45:00,33.26,0.0,1,-13.46
 09/11/2018 02:00:00,33.39,0.0,1,-13.2
 09/11/2018 02:15:00,33.44,0.0,1,-13.38
 09/11/2018 02:30:00,33.44,0.0,1,-13.23
 09/11/2018 02:45:00,33.49,0.0,1,-13.13
 09/11/2018 03:00:00,33.53,0.0,1,-12.8
 09/11/2018 03:15:00,33.58,0.0,1,-12.66
 09/11/2018 03:30:00,33.66,0.0,1,-12.52
 09/11/2018 03:45:00,33.63,0.0,1,-12.31
 09/11/2018 04:00:00,33.38,0.0,1,-12.36
 09/11/2018 04:15:00,33.4,0.0,1,-12.32
 09/11/2018 04:30:00,33.39,0.0,1,-12.29
 09/11/2018 04:45:00,33.36,0.0,1,-12.0
 09/11/2018 05:00:00,33.33,0.0,1,-12.19
 09/11/2018 05:15:00,33.19,0.0,1,-12.36
 09/11/2018 05:30:00,33.18,0.0,1,-12.41
 09/11/2018 05:45:00,33.14,0.0,1,-12.81
 09/11/2018 06:00:00,33.09,0.0,1,-13.19
 09/11/2018 06:15:00,33.17,0.0,1,-14.33
 09/11/2018 06:30:00,33.03,0.0,1,-15.04
 09/11/2018 06:45:00,33.0,0.0,1,-15.75
 09/11/2018 07:00:00,32.97,0.0,1,-16.3
 09/11/2018 07:15:00,32.97,0.0,1,-16.81
 09/11/2018 07:30:00,32.98,0.0,1,-17.06
 09/11/2018 07:45:00,32.89,0.0,1,-17.31
 09/11/2018 08:00:00,32.92,0.0,1,-16.99
 09/11/2018 08:15:00,32.97,0.0,1,-16.7
 09/11/2018 08:30:00,33.02,0.0,1,-16.71
 09/11/2018 08:45:00,32.98,0.0,1,-16.48
 09/11/2018 09:00:00,33.01,0.0,1,-16.77
 09/11/2018 09:15:00,33.1,0.0,1,-16.56
 09/11/2018 09:30:00,33.02,0.0,1,-16.8
 09/11/2018 09:45:00,32.95,0.0,1,-17.08
 09/11/2018 10:00:00,32.92,0.0,1,-16.82
 09/11/2018 10:15:00,32.93,0.0,1,-16.65
 09/11/2018 10:30:00,33.02,0.0,1,-15.9
 09/11/2018 10:45:00,33.05,0.0,1,-15.14
 09/11/2018 11:00:00,33.08,0.0,1,-15.14
 09/11/2018 11:15:00,33.1,0.0,1,-15.21
 09/11/2018 11:30:00,33.15,0.0,1,-14.13
 09/11/2018 11:45:00,33.28,0.0,1,-12.14
 09/11/2018 12:00:00,33.36,0.0,1,-11.69
 09/11/2018 12:15:00,33.34,0.0,1,-14.37
 09/11/2018 12:30:00,33.28,0.0,1,-15.35
 09/11/2018 12:45:00,33.23,0.0,1,-15.52
 09/11/2018 13:00:00,33.25,0.0,1,-15.91
 09/11/2018 13:15:00,33.19,0.0,1,-16.04
 09/11/2018 13:30:00,33.15,0.0,1,-16.36
 09/11/2018 13:45:00,33.15,0.0,1,-16.99
 09/11/2018 14:00:00,33.13,0.0,1,-17.69
 09/11/2018 14:15:00,33.1,0.0,1,-17.75
 09/11/2018 14:30:00,33.12,0.0,1,-17.71
 09/11/2018 14:45:00,33.1,0.0,1,-17.75
 09/11/2018 15:00:00,33.04,0.0,1,-17.75
 09/11/2018 15:15:00,32.97,0.0,1,-17.65
 09/11/2018 15:30:00,32.86,0.0,1,-17.85
 09/11/2018 15:45:00,32.89,0.0,1,-18.3
 09/11/2018 16:00:00,33.13,0.0,1,-19.14
 09/11/2018 16:15:00,33.05,0.0,1,-19.41
 09/11/2018 16:30:00,33.21,0.0,1,-20.27
 09/11/2018 16:45:00,33.47,0.0,1,-21.49
 09/11/2018 17:00:00,33.34,0.0,1,-21.94
 09/11/2018 17:15:00,33.39,0.0,1,-22.37
 09/11/2018 17:30:00,33.38,0.0,1,-22.49
 09/11/2018 17:45:00,33.41,0.0,1,-22.49
 09/11/2018 18:00:00,33.48,0.0,1,-22.2
 09/11/2018 18:15:00,33.58,0.0,1,-21.92
 09/11/2018 18:30:00,33.59,0.0,1,-21.65
 09/11/2018 18:45:00,33.59,0.0,1,-21.21
 09/11/2018 19:00:00,33.59,0.0,1,-20.96
 09/11/2018 19:15:00,33.48,0.0,1,-20.85
 09/11/2018 19:30:00,33.47,0.0,1,-20.29
 09/11/2018 19:45:00,32.83,0.0,1,-19.06
 09/11/2018 20:00:00,32.94,0.0,1,-18.41
 09/11/2018 20:15:00,33.58,0.0,1,-18.12
 09/11/2018 20:30:00,33.17,0.0,1,-17.86
 09/11/2018 20:45:00,33.06,0.0,1,-17.05
 09/11/2018 21:00:00,33.27,0.0,1,-16.56
 09/11/2018 21:15:00,33.36,0.0,1,-16.15
 09/11/2018 21:30:00,33.49,0.0,1,-15.7
 09/11/2018 21:45:00,33.35,0.0,1,-15.1
 09/11/2018 22:00:00,33.06,0.0,1,-14.66
 09/11/2018 22:15:00,33.28,0.0,1,-14.31
 09/11/2018 22:30:00,33.42,0.0,1,-13.77
 09/11/2018 22:45:00,33.51,0.0,1,-13.29
 09/11/2018 23:00:00,33.65,0.0,1,-12.87
 09/11/2018 23:15:00,33.36,0.0,1,-13.11
 09/11/2018 23:30:00,33.3,0.0,1,-12.79
 09/11/2018 23:45:00,33.1,0.0,1,-12.46
 10/11/2018 00:00:00,33.17,0.0,1,-12.48
 10/11/2018 00:15:00,33.18,0.0,1,-12.59
 10/11/2018 00:30:00,33.18,0.0,1,-12.59
 10/11/2018 00:45:00,33.18,0.0,1,-12.59
 10/11/2018 01:00:00,33.18,0.0,1,-12.59
 10/11/2018 01:15:00,33.18,0.0,1,-12.59
 10/11/2018 01:30:00,33.18,0.0,1,-12.59
 10/11/2018 01:45:00,33.18,0.0,1,-12.59
 10/11/2018 02:00:00,33.18,0.0,1,-12.59
 10/11/2018 02:15:00,33.18,0.0,1,-12.59
 10/11/2018 02:30:00,33.18,0.0,1,-12.59
 10/11/2018 02:45:00,33.18,0.0,1,-12.59
 10/11/2018 03:00:00,33.18,0.0,1,-12.59
 10/11/2018 03:15:00,33.18,0.0,1,-12.59
 10/11/2018 03:30:00,33.18,0.0,1,-12.59
 10/11/2018 03:45:00,33.18,0.0,1,-12.59
 10/11/2018 04:00:00,33.18,0.0,1,-12.59
 10/11/2018 04:15:00,33.18,0.0,1,-12.59
 10/11/2018 04:30:00,33.18,0.0,1,-12.59
 10/11/2018 04:45:00,33.18,0.0,1,-12.59
 10/11/2018 05:00:00,33.18,0.0,1,-12.59
 10/11/2018 05:15:00,33.18,0.0,1,-12.59
 10/11/2018 05:30:00,33.18,0.0,1,-12.59
 10/11/2018 05:45:00,33.18,0.0,1,-12.59
 10/11/2018 06:00:00,33.18,0.0,1,-12.59
 10/11/2018 06:15:00,33.18,0.0,1,-12.59
 10/11/2018 06:30:00,33.18,0.0,1,-12.59
 10/11/2018 06:45:00,33.18,0.0,1,-12.59
 10/11/2018 07:00:00,33.18,0.0,1,-12.59
 10/11/2018 07:15:00,33.18,0.0,1,-12.59
 10/11/2018 07:30:00,33.18,0.0,1,-12.59
 10/11/2018 07:45:00,33.18,0.0,1,-12.59
 10/11/2018 08:00:00,33.18,0.0,1,-12.59
 10/11/2018 08:15:00,33.18,0.0,1,-12.59
 10/11/2018 08:30:00,33.18,0.0,1,-12.59
 10/11/2018 08:45:00,33.18,0.0,1,-12.59
 10/11/2018 09:00:00,33.18,0.0,1,-12.59
 10/11/2018 09:15:00,33.18,0.0,1,-12.59
 10/11/2018 09:30:00,33.18,0.0,1,-12.59
 10/11/2018 09:45:00,33.18,0.0,1,-12.59
 10/11/2018 10:00:00,33.18,0.0,1,-12.59
 10/11/2018 10:15:00,33.18,0.0,1,-12.59
 10/11/2018 10:30:00,33.18,0.0,1,-12.59
 10/11/2018 10:45:00,33.18,0.0,1,-12.59
 10/11/2018 11:00:00,33.18,0.0,1,-12.59
 10/11/2018 11:15:00,33.18,0.0,1,-12.59
 10/11/2018 11:30:00,33.18,0.0,1,-12.59
 10/11/2018 11:45:00,33.18,0.0,1,-12.59
 10/11/2018 12:00:00,33.18,0.0,1,-12.59
 10/11/2018 12:15:00,33.18,0.0,1,-12.59
 10/11/2018 12:30:00,33.18,0.0,1,-12.59
 10/11/2018 12:45:00,33.18,0.0,1,-12.59
 10/11/2018 13:00:00,33.18,0.0,1,-12.59
 10/11/2018 13:15:00,33.18,0.0,1,-12.59
 10/11/2018 13:30:00,33.18,0.0,1,-12.59
 10/11/2018 13:45:00,33.18,0.0,1,-12.59
 10/11/2018 14:00:00,33.18,0.0,1,-12.59
 10/11/2018 14:15:00,33.18,0.0,1,-12.59
 10/11/2018 14:30:00,33.18,0.0,1,-12.59
 10/11/2018 14:45:00,33.18,0.0,1,-12.59
 10/11/2018 15:00:00,33.18,0.0,1,-12.59
 10/11/2018 15:15:00,33.18,0.0,1,-12.59
 10/11/2018 15:30:00,33.18,0.0,1,-12.59
 10/11/2018 15:45:00,33.18,0.0,1,-12.59
 10/11/2018 16:00:00,33.18,0.0,1,-12.59
 10/11/2018 16:15:00,33.18,0.0,1,-12.59
 10/11/2018 16:30:00,33.18,0.0,1,-12.59
 10/11/2018 16:45:00,33.18,0.0,1,-12.59
 10/11/2018 17:00:00,33.18,0.0,1,-12.59
 10/11/2018 17:15:00,33.18,0.0,1,-12.59
 10/11/2018 17:30:00,33.18,0.0,1,-12.59
 10/11/2018 17:45:00,33.18,0.0,1,-12.59
 10/11/2018 18:00:00,33.18,0.0,1,-12.59
 10/11/2018 18:15:00,33.18,0.0,1,-12.59
 10/11/2018 18:30:00,33.18,0.0,1,-12.59
 10/11/2018 18:45:00,33.18,0.0,1,-12.59
 10/11/2018 19:00:00,33.18,0.0,1,-12.59
 10/11/2018 19:15:00,33.18,0.0,1,-12.59
 10/11/2018 19:30:00,33.18,0.0,1,-12.59
 10/11/2018 19:45:00,33.18,0.0,1,-12.59
 10/11/2018 20:00:00,33.18,0.0,1,-12.59
 10/11/2018 20:15:00,33.18,0.0,1,-12.59
 10/11/2018 20:30:00,33.18,0.0,1,-12.59
 10/11/2018 20:45:00,33.18,0.0,1,-12.59
 10/11/2018 21:00:00,33.18,0.0,1,-12.59
 10/11/2018 21:15:00,33.18,0.0,1,-12.59
 10/11/2018 21:30:00,33.18,0.0,1,-12.59
 10/11/2018 21:45:00,33.18,0.0,1,-12.59
 10/11/2018 22:00:00,33.18,0.0,1,-12.59
 10/11/2018 22:15:00,33.18,0.0,1,-12.59
 10/11/2018 22:30:00,33.18,0.0,1,-12.59
 10/11/2018 22:45:00,33.18,0.0,1,-12.59
 10/11/2018 23:00:00,33.18,0.0,1,-12.59
 10/11/2018 23:15:00,33.18,0.0,1,-12.59
 10/11/2018 23:30:00,33.18,0.0,1,-12.59
 10/11/2018 23:45:00,33.18,0.0,1,-12.59
 11/11/2018 00:00:00,33.18,0.0,1,-12.59
 11/11/2018 00:15:00,33.18,0.0,1,-12.59
 11/11/2018 00:30:00,33.18,0.0,1,-12.59
 11/11/2018 00:45:00,33.18,0.0,1,-12.59
 11/11/2018 01:00:00,33.18,0.0,1,-12.59
 11/11/2018 01:15:00,33.18,0.0,1,-12.59
 11/11/2018 01:30:00,33.18,0.0,1,-12.59
 11/11/2018 01:45:00,33.18,0.0,1,-12.59
 11/11/2018 02:00:00,33.18,0.0,1,-12.59
 11/11/2018 02:15:00,33.18,0.0,1,-12.59
 11/11/2018 02:30:00,33.18,0.0,1,-12.59
 11/11/2018 02:45:00,33.18,0.0,1,-12.59
 11/11/2018 03:00:00,33.18,0.0,1,-12.59
 11/11/2018 03:15:00,33.18,0.0,1,-12.59
 11/11/2018 03:30:00,33.18,0.0,1,-12.59
 11/11/2018 03:45:00,33.18,0.0,1,-12.59
 11/11/2018 04:00:00,33.18,0.0,1,-12.59
 11/11/2018 04:15:00,33.18,0.0,1,-12.59
 11/11/2018 04:30:00,33.18,0.0,1,-12.59
 11/11/2018 04:45:00,33.18,0.0,1,-12.59
 11/11/2018 05:00:00,33.18,0.0,1,-12.59
 11/11/2018 05:15:00,33.18,0.0,1,-12.59
 11/11/2018 05:30:00,33.18,0.0,1,-12.59
 11/11/2018 05:45:00,33.18,0.0,1,-12.59
 11/11/2018 06:00:00,33.18,0.0,1,-12.59
 11/11/2018 06:15:00,33.04,0.0,1,-12.51
 11/11/2018 06:30:00,33.0,0.0,1,-12.66
 11/11/2018 06:45:00,33.03,0.0,1,-12.69
 11/11/2018 07:00:00,33.1,0.0,1,-12.72
 11/11/2018 07:15:00,33.11,0.0,1,-12.76
 11/11/2018 07:30:00,33.2,0.0,1,-12.91
 11/11/2018 07:45:00,33.16,0.0,1,-13.04
 11/11/2018 08:00:00,33.08,0.0,1,-13.1
 11/11/2018 08:15:00,33.07,0.0,1,-12.7
 11/11/2018 08:30:00,32.97,0.0,1,-12.54
 11/11/2018 08:45:00,33.03,0.0,1,-11.92
 11/11/2018 09:00:00,33.08,0.0,1,-11.27
 11/11/2018 09:15:00,33.08,0.0,1,-10.27
 11/11/2018 09:30:00,33.1,0.0,1,-9.6
 11/11/2018 09:45:00,33.11,0.0,1,-8.82
 11/11/2018 10:00:00,33.1,0.0,1,-8.05
 11/11/2018 10:15:00,33.14,0.0,1,-7.54
 11/11/2018 10:30:00,33.15,0.0,1,-6.47
 11/11/2018 10:45:00,33.13,0.0,1,-6.25
 11/11/2018 11:00:00,33.18,0.0,1,-5.77
 11/11/2018 11:15:00,33.33,0.0,1,-4.92
 11/11/2018 11:30:00,33.26,0.0,1,-5.3
 11/11/2018 11:45:00,33.21,0.0,1,-5.18
 11/11/2018 12:00:00,33.11,0.0,1,-6.14
 11/11/2018 12:15:00,33.15,0.0,1,-8.14
 11/11/2018 12:30:00,33.07,0.0,1,-8.99
 11/11/2018 12:45:00,33.05,0.0,1,-10.18
 11/11/2018 13:00:00,33.08,0.0,1,-9.78
 11/11/2018 13:15:00,33.15,0.0,1,-9.39
 11/11/2018 13:30:00,33.16,0.0,1,-10.25
 11/11/2018 13:45:00,33.23,0.0,1,-8.55
 11/11/2018 14:00:00,33.27,0.0,1,-9.19
 11/11/2018 14:15:00,33.24,0.0,1,-9.87
 11/11/2018 14:30:00,33.28,0.0,1,-9.65
 11/11/2018 14:45:00,33.23,0.0,1,-10.28
 11/11/2018 15:00:00,33.17,0.0,1,-11.37
 11/11/2018 15:15:00,33.02,0.0,1,-12.42
 11/11/2018 15:30:00,32.94,0.0,1,-13.48
 11/11/2018 15:45:00,32.83,0.0,1,-15.25
 11/11/2018 16:00:00,32.96,0.0,1,-16.27
 11/11/2018 16:15:00,32.86,0.0,1,-17.07
 11/11/2018 16:30:00,33.42,0.0,1,-18.34
 11/11/2018 16:45:00,33.36,0.0,1,-19.46
 11/11/2018 17:00:00,33.14,0.0,1,-20.41
 11/11/2018 17:15:00,33.05,0.0,1,-21.09
 11/11/2018 17:30:00,33.01,0.0,1,-21.29
 11/11/2018 17:45:00,33.07,0.0,1,-21.43
 11/11/2018 18:00:00,33.13,0.0,1,-21.08
 11/11/2018 18:15:00,33.2,0.0,1,-20.77
 11/11/2018 18:30:00,33.26,0.0,1,-20.46
 11/11/2018 18:45:00,33.32,0.0,1,-20.01
 11/11/2018 19:00:00,33.43,0.0,1,-19.71
 11/11/2018 19:15:00,33.55,0.0,1,-19.29
 11/11/2018 19:30:00,33.54,0.0,1,-18.91
 11/11/2018 19:45:00,33.19,0.0,1,-18.28
 11/11/2018 20:00:00,33.33,0.0,1,-17.9
 11/11/2018 20:15:00,33.37,0.0,1,-17.58
 11/11/2018 20:30:00,33.5,0.0,1,-17.06
 11/11/2018 20:45:00,33.53,0.0,1,-16.62
 11/11/2018 21:00:00,33.65,0.0,1,-16.34
 11/11/2018 21:15:00,33.45,0.0,1,-16.03
 11/11/2018 21:30:00,33.37,0.0,1,-15.85
 11/11/2018 21:45:00,33.4,0.0,1,-15.42
 11/11/2018 22:00:00,32.81,0.0,1,-14.51
 11/11/2018 22:15:00,32.94,0.0,1,-14.09
 11/11/2018 22:30:00,32.99,0.0,1,-13.5
 11/11/2018 22:45:00,33.09,0.0,1,-13.09
 11/11/2018 23:00:00,33.2,0.0,1,-12.62
 11/11/2018 23:15:00,33.3,0.0,1,-12.41
 11/11/2018 23:30:00,33.43,0.0,1,-12.06
 11/11/2018 23:45:00,33.38,0.0,1,-11.92
 12/11/2018 00:00:00,33.13,0.0,1,-11.85
 12/11/2018 00:00:00,33.13,0.0,1,-11.85
 12/11/2018 00:15:00,32.92,0.0,1,-13.59
 12/11/2018 00:30:00,33.14,0.0,1,-13.69
 12/11/2018 00:45:00,33.1,0.0,1,-13.53
 12/11/2018 01:00:00,33.08,0.0,1,-13.51
 12/11/2018 01:15:00,33.14,0.0,1,-13.33
 12/11/2018 01:30:00,33.2,0.0,1,-13.06
 12/11/2018 01:45:00,33.33,0.0,1,-12.83
 12/11/2018 02:00:00,33.38,0.0,1,-12.5
 12/11/2018 02:15:00,33.35,0.0,1,-12.66
 12/11/2018 02:30:00,33.42,0.0,1,-12.66
 12/11/2018 02:45:00,33.53,0.0,1,-12.56
 12/11/2018 03:00:00,33.59,0.0,1,-12.32
 12/11/2018 03:15:00,33.63,0.0,1,-12.04
 12/11/2018 03:30:00,33.62,0.0,1,-11.99
 12/11/2018 03:45:00,33.4,0.0,1,-11.94
 12/11/2018 04:00:00,33.42,0.0,1,-11.72
 12/11/2018 04:15:00,33.43,0.0,1,-11.72
 12/11/2018 04:30:00,33.43,0.0,1,-11.72
 12/11/2018 04:45:00,33.32,0.0,1,-11.69
 12/11/2018 05:00:00,33.3,0.0,1,-11.66
 12/11/2018 05:15:00,33.16,0.0,1,-11.97
 12/11/2018 05:30:00,33.11,0.0,1,-12.19
 12/11/2018 05:45:00,32.97,0.0,1,-12.47
 12/11/2018 06:00:00,32.89,0.0,1,-12.97
 12/11/2018 06:15:00,33.39,0.0,1,-14.15
 12/11/2018 06:30:00,33.22,0.0,1,-15.05
 12/11/2018 06:45:00,33.1,0.0,1,-15.83
 12/11/2018 07:00:00,32.91,0.0,1,-16.67
 12/11/2018 07:15:00,32.96,0.0,1,-17.06
 12/11/2018 07:30:00,32.89,0.0,1,-17.33
 12/11/2018 07:45:00,32.94,0.0,1,-17.67
 12/11/2018 08:00:00,33.38,0.0,1,-18.23
 12/11/2018 08:15:00,33.33,0.0,1,-18.34
 12/11/2018 08:30:00,33.46,0.0,1,-17.14
 12/11/2018 08:45:00,32.99,0.0,1,-15.47
 12/11/2018 09:00:00,33.05,32.97,1,-14.37
 12/11/2018 09:15:00,33.01,33.3,1,-13.12
 12/11/2018 09:30:00,33.03,33.3,1,-14.67
 12/11/2018 09:45:00,32.98,33.3,1,-16.06
 12/11/2018 10:00:00,33.14,33.3,1,-16.54
 12/11/2018 10:15:00,33.27,33.3,1,-16.63
 12/11/2018 10:30:00,33.27,33.3,1,-17.16
 12/11/2018 10:45:00,33.3,33.3,1,-15.97
 12/11/2018 11:00:00,33.27,33.3,1,-16.48
 12/11/2018 11:15:00,33.22,33.3,1,-18.07
 12/11/2018 11:30:00,33.27,33.3,1,-15.48
 12/11/2018 11:45:00,33.46,33.3,1,-8.34
 12/11/2018 12:00:00,33.53,33.3,1,-7.66
 12/11/2018 12:15:00,33.43,33.3,1,-7.47
 12/11/2018 12:30:00,33.33,33.3,1,-7.65
 12/11/2018 12:45:00,33.38,33.3,1,-8.12
 12/11/2018 13:00:00,33.38,33.3,1,-8.29
 12/11/2018 13:15:00,33.27,33.3,1,-8.95
 12/11/2018 13:30:00,33.33,33.3,1,-9.54
 12/11/2018 13:45:00,33.28,33.3,1,-11.56
 12/11/2018 14:00:00,33.22,33.3,1,-11.03
 12/11/2018 14:15:00,32.98,33.3,1,-16.36
 12/11/2018 14:30:00,32.9,33.3,1,-17.24
 12/11/2018 14:45:00,32.85,33.3,1,-17.65
 12/11/2018 15:00:00,32.84,33.3,1,-17.42
 12/11/2018 15:15:00,32.95,33.3,1,-15.17
 12/11/2018 15:30:00,32.96,33.3,1,-16.55
 12/11/2018 15:45:00,32.83,33.3,1,-17.92
 12/11/2018 16:00:00,33.51,33.3,1,-18.85
 12/11/2018 16:15:00,33.3,33.3,1,-20.35
 12/11/2018 16:30:00,33.19,33.3,1,-20.75
 12/11/2018 16:45:00,32.96,33.3,1,-21.62
 12/11/2018 17:00:00,32.85,33.3,1,-22.71
 12/11/2018 17:15:00,33.07,33.3,1,-22.78
 12/11/2018 17:30:00,32.99,33.3,1,-22.85
 12/11/2018 17:45:00,33.02,33.3,1,-22.85
 12/11/2018 18:00:00,33.13,33.3,1,-22.73
 12/11/2018 18:15:00,33.22,33.3,1,-22.62
 12/11/2018 18:30:00,33.32,33.3,1,-22.16
 12/11/2018 18:45:00,33.36,33.3,1,-21.82
 12/11/2018 19:00:00,33.48,33.3,1,-21.34
 12/11/2018 19:15:00,33.66,33.3,1,-20.8
 12/11/2018 19:30:00,33.58,33.3,1,-20.42
 12/11/2018 19:45:00,33.55,33.3,1,-20.19
 12/11/2018 20:00:00,33.45,33.3,1,-19.97
 12/11/2018 20:15:00,33.44,33.3,1,-19.59
 12/11/2018 20:30:00,33.57,33.3,1,-19.23
 12/11/2018 20:45:00,33.59,33.3,1,-18.65
 12/11/2018 21:00:00,33.44,33.3,1,-18.08
 12/11/2018 21:15:00,33.13,33.3,1,-17.26
 12/11/2018 21:30:00,33.15,33.3,1,-16.58
 12/11/2018 21:45:00,33.28,33.3,1,-15.94
 12/11/2018 22:00:00,33.52,33.3,1,-15.41
 12/11/2018 22:15:00,33.51,33.3,1,-14.63
 12/11/2018 22:30:00,33.57,33.3,1,-14.04
 12/11/2018 22:45:00,33.61,33.3,1,-13.49
 12/11/2018 23:00:00,33.49,33.3,1,-13.23
 12/11/2018 23:15:00,33.23,33.3,1,-12.97
 12/11/2018 23:30:00,32.97,33.3,1,-12.61
 12/11/2018 23:45:00,33.03,33.3,1,-12.46
 13/11/2018 00:00:00,33.09,33.3,1,-12.5
 13/11/2018 00:15:00,33.08,33.3,1,-13.97
 13/11/2018 00:30:00,33.15,33.3,1,-14.2
 13/11/2018 00:45:00,33.11,33.3,1,-13.98
 13/11/2018 01:00:00,33.13,33.3,1,-13.92
 13/11/2018 01:15:00,33.21,33.3,1,-13.66
 13/11/2018 01:30:00,33.33,33.3,1,-13.52
 13/11/2018 01:45:00,33.36,33.3,1,-13.32
 13/11/2018 02:00:00,33.47,33.3,1,-12.99
 13/11/2018 02:15:00,33.49,33.3,1,-13.19
 13/11/2018 02:30:00,33.55,33.3,1,-13.12
 13/11/2018 02:45:00,33.56,33.3,1,-12.93
 13/11/2018 03:00:00,33.65,33.3,1,-12.77
 13/11/2018 03:15:00,33.67,33.3,1,-12.57
 13/11/2018 03:30:00,33.39,33.3,1,-12.7
 13/11/2018 03:45:00,33.47,33.3,1,-12.46
 13/11/2018 04:00:00,33.48,33.3,1,-12.44
 13/11/2018 04:15:00,33.44,33.3,1,-12.19
 13/11/2018 04:30:00,33.46,33.3,1,-12.19
 13/11/2018 04:45:00,33.44,33.3,1,-12.18
 13/11/2018 05:00:00,33.39,33.3,1,-12.06
 13/11/2018 05:15:00,33.21,33.3,1,-12.51
 13/11/2018 05:30:00,33.07,33.3,1,-12.64
 13/11/2018 05:45:00,33.41,33.3,1,-13.11
 13/11/2018 06:00:00,33.4,33.3,1,-13.72
 13/11/2018 06:15:00,33.06,33.3,1,-14.77
 13/11/2018 06:30:00,33.04,33.3,1,-15.48
 13/11/2018 06:45:00,32.97,33.3,1,-16.01
 13/11/2018 07:00:00,32.94,33.3,1,-16.65
 13/11/2018 07:15:00,32.93,33.3,1,-17.25
 13/11/2018 07:30:00,32.85,33.3,1,-17.71
 13/11/2018 07:45:00,33.51,33.3,1,-17.94
 13/11/2018 08:00:00,33.46,33.3,1,-17.99
 13/11/2018 08:15:00,33.32,33.3,1,-17.5
 13/11/2018 08:30:00,32.84,33.3,1,-16.69
 13/11/2018 08:45:00,32.99,33.3,1,-15.68
 13/11/2018 09:00:00,33.03,33.3,1,-14.82
 13/11/2018 09:15:00,33.03,33.3,1,-13.69
 13/11/2018 09:30:00,33.13,33.3,1,-13.19
 13/11/2018 09:45:00,33.29,33.3,1,-11.62
 13/11/2018 10:00:00,33.3,33.3,1,-10.86
 13/11/2018 10:15:00,33.4,33.3,1,-10.34
 13/11/2018 10:30:00,33.37,33.3,1,-11.37
 13/11/2018 10:45:00,33.38,33.3,1,-10.21
 13/11/2018 11:00:00,33.36,33.3,1,-10.99
 13/11/2018 11:15:00,33.37,33.3,1,-11.37
 13/11/2018 11:30:00,33.38,33.3,1,-11.96
 13/11/2018 11:45:00,33.33,33.3,1,-12.49
 13/11/2018 12:00:00,33.27,33.3,1,-12.55
 13/11/2018 12:15:00,33.32,33.3,1,-9.32
 13/11/2018 12:30:00,33.4,33.3,1,-7.99
 13/11/2018 12:45:00,33.44,33.3,1,-10.38
 13/11/2018 13:00:00,33.45,33.3,1,-11.42
 13/11/2018 13:15:00,33.53,33.3,1,-10.38
 13/11/2018 13:30:00,33.55,33.3,1,-12.59
 13/11/2018 13:45:00,33.23,33.3,1,-12.61
 13/11/2018 14:00:00,33.18,33.3,1,-12.8
 13/11/2018 14:15:00,33.21,33.3,1,-10.9
 13/11/2018 14:30:00,33.2,33.3,1,-13.85
 13/11/2018 14:45:00,33.26,33.3,1,-14.37
 13/11/2018 15:00:00,33.14,33.3,1,-15.69
 13/11/2018 15:15:00,33.05,33.3,1,-14.68
 13/11/2018 15:30:00,33.05,33.3,1,-14.9
 13/11/2018 15:45:00,32.81,33.3,1,-16.45
 13/11/2018 16:00:00,33.27,33.3,1,-17.94
 13/11/2018 16:15:00,33.3,33.3,1,-19.5
 13/11/2018 16:30:00,33.15,33.3,1,-20.3
 13/11/2018 16:45:00,32.89,33.3,1,-21.22
 13/11/2018 17:00:00,33.18,33.3,1,-21.84
 13/11/2018 17:15:00,33.18,33.3,1,-22.38
 13/11/2018 17:30:00,33.18,33.3,1,-22.46
 13/11/2018 17:45:00,33.13,33.3,1,-22.29
 13/11/2018 18:00:00,33.17,33.3,1,-22.17
 13/11/2018 18:15:00,33.18,33.3,1,-22.17
 13/11/2018 18:30:00,33.23,33.3,1,-22.03
 13/11/2018 18:45:00,33.29,33.3,1,-21.69
 13/11/2018 19:00:00,33.46,33.3,1,-21.07
 13/11/2018 19:15:00,33.48,33.3,1,-20.64
 13/11/2018 19:30:00,33.59,33.3,1,-20.18
 13/11/2018 19:45:00,33.61,33.3,1,-19.93
 13/11/2018 20:00:00,33.51,33.3,1,-19.86
 13/11/2018 20:15:00,33.54,33.3,1,-19.48
 13/11/2018 20:30:00,33.6,33.3,1,-19.07
 13/11/2018 20:45:00,33.27,33.3,1,-18.33
 13/11/2018 21:00:00,33.32,33.3,1,-17.98
 13/11/2018 21:15:00,33.49,33.3,1,-17.57
 13/11/2018 21:30:00,33.55,33.3,1,-17.0
 13/11/2018 21:45:00,33.55,33.3,1,-16.41
 13/11/2018 22:00:00,33.66,33.3,1,-15.89
 13/11/2018 22:15:00,33.25,33.3,1,-15.39
 13/11/2018 22:30:00,33.3,33.3,1,-14.14
 13/11/2018 22:45:00,33.59,33.3,1,-13.81
 13/11/2018 23:00:00,33.6,33.3,1,-13.17
 13/11/2018 23:15:00,33.62,33.3,1,-12.93
 13/11/2018 23:30:00,33.6,33.3,1,-12.76
 13/11/2018 23:45:00,33.37,33.3,1,-12.93
 14/11/2018 00:00:00,33.39,33.3,1,-12.97
 14/11/2018 00:15:00,33.12,33.3,1,-14.61
 14/11/2018 00:30:00,33.15,33.3,1,-14.94
 14/11/2018 00:45:00,33.07,33.3,1,-14.8
 14/11/2018 01:00:00,33.18,33.3,1,-14.85
 14/11/2018 01:15:00,33.4,33.3,1,-14.14
 14/11/2018 01:30:00,33.63,33.3,1,-13.89
 14/11/2018 01:45:00,33.68,33.3,1,-13.63
 14/11/2018 02:00:00,33.5,33.3,1,-13.46
 14/11/2018 02:15:00,33.37,33.3,1,-13.73
