DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/11/2018 02:30:00,33.45,33.3,1,-13.73
 14/11/2018 02:45:00,33.48,33.3,1,-13.59
 14/11/2018 03:00:00,33.31,33.3,1,-13.19
 14/11/2018 03:15:00,33.15,33.3,1,-12.45
 14/11/2018 03:30:00,33.26,33.3,1,-12.18
 14/11/2018 03:45:00,33.31,33.3,1,-11.89
 14/11/2018 04:00:00,33.37,33.3,1,-11.65
 14/11/2018 04:15:00,33.31,33.3,1,-11.65
 14/11/2018 04:30:00,33.37,33.3,1,-11.4
 14/11/2018 04:45:00,33.33,33.3,1,-11.39
 14/11/2018 05:00:00,33.29,33.3,1,-11.39
 14/11/2018 05:15:00,33.36,33.3,1,-11.97
 14/11/2018 05:30:00,33.47,33.3,1,-12.38
 14/11/2018 05:45:00,33.1,33.3,1,-12.83
 14/11/2018 06:00:00,33.08,33.3,1,-13.19
 14/11/2018 06:15:00,33.08,33.3,1,-13.97
 14/11/2018 06:30:00,33.17,33.3,1,-14.64
 14/11/2018 06:45:00,33.2,33.3,1,-15.37
 14/11/2018 07:00:00,33.27,33.3,1,-16.2
 14/11/2018 07:15:00,33.02,33.3,1,-16.99
 14/11/2018 07:30:00,33.06,33.3,1,-17.34
 14/11/2018 07:45:00,33.48,33.3,1,-17.34
 14/11/2018 08:00:00,33.43,33.3,1,-17.33
 14/11/2018 08:15:00,33.44,33.3,1,-16.96
 14/11/2018 08:30:00,33.38,33.3,1,-16.75
 14/11/2018 08:45:00,33.43,33.3,1,-16.65
 14/11/2018 09:00:00,33.4,33.3,1,-16.62
 14/11/2018 09:15:00,33.47,33.3,1,-16.44
 14/11/2018 09:30:00,33.54,33.3,1,-15.98
 14/11/2018 09:45:00,33.5,33.3,1,-15.04
 14/11/2018 10:00:00,33.37,33.3,1,-14.11
 14/11/2018 10:15:00,33.45,33.3,1,-13.82
 14/11/2018 10:30:00,33.43,33.3,1,-15.12
 14/11/2018 10:45:00,33.38,33.3,1,-15.79
 14/11/2018 11:00:00,33.35,33.3,1,-16.07
 14/11/2018 11:15:00,33.31,33.3,1,-16.29
 14/11/2018 11:30:00,33.36,33.3,1,-15.57
 14/11/2018 11:45:00,33.34,33.3,1,-14.3
 14/11/2018 12:00:00,33.41,33.3,1,-12.85
 14/11/2018 12:15:00,33.41,33.3,1,-13.81
 14/11/2018 12:30:00,33.44,33.3,1,-14.6
 14/11/2018 12:45:00,33.51,33.3,1,-14.24
 14/11/2018 13:00:00,33.53,33.3,1,-13.55
 14/11/2018 13:15:00,33.59,33.3,1,-13.38
 14/11/2018 13:30:00,33.3,33.3,1,-13.48
 14/11/2018 13:45:00,33.21,33.3,1,-13.87
 14/11/2018 14:00:00,33.19,33.3,1,-14.17
 14/11/2018 14:15:00,33.08,33.3,1,-15.07
 14/11/2018 14:30:00,33.07,33.3,1,-14.62
 14/11/2018 14:45:00,33.04,33.3,1,-14.96
 14/11/2018 15:00:00,32.94,33.3,1,-15.62
 14/11/2018 15:15:00,32.92,33.3,1,-16.33
 14/11/2018 15:30:00,32.79,33.3,1,-16.94
 14/11/2018 15:45:00,32.95,33.3,1,-17.23
 14/11/2018 16:00:00,32.82,33.3,1,-17.81
 14/11/2018 16:15:00,32.96,33.3,1,-18.41
 14/11/2018 16:30:00,33.58,33.3,1,-19.51
 14/11/2018 16:45:00,33.51,33.3,1,-20.37
 14/11/2018 17:00:00,33.2,33.3,1,-21.39
 14/11/2018 17:15:00,33.26,33.3,1,-22.0
 14/11/2018 17:30:00,33.37,33.3,1,-22.33
 14/11/2018 17:45:00,33.47,33.3,1,-22.33
 14/11/2018 18:00:00,33.58,33.3,1,-22.17
 14/11/2018 18:15:00,33.61,33.3,1,-21.97
 14/11/2018 18:30:00,33.62,33.3,1,-21.7
 14/11/2018 18:45:00,33.68,33.3,1,-21.48
 14/11/2018 19:00:00,33.51,33.3,1,-21.43
 14/11/2018 19:15:00,33.43,33.3,1,-20.98
 14/11/2018 19:30:00,33.48,33.3,1,-20.62
 14/11/2018 19:45:00,33.5,33.3,1,-20.24
 14/11/2018 20:00:00,33.26,33.3,1,-19.36
 14/11/2018 20:15:00,33.59,33.3,1,-19.21
 14/11/2018 20:30:00,33.57,33.3,1,-18.74
 14/11/2018 20:45:00,33.36,33.3,1,-18.02
 14/11/2018 21:00:00,33.06,33.3,1,-17.3
 14/11/2018 21:15:00,33.15,33.3,1,-16.79
 14/11/2018 21:30:00,33.22,33.3,1,-16.31
 14/11/2018 21:45:00,33.47,33.3,1,-15.75
 14/11/2018 22:00:00,33.35,33.3,1,-14.98
 14/11/2018 22:15:00,33.44,33.3,1,-14.43
 14/11/2018 22:30:00,33.58,33.3,1,-13.93
 14/11/2018 22:45:00,33.28,33.3,1,-13.67
 14/11/2018 23:00:00,33.35,33.3,1,-13.24
 14/11/2018 23:15:00,33.4,33.3,1,-12.98
 14/11/2018 23:30:00,33.54,33.3,1,-12.69
 14/11/2018 23:45:00,33.13,33.3,1,-12.12
 15/11/2018 00:00:00,33.2,33.3,1,-11.94
 15/11/2018 00:15:00,33.49,33.3,1,-13.97
 15/11/2018 00:30:00,33.6,33.3,1,-14.47
 15/11/2018 00:45:00,33.55,33.3,1,-14.47
 15/11/2018 01:00:00,33.61,33.3,1,-14.4
 15/11/2018 01:15:00,33.65,33.3,1,-14.0
 15/11/2018 01:30:00,33.62,33.3,1,-13.9
 15/11/2018 01:45:00,33.48,33.3,1,-13.84
 15/11/2018 02:00:00,33.29,33.3,1,-13.59
 15/11/2018 02:15:00,33.18,33.3,1,-13.46
 15/11/2018 02:30:00,33.24,33.3,1,-13.31
 15/11/2018 02:45:00,33.23,33.3,1,-13.18
 15/11/2018 03:00:00,33.33,33.3,1,-12.99
 15/11/2018 03:15:00,33.21,33.3,1,-12.76
 15/11/2018 03:30:00,33.23,33.3,1,-12.53
 15/11/2018 03:45:00,33.28,33.3,1,-12.26
 15/11/2018 04:00:00,33.27,33.3,1,-12.12
 15/11/2018 04:15:00,33.25,33.3,1,-12.12
 15/11/2018 04:30:00,33.29,33.3,1,-12.04
 15/11/2018 04:45:00,33.27,33.3,1,-11.83
 15/11/2018 05:00:00,33.23,33.3,1,-11.86
 15/11/2018 05:15:00,33.05,33.3,1,-12.21
 15/11/2018 05:30:00,33.51,33.3,1,-12.51
 15/11/2018 05:45:00,33.09,33.3,1,-12.99
 15/11/2018 06:00:00,33.04,33.3,1,-13.26
 15/11/2018 06:15:00,33.05,33.3,1,-14.08
 15/11/2018 06:30:00,33.03,33.3,1,-14.6
 15/11/2018 06:45:00,33.3,33.3,1,-15.91
 15/11/2018 07:00:00,33.37,33.3,1,-16.91
 15/11/2018 07:15:00,33.13,33.3,1,-17.66
 15/11/2018 07:30:00,33.0,33.3,1,-18.03
 15/11/2018 07:45:00,32.97,33.3,1,-18.42
 15/11/2018 08:00:00,33.11,33.3,1,-18.48
 15/11/2018 08:15:00,33.07,33.3,1,-18.35
 15/11/2018 08:30:00,33.11,33.3,1,-18.19
 15/11/2018 08:45:00,33.13,33.3,1,-17.9
 15/11/2018 09:00:00,33.05,33.3,1,-17.59
 15/11/2018 09:15:00,32.95,33.3,1,-17.66
 15/11/2018 09:30:00,33.01,33.3,1,-17.52
 15/11/2018 09:45:00,33.04,33.3,1,-17.22
 15/11/2018 10:00:00,33.02,33.3,1,-17.31
 15/11/2018 10:15:00,33.02,33.3,1,-17.33
 15/11/2018 10:30:00,33.11,33.3,1,-16.87
 15/11/2018 10:45:00,33.15,33.3,1,-16.0
 15/11/2018 11:00:00,33.16,33.3,1,-16.05
 15/11/2018 11:15:00,33.05,33.3,1,-16.11
 15/11/2018 11:30:00,33.01,33.3,1,-16.62
 15/11/2018 11:45:00,32.93,33.3,1,-17.23
 15/11/2018 12:00:00,32.83,33.3,1,-17.67
 15/11/2018 12:15:00,33.06,33.3,1,-17.66
 15/11/2018 12:30:00,33.08,33.3,1,-17.66
 15/11/2018 12:45:00,33.07,33.3,1,-17.84
 15/11/2018 13:00:00,33.08,33.3,1,-18.05
 15/11/2018 13:15:00,33.04,33.3,1,-17.97
 15/11/2018 13:30:00,33.12,33.3,1,-17.98
 15/11/2018 13:45:00,33.16,33.3,1,-17.95
 15/11/2018 14:00:00,33.18,33.3,1,-17.71
 15/11/2018 14:15:00,33.22,33.3,1,-17.74
 15/11/2018 14:30:00,33.22,33.3,1,-17.88
 15/11/2018 14:45:00,33.26,33.3,1,-17.8
 15/11/2018 15:00:00,33.29,33.3,1,-17.59
 15/11/2018 15:15:00,33.29,33.3,1,-18.07
 15/11/2018 15:30:00,33.53,33.3,1,-18.3
 15/11/2018 15:45:00,33.55,33.3,1,-18.68
 15/11/2018 16:00:00,33.41,33.3,1,-19.29
 15/11/2018 16:15:00,33.37,33.3,1,-20.09
 15/11/2018 16:30:00,33.23,33.3,1,-20.44
 15/11/2018 16:45:00,32.95,33.3,1,-21.26
 15/11/2018 17:00:00,32.79,33.3,1,-21.93
 15/11/2018 17:15:00,32.84,33.3,1,-22.24
 15/11/2018 17:30:00,32.83,33.3,1,-22.24
 15/11/2018 17:45:00,32.82,33.3,1,-22.23
 15/11/2018 18:00:00,33.17,33.3,1,-21.69
 15/11/2018 18:15:00,33.25,33.3,1,-21.59
 15/11/2018 18:30:00,33.36,33.3,1,-21.4
 15/11/2018 18:45:00,33.45,33.3,1,-21.02
 15/11/2018 19:00:00,33.61,33.3,1,-20.58
 15/11/2018 19:15:00,33.53,33.3,1,-20.56
 15/11/2018 19:30:00,33.54,33.3,1,-20.38
 15/11/2018 19:45:00,33.36,33.3,1,-20.15
 15/11/2018 20:00:00,33.28,33.3,1,-19.57
 15/11/2018 20:15:00,33.18,33.3,1,-19.18
 15/11/2018 20:30:00,33.29,33.3,1,-18.81
 15/11/2018 20:45:00,33.21,33.3,1,-18.3
 15/11/2018 21:00:00,33.31,33.3,1,-17.97
 15/11/2018 21:15:00,33.49,33.3,1,-17.36
 15/11/2018 21:30:00,33.6,33.3,1,-16.84
 15/11/2018 21:45:00,33.13,33.3,1,-16.07
 15/11/2018 22:00:00,33.0,33.3,1,-14.97
 15/11/2018 22:15:00,33.12,33.3,1,-14.27
 15/11/2018 22:30:00,33.25,33.3,1,-13.7
 15/11/2018 22:45:00,33.34,33.3,1,-13.16
 15/11/2018 23:00:00,33.58,33.3,1,-12.78
 15/11/2018 23:15:00,33.46,33.3,1,-12.79
 15/11/2018 23:30:00,33.55,33.3,1,-12.43
 15/11/2018 23:45:00,33.63,33.3,1,-12.26
 16/11/2018 00:00:00,33.63,33.3,1,-12.33
 16/11/2018 00:15:00,33.37,33.3,1,-14.01
 16/11/2018 00:30:00,33.38,33.3,1,-14.2
 16/11/2018 00:45:00,33.35,33.3,1,-14.2
 16/11/2018 01:00:00,33.37,33.3,1,-14.19
 16/11/2018 01:15:00,33.42,33.3,1,-13.93
 16/11/2018 01:30:00,33.42,33.3,1,-13.93
 16/11/2018 01:45:00,33.59,33.3,1,-13.35
 16/11/2018 02:00:00,33.64,33.3,1,-13.08
 16/11/2018 02:15:00,33.62,33.3,1,-13.13
 16/11/2018 02:30:00,33.6,33.3,1,-13.01
 16/11/2018 02:45:00,33.49,33.3,1,-12.86
 16/11/2018 03:00:00,33.56,33.3,1,-12.6
 16/11/2018 03:15:00,33.58,33.3,1,-12.39
 16/11/2018 03:30:00,33.59,33.3,1,-12.26
 16/11/2018 03:45:00,33.67,33.3,1,-12.01
 16/11/2018 04:00:00,33.71,33.3,1,-11.87
 16/11/2018 04:15:00,33.69,33.3,1,-11.79
 16/11/2018 04:30:00,33.62,33.3,1,-11.74
 16/11/2018 04:45:00,33.32,33.3,1,-11.79
 16/11/2018 05:00:00,33.33,33.3,1,-11.84
 16/11/2018 05:15:00,33.25,33.3,1,-12.16
 16/11/2018 05:30:00,33.22,33.3,1,-12.39
 16/11/2018 05:45:00,33.12,33.3,1,-12.67
 16/11/2018 06:00:00,33.04,33.3,1,-13.23
 16/11/2018 06:15:00,33.05,33.3,1,-13.79
 16/11/2018 06:30:00,33.24,33.3,1,-14.23
 16/11/2018 06:45:00,33.08,33.3,1,-15.0
 16/11/2018 07:00:00,33.22,33.3,1,-16.01
 16/11/2018 07:15:00,33.24,33.3,1,-17.25
 16/11/2018 07:30:00,33.04,33.3,1,-17.69
 16/11/2018 07:45:00,32.96,33.3,1,-17.99
 16/11/2018 08:00:00,33.06,33.3,1,-17.88
 16/11/2018 08:15:00,32.96,33.3,1,-17.72
 16/11/2018 08:30:00,33.06,33.3,1,-17.62
 16/11/2018 08:45:00,33.12,33.3,1,-17.51
 16/11/2018 09:00:00,33.19,33.3,1,-17.39
 16/11/2018 09:15:00,33.3,33.3,1,-17.73
 16/11/2018 09:30:00,33.31,33.3,1,-17.71
 16/11/2018 09:45:00,33.28,33.3,1,-17.44
 16/11/2018 10:00:00,33.28,33.3,1,-17.41
 16/11/2018 10:15:00,33.35,33.3,1,-17.3
 16/11/2018 10:30:00,33.36,33.3,1,-17.36
 16/11/2018 10:45:00,33.31,33.3,1,-17.45
 16/11/2018 11:00:00,33.33,33.3,1,-17.43
 16/11/2018 11:15:00,33.33,33.3,1,-17.58
 16/11/2018 11:30:00,33.32,33.3,1,-17.48
 16/11/2018 11:45:00,33.32,33.3,1,-17.36
 16/11/2018 12:00:00,33.42,33.3,1,-17.37
 16/11/2018 12:15:00,33.39,33.3,1,-18.14
 16/11/2018 12:30:00,33.31,33.3,1,-18.54
 16/11/2018 12:45:00,33.32,33.3,1,-18.61
 16/11/2018 13:00:00,33.32,33.3,1,-18.52
 16/11/2018 13:15:00,33.33,33.3,1,-18.83
 16/11/2018 13:30:00,33.34,33.3,1,-18.62
 16/11/2018 13:45:00,33.29,33.3,1,-18.52
 16/11/2018 14:00:00,33.32,33.3,1,-18.24
 16/11/2018 14:15:00,33.33,33.3,1,-18.21
 16/11/2018 14:30:00,33.32,33.3,1,-18.15
 16/11/2018 14:45:00,33.37,33.3,1,-18.34
 16/11/2018 15:00:00,33.35,33.3,1,-18.35
 16/11/2018 15:15:00,33.39,33.3,1,-18.35
 16/11/2018 15:30:00,33.35,33.3,1,-18.38
 16/11/2018 15:45:00,33.35,33.3,1,-18.74
 16/11/2018 16:00:00,33.29,33.3,1,-19.15
 16/11/2018 16:15:00,33.23,33.3,1,-19.81
 16/11/2018 16:30:00,33.15,33.3,1,-20.31
 16/11/2018 16:45:00,33.01,33.3,1,-21.2
 16/11/2018 17:00:00,32.86,33.3,1,-21.89
 16/11/2018 17:15:00,32.87,33.3,1,-22.2
 16/11/2018 17:30:00,32.89,33.3,1,-22.29
 16/11/2018 17:45:00,32.92,33.3,1,-22.27
 16/11/2018 18:00:00,32.98,33.3,1,-22.04
 16/11/2018 18:15:00,33.02,33.3,1,-21.79
 16/11/2018 18:30:00,33.09,33.3,1,-21.59
 16/11/2018 18:45:00,33.12,33.3,1,-21.34
 16/11/2018 19:00:00,33.22,33.3,1,-20.86
 16/11/2018 19:15:00,33.28,33.3,1,-20.27
 16/11/2018 19:30:00,33.42,33.3,1,-19.81
 16/11/2018 19:45:00,33.52,33.3,1,-19.26
 16/11/2018 20:00:00,33.56,33.3,1,-18.76
 16/11/2018 20:15:00,33.61,33.3,1,-18.48
 16/11/2018 20:30:00,33.67,33.3,1,-17.91
 16/11/2018 20:45:00,33.46,33.3,1,-17.8
 16/11/2018 21:00:00,33.32,33.3,1,-17.31
 16/11/2018 21:15:00,33.36,33.3,1,-16.88
 16/11/2018 21:30:00,33.43,33.3,1,-16.52
 16/11/2018 21:45:00,33.16,33.3,1,-15.73
 16/11/2018 22:00:00,33.24,33.3,1,-15.0
 16/11/2018 22:15:00,33.19,33.3,1,-14.47
 16/11/2018 22:30:00,33.23,33.3,1,-13.92
 16/11/2018 22:45:00,33.2,33.3,1,-13.5
 16/11/2018 23:00:00,33.33,33.3,1,-13.07
 16/11/2018 23:15:00,33.47,33.3,1,-12.99
 16/11/2018 23:30:00,33.54,33.3,1,-12.74
 16/11/2018 23:45:00,33.55,33.3,1,-12.57
 17/11/2018 00:00:00,33.59,33.3,1,-12.51
 17/11/2018 00:15:00,33.5,33.3,1,-14.13
 17/11/2018 00:30:00,33.54,33.3,1,-14.33
 17/11/2018 00:45:00,33.52,33.3,1,-14.33
 17/11/2018 01:00:00,33.56,33.3,1,-14.21
 17/11/2018 01:15:00,33.64,33.3,1,-13.71
 17/11/2018 01:30:00,33.66,33.3,1,-13.42
 17/11/2018 01:45:00,33.38,33.3,1,-13.06
 17/11/2018 02:00:00,33.44,33.3,1,-12.79
 17/11/2018 02:15:00,33.45,33.3,1,-12.92
 17/11/2018 02:30:00,33.5,33.3,1,-12.69
 17/11/2018 02:45:00,33.51,33.3,1,-12.66
 17/11/2018 03:00:00,33.55,33.3,1,-12.37
 17/11/2018 03:15:00,33.58,33.3,1,-12.18
 17/11/2018 03:30:00,33.19,33.3,1,-11.72
 17/11/2018 03:45:00,33.14,33.3,1,-11.5
 17/11/2018 04:00:00,33.18,33.3,1,-11.32
 17/11/2018 04:15:00,33.14,33.3,1,-11.29
 17/11/2018 04:30:00,33.15,33.3,1,-11.12
 17/11/2018 04:45:00,33.15,33.3,1,-11.12
 17/11/2018 05:00:00,33.18,33.3,1,-11.12
 17/11/2018 05:15:00,33.1,33.3,1,-11.15
 17/11/2018 05:30:00,33.26,33.3,1,-11.32
 17/11/2018 05:45:00,33.3,33.3,1,-11.38
 17/11/2018 06:00:00,33.27,33.3,1,-11.7
 17/11/2018 06:15:00,33.14,33.3,1,-12.48
 17/11/2018 06:30:00,33.15,33.3,1,-12.89
 17/11/2018 06:45:00,33.15,33.3,1,-13.15
 17/11/2018 07:00:00,33.13,33.3,1,-13.57
 17/11/2018 07:15:00,32.99,33.3,1,-13.94
 17/11/2018 07:30:00,32.91,33.3,1,-14.28
 17/11/2018 07:45:00,33.17,33.3,1,-14.83
 17/11/2018 08:00:00,33.44,33.3,1,-15.41
 17/11/2018 08:15:00,33.45,33.3,1,-15.96
 17/11/2018 08:30:00,33.41,33.3,1,-16.51
 17/11/2018 08:45:00,33.41,33.3,1,-16.75
 17/11/2018 09:00:00,33.45,33.3,1,-17.07
 17/11/2018 09:15:00,33.43,33.3,1,-17.4
 17/11/2018 09:30:00,33.41,33.3,1,-17.58
 17/11/2018 09:45:00,33.41,33.3,1,-17.34
 17/11/2018 10:00:00,33.42,33.3,1,-17.12
 17/11/2018 10:15:00,33.43,33.3,1,-16.75
 17/11/2018 10:30:00,33.51,33.3,1,-16.43
 17/11/2018 10:45:00,33.52,33.3,1,-15.91
 17/11/2018 11:00:00,33.56,33.3,1,-15.36
 17/11/2018 11:15:00,33.64,33.3,1,-14.56
 17/11/2018 11:30:00,33.36,33.3,1,-12.93
 17/11/2018 11:45:00,33.34,33.3,1,-11.93
 17/11/2018 12:00:00,33.38,33.3,1,-9.85
 17/11/2018 12:15:00,33.41,33.3,1,-9.38
 17/11/2018 12:30:00,33.45,33.3,1,-7.55
 17/11/2018 12:45:00,33.42,33.3,1,-8.22
 17/11/2018 13:00:00,33.45,33.3,1,-8.42
 17/11/2018 13:15:00,33.53,33.3,1,-8.01
 17/11/2018 13:30:00,32.85,33.3,1,-7.77
 17/11/2018 13:45:00,32.82,33.3,1,-8.09
 17/11/2018 14:00:00,32.92,33.3,1,-8.73
 17/11/2018 14:15:00,32.85,33.3,1,-9.71
 17/11/2018 14:30:00,32.88,33.3,1,-10.79
 17/11/2018 14:45:00,32.86,33.3,1,-11.62
 17/11/2018 15:00:00,32.82,33.3,1,-12.44
 17/11/2018 15:15:00,32.93,33.3,1,-13.32
 17/11/2018 15:30:00,33.08,33.3,1,-14.15
 17/11/2018 15:45:00,33.02,33.3,1,-15.0
 17/11/2018 16:00:00,32.84,33.3,1,-15.93
 17/11/2018 16:15:00,33.15,33.3,1,-16.89
 17/11/2018 16:30:00,33.45,33.3,1,-17.86
 17/11/2018 16:45:00,33.35,33.3,1,-18.91
 17/11/2018 17:00:00,33.12,33.3,1,-20.02
 17/11/2018 17:15:00,33.05,33.3,1,-20.77
 17/11/2018 17:30:00,33.06,33.3,1,-21.15
 17/11/2018 17:45:00,33.03,33.3,1,-21.18
 17/11/2018 18:00:00,33.14,33.3,1,-20.94
 17/11/2018 18:15:00,33.13,33.3,1,-20.9
 17/11/2018 18:30:00,33.25,33.3,1,-20.63
 17/11/2018 18:45:00,33.35,33.3,1,-20.12
 17/11/2018 19:00:00,33.28,33.3,1,-19.66
 17/11/2018 19:15:00,33.38,33.3,1,-19.23
 17/11/2018 19:30:00,33.58,33.3,1,-18.74
 17/11/2018 19:45:00,33.66,33.3,1,-18.34
 17/11/2018 20:00:00,33.72,33.3,1,-17.91
 17/11/2018 20:15:00,33.39,33.3,1,-17.96
 17/11/2018 20:30:00,33.31,33.3,1,-17.74
 17/11/2018 20:45:00,33.35,33.3,1,-17.3
 17/11/2018 21:00:00,33.34,33.3,1,-16.82
 17/11/2018 21:15:00,33.37,33.3,1,-16.55
 17/11/2018 21:30:00,33.37,33.3,1,-16.23
 17/11/2018 21:45:00,33.49,33.3,1,-15.83
 17/11/2018 22:00:00,33.55,33.3,1,-15.5
 17/11/2018 22:15:00,33.65,33.3,1,-15.13
 17/11/2018 22:30:00,33.64,33.3,1,-14.64
 17/11/2018 22:45:00,33.43,33.3,1,-14.16
 17/11/2018 23:00:00,33.49,33.3,1,-13.73
 17/11/2018 23:15:00,33.53,33.3,1,-13.51
 17/11/2018 23:30:00,33.57,33.3,1,-13.26
 17/11/2018 23:45:00,33.49,33.3,1,-12.99
 18/11/2018 00:00:00,33.5,33.3,1,-13.08
 18/11/2018 00:15:00,33.37,33.3,1,-15.05
 18/11/2018 00:30:00,33.34,33.3,1,-15.2
 18/11/2018 00:45:00,33.35,33.3,1,-15.2
 18/11/2018 01:00:00,33.39,33.3,1,-15.16
 18/11/2018 01:15:00,33.44,33.3,1,-14.73
 18/11/2018 01:30:00,33.51,33.3,1,-14.54
 18/11/2018 01:45:00,33.51,33.3,1,-14.25
 18/11/2018 02:00:00,33.55,33.3,1,-14.2
 18/11/2018 02:15:00,33.6,33.3,1,-14.2
 18/11/2018 02:30:00,33.67,33.3,1,-14.2
 18/11/2018 02:45:00,33.64,33.3,1,-14.02
 18/11/2018 03:00:00,33.5,33.3,1,-13.65
 18/11/2018 03:15:00,33.03,33.3,1,-13.33
 18/11/2018 03:30:00,33.07,33.3,1,-13.15
 18/11/2018 03:45:00,32.89,33.3,1,-12.73
 18/11/2018 04:00:00,33.08,33.3,1,-12.4
 18/11/2018 04:15:00,33.05,33.3,1,-12.3
 18/11/2018 04:30:00,33.08,33.3,1,-12.11
 18/11/2018 04:45:00,33.08,33.3,1,-11.92
 18/11/2018 05:00:00,33.1,33.3,1,-11.76
 18/11/2018 05:15:00,33.05,33.3,1,-12.0
 18/11/2018 05:30:00,33.05,33.3,1,-11.93
 18/11/2018 05:45:00,33.06,33.3,1,-12.16
 18/11/2018 06:00:00,33.16,33.3,1,-12.29
 18/11/2018 06:15:00,33.01,33.3,1,-12.69
 18/11/2018 06:30:00,33.16,33.3,1,-13.06
 18/11/2018 06:45:00,33.15,33.3,1,-13.27
 18/11/2018 07:00:00,33.13,33.3,1,-13.5
 18/11/2018 07:15:00,33.03,33.3,1,-13.43
 18/11/2018 07:30:00,32.97,33.3,1,-13.54
 18/11/2018 07:45:00,32.95,33.3,1,-13.76
 18/11/2018 08:00:00,32.88,33.3,1,-13.93
 18/11/2018 08:15:00,33.18,33.3,1,-14.14
 18/11/2018 08:30:00,33.56,33.3,1,-14.11
 18/11/2018 08:45:00,33.29,33.3,1,-14.02
 18/11/2018 09:00:00,32.92,33.3,1,-13.56
 18/11/2018 09:15:00,33.1,33.3,1,-12.63
 18/11/2018 09:30:00,33.09,33.3,1,-11.96
 18/11/2018 09:45:00,33.05,33.3,1,-11.14
 18/11/2018 10:00:00,33.06,33.3,1,-10.4
 18/11/2018 10:15:00,33.01,33.3,1,-9.55
 18/11/2018 10:30:00,33.04,33.3,1,-8.97
 18/11/2018 10:45:00,33.08,33.3,1,-8.21
 18/11/2018 11:00:00,33.02,33.3,1,-7.52
 18/11/2018 11:15:00,33.0,33.3,1,-7.14
 18/11/2018 11:30:00,33.03,33.3,1,-6.9
 18/11/2018 11:45:00,33.0,33.3,1,-6.65
 18/11/2018 12:00:00,33.0,33.3,1,-6.49
 18/11/2018 12:15:00,33.02,33.3,1,-6.57
 18/11/2018 12:30:00,33.05,33.3,1,-6.8
 18/11/2018 12:45:00,33.07,33.3,1,-6.97
 18/11/2018 13:00:00,33.08,33.3,1,-7.11
 18/11/2018 13:15:00,33.06,33.3,1,-7.45
 18/11/2018 13:30:00,33.1,33.3,1,-7.73
 18/11/2018 13:45:00,33.12,33.3,1,-8.14
 18/11/2018 14:00:00,33.17,33.3,1,-8.98
 18/11/2018 14:15:00,33.17,33.3,1,-9.94
 18/11/2018 14:30:00,33.13,33.3,1,-10.82
 18/11/2018 14:45:00,33.11,33.3,1,-11.79
 18/11/2018 15:00:00,33.08,33.3,1,-12.81
 18/11/2018 15:15:00,33.02,33.3,1,-13.9
 18/11/2018 15:30:00,32.94,33.3,1,-15.08
 18/11/2018 15:45:00,32.93,33.3,1,-16.09
 18/11/2018 16:00:00,32.94,33.3,1,-17.08
 18/11/2018 16:15:00,33.47,33.3,1,-18.39
 18/11/2018 16:30:00,33.28,33.3,1,-19.73
 18/11/2018 16:45:00,33.06,33.3,1,-20.83
 18/11/2018 17:00:00,32.91,33.3,1,-21.79
 18/11/2018 17:15:00,33.15,33.3,1,-22.0
 18/11/2018 17:30:00,33.19,33.3,1,-22.06
 18/11/2018 17:45:00,33.16,33.3,1,-22.01
 18/11/2018 18:00:00,33.22,33.3,1,-21.75
 18/11/2018 18:15:00,33.24,33.3,1,-21.5
 18/11/2018 18:30:00,33.37,33.3,1,-21.15
 18/11/2018 18:45:00,33.42,33.3,1,-20.73
 18/11/2018 19:00:00,33.54,33.3,1,-20.31
 18/11/2018 19:15:00,33.66,33.3,1,-20.01
 18/11/2018 19:30:00,33.43,33.3,1,-19.91
 18/11/2018 19:45:00,33.51,33.3,1,-19.4
 18/11/2018 20:00:00,32.93,33.3,1,-18.74
 18/11/2018 20:15:00,33.0,33.3,1,-18.22
 18/11/2018 20:30:00,33.07,33.3,1,-17.7
 18/11/2018 20:45:00,33.21,33.3,1,-17.42
 18/11/2018 21:00:00,33.3,33.3,1,-17.11
 18/11/2018 21:15:00,33.42,33.3,1,-16.65
 18/11/2018 21:30:00,33.57,33.3,1,-16.15
 18/11/2018 21:45:00,33.48,33.3,1,-15.61
 18/11/2018 22:00:00,33.4,33.3,1,-15.06
 18/11/2018 22:15:00,33.42,33.3,1,-14.64
 18/11/2018 22:30:00,33.47,33.3,1,-14.17
 18/11/2018 22:45:00,33.55,33.3,1,-13.69
 18/11/2018 23:00:00,33.49,33.3,1,-13.21
 18/11/2018 23:15:00,33.33,33.3,1,-12.9
 18/11/2018 23:30:00,33.41,33.3,1,-12.49
 18/11/2018 23:45:00,33.45,33.3,1,-12.46
 19/11/2018 00:00:00,33.46,33.3,1,-12.5
 19/11/2018 00:00:00,33.46,33.3,1,-12.5
 19/11/2018 00:15:00,33.31,33.3,1,-14.28
 19/11/2018 00:30:00,33.29,33.3,1,-14.6
 19/11/2018 00:45:00,33.24,33.3,1,-14.6
 19/11/2018 01:00:00,33.29,33.3,1,-14.6
 19/11/2018 01:15:00,33.3,33.3,1,-14.27
 19/11/2018 01:30:00,33.32,33.3,1,-14.19
 19/11/2018 01:45:00,33.33,33.3,1,-14.0
 19/11/2018 02:00:00,33.44,33.3,1,-13.8
 19/11/2018 02:15:00,33.42,33.3,1,-14.25
 19/11/2018 02:30:00,33.47,33.3,1,-14.17
 19/11/2018 02:45:00,33.48,33.3,1,-14.07
 19/11/2018 03:00:00,33.54,33.3,1,-13.86
 19/11/2018 03:15:00,33.5,33.3,1,-13.6
 19/11/2018 03:30:00,33.54,33.3,1,-13.52
 19/11/2018 03:45:00,33.53,33.3,1,-13.2
 19/11/2018 04:00:00,33.55,33.3,1,-13.13
 19/11/2018 04:15:00,33.53,33.3,1,-12.96
 19/11/2018 04:30:00,33.53,33.3,1,-12.86
 19/11/2018 04:45:00,33.51,33.3,1,-12.66
 19/11/2018 05:00:00,33.53,33.3,1,-12.71
 19/11/2018 05:15:00,33.44,33.3,1,-13.01
 19/11/2018 05:30:00,33.39,33.3,1,-13.14
 19/11/2018 05:45:00,33.37,33.3,1,-13.5
 19/11/2018 06:00:00,33.57,33.3,1,-14.13
 19/11/2018 06:15:00,33.31,33.3,1,-15.05
 19/11/2018 06:30:00,33.3,33.3,1,-15.89
 19/11/2018 06:45:00,33.14,33.3,1,-16.57
 19/11/2018 07:00:00,33.0,33.3,1,-17.47
 19/11/2018 07:15:00,33.4,33.3,1,-18.1
 19/11/2018 07:30:00,33.66,33.3,1,-18.67
 19/11/2018 07:45:00,33.62,33.3,1,-19.05
 19/11/2018 08:00:00,33.62,33.3,1,-19.33
 19/11/2018 08:15:00,33.59,33.3,1,-19.63
 19/11/2018 08:30:00,33.58,33.3,1,-19.56
 19/11/2018 08:45:00,33.56,33.3,1,-19.51
 19/11/2018 09:00:00,33.52,33.3,1,-19.08
 19/11/2018 09:15:00,33.36,33.3,1,-19.09
 19/11/2018 09:30:00,33.17,33.3,1,-19.31
 19/11/2018 09:45:00,33.19,33.3,1,-19.12
 19/11/2018 10:00:00,33.2,33.3,1,-19.25
 19/11/2018 10:15:00,33.16,33.3,1,-19.38
 19/11/2018 10:30:00,33.19,33.3,1,-19.7
 19/11/2018 10:45:00,33.3,33.3,1,-19.52
 19/11/2018 11:00:00,33.38,33.3,1,-19.4
 19/11/2018 11:15:00,33.35,33.3,1,-19.59
 19/11/2018 11:30:00,33.34,33.3,1,-19.25
 19/11/2018 11:45:00,33.37,33.3,1,-19.15
 19/11/2018 12:00:00,33.36,33.3,1,-18.99
 19/11/2018 12:15:00,33.39,33.3,1,-17.91
 19/11/2018 12:30:00,33.37,33.3,1,-19.43
 19/11/2018 12:45:00,33.41,33.3,1,-19.83
 19/11/2018 13:00:00,33.44,33.3,1,-19.67
 19/11/2018 13:15:00,33.51,33.3,1,-19.94
 19/11/2018 13:30:00,33.57,33.3,1,-19.16
 19/11/2018 13:45:00,33.61,33.3,1,-18.33
 19/11/2018 14:00:00,33.46,33.3,1,-18.33
 19/11/2018 14:15:00,33.25,33.3,1,-18.81
 19/11/2018 14:30:00,33.2,33.3,1,-17.47
 19/11/2018 14:45:00,33.2,33.3,1,-16.13
 19/11/2018 15:00:00,33.18,33.3,1,-17.31
 19/11/2018 15:15:00,33.17,33.3,1,-18.82
 19/11/2018 15:30:00,33.24,33.3,1,-19.37
 19/11/2018 15:45:00,33.13,33.3,1,-19.67
 19/11/2018 16:00:00,32.89,33.3,1,-20.41
 19/11/2018 16:15:00,32.93,33.3,1,-21.16
 19/11/2018 16:30:00,33.04,33.3,1,-21.54
 19/11/2018 16:45:00,33.16,33.3,1,-22.38
 19/11/2018 17:00:00,33.5,33.3,1,-23.55
 19/11/2018 17:15:00,33.25,33.3,1,-24.24
 19/11/2018 17:30:00,33.13,33.3,1,-24.28
 19/11/2018 17:45:00,33.17,33.3,1,-24.27
 19/11/2018 18:00:00,33.24,33.3,1,-24.11
 19/11/2018 18:15:00,33.21,33.3,1,-24.08
 19/11/2018 18:30:00,33.33,33.3,1,-23.9
 19/11/2018 18:45:00,33.4,33.3,1,-23.62
 19/11/2018 19:00:00,33.34,33.3,1,-23.0
 19/11/2018 19:15:00,33.41,33.3,1,-22.6
 19/11/2018 19:30:00,33.54,33.3,1,-22.24
 19/11/2018 19:45:00,33.26,33.3,1,-21.56
 19/11/2018 20:00:00,33.04,33.3,1,-21.11
 19/11/2018 20:15:00,32.95,33.3,1,-20.62
 19/11/2018 20:30:00,33.06,33.3,1,-20.04
 19/11/2018 20:45:00,33.16,33.3,1,-19.51
 19/11/2018 21:00:00,33.39,33.3,1,-19.11
 19/11/2018 21:15:00,33.46,33.3,1,-18.56
 19/11/2018 21:30:00,33.59,33.3,1,-18.03
 19/11/2018 21:45:00,33.23,33.3,1,-17.75
 19/11/2018 22:00:00,33.27,33.3,1,-17.15
 19/11/2018 22:15:00,33.37,33.3,1,-16.44
 19/11/2018 22:30:00,33.33,33.3,1,-15.81
 19/11/2018 22:45:00,33.14,33.3,1,-15.14
 19/11/2018 23:00:00,33.22,33.3,1,-14.48
 19/11/2018 23:15:00,33.38,33.3,1,-14.27
 19/11/2018 23:30:00,33.34,33.3,1,-13.9
 19/11/2018 23:45:00,33.3,33.3,1,-13.8
 20/11/2018 00:00:00,33.32,33.3,1,-13.87
 20/11/2018 00:15:00,33.25,33.3,1,-15.81
 20/11/2018 00:30:00,33.18,33.3,1,-16.05
 20/11/2018 00:45:00,33.14,33.3,1,-16.21
 20/11/2018 01:00:00,33.14,33.3,1,-16.18
 20/11/2018 01:15:00,33.2,33.3,1,-15.8
 20/11/2018 01:30:00,33.28,33.3,1,-15.59
 20/11/2018 01:45:00,33.34,33.3,1,-15.47
 20/11/2018 02:00:00,33.35,33.3,1,-15.37
 20/11/2018 02:15:00,33.31,33.3,1,-15.64
 20/11/2018 02:30:00,33.3,33.3,1,-15.57
 20/11/2018 02:45:00,33.27,33.3,1,-15.47
 20/11/2018 03:00:00,33.37,33.3,1,-15.29
 20/11/2018 03:15:00,33.36,33.3,1,-15.13
 20/11/2018 03:30:00,33.41,33.3,1,-14.96
 20/11/2018 03:45:00,33.46,33.3,1,-14.69
 20/11/2018 04:00:00,33.53,33.3,1,-14.45
 20/11/2018 04:15:00,33.46,33.3,1,-14.23
 20/11/2018 04:30:00,32.87,33.3,1,-13.97
 20/11/2018 04:45:00,32.86,33.3,1,-14.0
 20/11/2018 05:00:00,33.17,33.3,1,-13.69
 20/11/2018 05:15:00,33.17,33.3,1,-13.99
 20/11/2018 05:30:00,33.13,33.3,1,-14.07
 20/11/2018 05:45:00,32.98,33.3,1,-14.27
 20/11/2018 06:00:00,32.98,33.3,1,-14.47
 20/11/2018 06:15:00,33.41,33.3,1,-15.77
 20/11/2018 06:30:00,33.7,33.3,1,-16.67
 20/11/2018 06:45:00,33.56,33.3,1,-17.55
 20/11/2018 07:00:00,33.3,33.3,1,-18.18
 20/11/2018 07:15:00,33.06,33.3,1,-18.87
 20/11/2018 07:30:00,33.01,33.3,1,-19.59
 20/11/2018 07:45:00,32.96,33.3,1,-19.89
 20/11/2018 08:00:00,32.95,33.3,1,-20.51
 20/11/2018 08:15:00,32.85,33.3,1,-20.71
 20/11/2018 08:30:00,32.91,33.3,1,-20.75
 20/11/2018 08:45:00,32.85,33.3,1,-20.56
 20/11/2018 09:00:00,32.83,33.3,1,-20.6
 20/11/2018 09:15:00,33.08,33.3,1,-20.19
 20/11/2018 09:30:00,33.15,33.3,1,-20.0
 20/11/2018 09:45:00,33.25,33.3,1,-19.1
 20/11/2018 10:00:00,33.4,33.3,1,-18.9
 20/11/2018 10:15:00,33.4,33.3,1,-19.3
 20/11/2018 10:30:00,33.41,33.3,1,-18.39
 20/11/2018 10:45:00,33.42,33.3,1,-17.24
 20/11/2018 11:00:00,33.42,33.3,1,-16.3
 20/11/2018 11:15:00,33.43,33.3,1,-17.81
 20/11/2018 11:30:00,33.4,33.3,1,-17.34
 20/11/2018 11:45:00,33.45,33.3,1,-18.28
 20/11/2018 12:00:00,33.37,33.3,1,-18.7
 20/11/2018 12:15:00,33.35,33.3,1,-18.87
 20/11/2018 12:30:00,33.38,33.3,1,-18.44
 20/11/2018 12:45:00,33.37,33.3,1,-18.15
 20/11/2018 13:00:00,33.34,33.3,1,-18.78
 20/11/2018 13:15:00,33.38,33.3,1,-19.2
 20/11/2018 13:30:00,33.46,33.3,1,-18.5
 20/11/2018 13:45:00,33.47,33.3,1,-18.16
 20/11/2018 14:00:00,33.46,33.3,1,-19.24
 20/11/2018 14:15:00,33.4,33.3,1,-19.01
 20/11/2018 14:30:00,33.39,33.3,1,-19.14
 20/11/2018 14:45:00,33.39,33.3,1,-19.29
 20/11/2018 15:00:00,33.45,33.3,1,-19.06
 20/11/2018 15:15:00,33.47,33.3,1,-19.65
 20/11/2018 15:30:00,33.42,33.3,1,-19.83
 20/11/2018 15:45:00,33.33,33.3,1,-20.36
 20/11/2018 16:00:00,33.28,33.3,1,-21.26
 20/11/2018 16:15:00,33.22,33.3,1,-22.01
 20/11/2018 16:30:00,33.06,33.3,1,-22.58
 20/11/2018 16:45:00,33.51,33.3,1,-23.52
 20/11/2018 17:00:00,33.63,33.3,1,-24.09
 20/11/2018 17:15:00,33.71,33.3,1,-24.42
 20/11/2018 17:30:00,33.7,33.3,1,-24.37
 20/11/2018 17:45:00,33.7,33.3,1,-24.11
 20/11/2018 18:00:00,33.51,33.3,1,-24.26
 20/11/2018 18:15:00,33.34,33.3,1,-24.37
 20/11/2018 18:30:00,33.42,33.3,1,-24.12
 20/11/2018 18:45:00,33.52,33.3,1,-23.75
 20/11/2018 19:00:00,33.07,33.3,1,-22.75
 20/11/2018 19:15:00,33.14,33.3,1,-22.53
 20/11/2018 19:30:00,33.25,33.3,1,-21.96
 20/11/2018 19:45:00,33.34,33.3,1,-21.52
 20/11/2018 20:00:00,33.49,33.3,1,-21.02
 20/11/2018 20:15:00,33.53,33.3,1,-20.59
 20/11/2018 20:30:00,33.36,33.3,1,-19.92
 20/11/2018 20:45:00,33.3,33.3,1,-19.34
 20/11/2018 21:00:00,33.35,33.3,1,-18.97
 20/11/2018 21:15:00,33.4,33.3,1,-18.43
 20/11/2018 21:30:00,33.5,33.3,1,-17.91
 20/11/2018 21:45:00,33.67,33.3,1,-17.31
 20/11/2018 22:00:00,33.6,33.3,1,-17.0
 20/11/2018 22:15:00,33.46,33.3,1,-16.27
 20/11/2018 22:30:00,33.55,33.3,1,-15.7
 20/11/2018 22:45:00,33.55,33.3,1,-14.99
 20/11/2018 23:00:00,33.6,33.3,1,-14.41
 20/11/2018 23:15:00,33.49,33.3,1,-14.03
 20/11/2018 23:30:00,33.59,33.3,1,-13.7
 20/11/2018 23:45:00,33.54,33.3,1,-13.47
 21/11/2018 00:00:00,33.56,33.3,1,-13.54
 21/11/2018 00:15:00,33.48,33.3,1,-15.57
 21/11/2018 00:30:00,33.45,33.3,1,-15.87
 21/11/2018 00:45:00,33.35,33.3,1,-15.87
 21/11/2018 01:00:00,33.37,33.3,1,-15.86
 21/11/2018 01:15:00,33.47,33.3,1,-15.61
 21/11/2018 01:30:00,33.46,33.3,1,-15.36
 21/11/2018 01:45:00,33.51,33.3,1,-15.24
 21/11/2018 02:00:00,33.6,33.3,1,-15.07
 21/11/2018 02:15:00,33.61,33.3,1,-15.32
 21/11/2018 02:30:00,33.6,33.3,1,-15.34
 21/11/2018 02:45:00,33.63,33.3,1,-15.23
 21/11/2018 03:00:00,33.7,33.3,1,-14.98
 21/11/2018 03:15:00,33.66,33.3,1,-14.9
 21/11/2018 03:30:00,33.68,33.3,1,-14.59
 21/11/2018 03:45:00,33.72,33.3,1,-14.47
 21/11/2018 04:00:00,33.46,33.3,1,-14.47
 21/11/2018 04:15:00,33.33,33.3,1,-14.47
 21/11/2018 04:30:00,33.29,33.3,1,-14.34
 21/11/2018 04:45:00,33.27,33.3,1,-14.2
 21/11/2018 05:00:00,33.22,33.3,1,-14.21
 21/11/2018 05:15:00,33.12,33.3,1,-14.45
 21/11/2018 05:30:00,33.06,33.3,1,-14.62
 21/11/2018 05:45:00,33.1,33.3,1,-14.93
 21/11/2018 06:00:00,33.22,33.3,1,-15.33
 21/11/2018 06:15:00,33.07,33.3,1,-16.48
 21/11/2018 06:30:00,32.93,33.3,1,-17.26
 21/11/2018 06:45:00,33.05,33.3,1,-17.99
 21/11/2018 07:00:00,33.08,33.3,1,-18.7
 21/11/2018 07:15:00,33.0,33.3,1,-19.05
 21/11/2018 07:30:00,33.18,33.3,1,-19.56
 21/11/2018 07:45:00,33.04,33.3,1,-19.58
 21/11/2018 08:00:00,32.93,33.3,1,-19.83
 21/11/2018 08:15:00,32.86,33.3,1,-20.2
 21/11/2018 08:30:00,33.53,33.3,1,-20.36
 21/11/2018 08:45:00,33.6,33.3,1,-20.33
 21/11/2018 09:00:00,33.59,33.3,1,-20.35
 21/11/2018 09:15:00,33.6,33.3,1,-20.69
 21/11/2018 09:30:00,33.57,33.3,1,-20.67
 21/11/2018 09:45:00,33.63,33.3,1,-20.41
 21/11/2018 10:00:00,33.36,33.3,1,-20.69
 21/11/2018 10:15:00,33.43,33.3,1,-20.63
 21/11/2018 10:30:00,33.43,33.3,1,-20.36
 21/11/2018 10:45:00,33.43,33.3,1,-19.9
 21/11/2018 11:00:00,33.43,33.3,1,-19.45
 21/11/2018 11:15:00,33.41,33.3,1,-19.3
 21/11/2018 11:30:00,33.41,33.3,1,-19.16
 21/11/2018 11:45:00,33.39,33.3,1,-19.29
 21/11/2018 12:00:00,33.38,33.3,1,-19.41
 21/11/2018 12:15:00,33.41,33.3,1,-19.43
 21/11/2018 12:30:00,33.45,33.3,1,-18.44
 21/11/2018 12:45:00,33.44,33.3,1,-18.44
 21/11/2018 13:00:00,33.46,33.3,1,-18.98
 21/11/2018 13:15:00,33.5,33.3,1,-18.9
 21/11/2018 13:30:00,33.53,33.3,1,-17.83
 21/11/2018 13:45:00,33.51,33.3,1,-18.16
 21/11/2018 14:00:00,33.49,33.3,1,-19.23
 21/11/2018 14:15:00,33.39,33.3,1,-19.52
 21/11/2018 14:30:00,33.37,33.3,1,-19.12
 21/11/2018 14:45:00,33.38,33.3,1,-18.67
 21/11/2018 15:00:00,33.37,33.3,1,-18.21
 21/11/2018 15:15:00,33.39,33.3,1,-19.22
 21/11/2018 15:30:00,33.33,33.3,1,-20.21
 21/11/2018 15:45:00,33.19,33.3,1,-20.58
 21/11/2018 16:00:00,33.09,33.3,1,-21.29
 21/11/2018 16:15:00,33.32,33.3,1,-22.49
 21/11/2018 16:30:00,33.26,33.3,1,-23.17
 21/11/2018 16:45:00,33.24,33.3,1,-24.01
 21/11/2018 17:00:00,33.09,33.3,1,-24.8
 21/11/2018 17:15:00,33.11,33.3,1,-25.18
 21/11/2018 17:30:00,33.12,33.3,1,-25.36
 21/11/2018 17:45:00,33.16,33.3,1,-25.18
 21/11/2018 18:00:00,33.15,33.3,1,-25.0
 21/11/2018 18:15:00,33.02,33.3,1,-24.95
 21/11/2018 18:30:00,33.15,33.3,1,-24.56
 21/11/2018 18:45:00,33.2,33.3,1,-24.19
 21/11/2018 19:00:00,33.33,33.3,1,-23.91
 21/11/2018 19:15:00,33.32,33.3,1,-23.5
 21/11/2018 19:30:00,33.37,33.3,1,-23.25
 21/11/2018 19:45:00,33.49,33.3,1,-22.76
 21/11/2018 20:00:00,33.62,33.3,1,-22.04
 21/11/2018 20:15:00,33.11,33.3,1,-21.67
 21/11/2018 20:30:00,33.22,33.3,1,-21.05
 21/11/2018 20:45:00,33.3,33.3,1,-20.56
 21/11/2018 21:00:00,33.34,33.3,1,-19.86
 21/11/2018 21:15:00,33.4,33.3,1,-19.23
 21/11/2018 21:30:00,33.44,33.3,1,-18.57
 21/11/2018 21:45:00,33.38,33.3,1,-17.84
 21/11/2018 22:00:00,33.37,33.3,1,-17.28
 21/11/2018 22:15:00,33.49,33.3,1,-16.47
 21/11/2018 22:30:00,33.61,33.3,1,-15.84
 21/11/2018 22:45:00,33.33,33.3,1,-15.59
 21/11/2018 23:00:00,33.35,33.3,1,-15.06
 21/11/2018 23:15:00,33.29,33.3,1,-14.7
 21/11/2018 23:30:00,33.39,33.3,1,-14.32
 21/11/2018 23:45:00,33.36,33.3,1,-14.13
 22/11/2018 00:00:00,33.35,33.3,1,-14.19
 22/11/2018 00:15:00,33.29,33.3,1,-16.21
 22/11/2018 00:30:00,33.24,33.3,1,-16.52
 22/11/2018 00:45:00,33.19,33.3,1,-16.55
 22/11/2018 01:00:00,33.21,33.3,1,-16.54
 22/11/2018 01:15:00,33.42,33.3,1,-16.44
 22/11/2018 01:30:00,33.44,33.3,1,-16.22
 22/11/2018 01:45:00,33.45,33.3,1,-16.08
 22/11/2018 02:00:00,33.44,33.3,1,-15.92
 22/11/2018 02:15:00,33.45,33.3,1,-16.21
 22/11/2018 02:30:00,33.48,33.3,1,-16.15
 22/11/2018 02:45:00,33.49,33.3,1,-16.01
 22/11/2018 03:00:00,33.19,33.3,1,-15.8
 22/11/2018 03:15:00,33.14,33.3,1,-15.35
 22/11/2018 03:30:00,33.18,33.3,1,-15.12
 22/11/2018 03:45:00,33.22,33.3,1,-14.97
 22/11/2018 04:00:00,33.26,33.3,1,-14.75
 22/11/2018 04:15:00,33.09,33.3,1,-14.53
 22/11/2018 04:30:00,32.98,33.3,1,-14.31
 22/11/2018 04:45:00,32.96,33.3,1,-14.27
 22/11/2018 05:00:00,32.94,33.3,1,-14.27
 22/11/2018 05:15:00,32.89,33.3,1,-14.53
 22/11/2018 05:30:00,32.99,33.3,1,-14.8
 22/11/2018 05:45:00,33.01,33.3,1,-14.96
 22/11/2018 06:00:00,32.92,33.3,1,-15.43
 22/11/2018 06:15:00,33.01,33.3,1,-16.35
 22/11/2018 06:30:00,33.07,33.3,1,-16.85
 22/11/2018 06:45:00,33.23,33.3,1,-17.77
 22/11/2018 07:00:00,33.49,33.3,1,-18.58
 22/11/2018 07:15:00,33.28,33.3,1,-19.22
 22/11/2018 07:30:00,33.15,33.3,1,-19.71
 22/11/2018 07:45:00,33.05,33.3,1,-20.07
 22/11/2018 08:00:00,33.19,33.3,1,-20.42
 22/11/2018 08:15:00,33.43,33.3,1,-20.82
 22/11/2018 08:30:00,33.44,33.3,1,-20.33
 22/11/2018 08:45:00,33.48,33.3,1,-19.47
 22/11/2018 09:00:00,33.0,33.3,1,-18.62
 22/11/2018 09:15:00,32.85,33.3,1,-18.3
 22/11/2018 09:30:00,32.87,33.3,1,-17.69
 22/11/2018 09:45:00,32.91,33.3,1,-16.73
 22/11/2018 10:00:00,32.93,33.3,1,-16.02
 22/11/2018 10:15:00,33.04,33.3,1,-16.48
 22/11/2018 10:30:00,33.05,33.3,1,-17.6
 22/11/2018 10:45:00,33.09,33.3,1,-16.79
 22/11/2018 11:00:00,33.11,33.3,1,-15.72
 22/11/2018 11:15:00,33.15,33.3,1,-13.39
 22/11/2018 11:30:00,33.15,33.3,1,-12.89
 22/11/2018 11:45:00,33.13,33.3,1,-13.9
 22/11/2018 12:00:00,33.16,33.3,1,-13.06
 22/11/2018 12:15:00,33.1,33.3,1,-13.09
 22/11/2018 12:30:00,33.09,33.3,1,-15.06
 22/11/2018 12:45:00,33.1,33.3,1,-14.62
 22/11/2018 13:00:00,33.1,33.3,1,-15.18
 22/11/2018 13:15:00,33.19,33.3,1,-15.31
 22/11/2018 13:30:00,33.22,33.3,1,-15.21
 22/11/2018 13:45:00,33.23,33.3,1,-16.31
 22/11/2018 14:00:00,33.21,33.3,1,-16.11
 22/11/2018 14:15:00,33.1,33.3,1,-17.03
 22/11/2018 14:30:00,33.08,33.3,1,-17.57
 22/11/2018 14:45:00,33.05,33.3,1,-18.46
 22/11/2018 15:00:00,33.04,33.3,1,-19.01
 22/11/2018 15:15:00,33.06,33.3,1,-19.44
 22/11/2018 15:30:00,33.01,33.3,1,-20.08
 22/11/2018 15:45:00,32.91,33.3,1,-20.93
 22/11/2018 16:00:00,32.82,33.3,1,-21.82
 22/11/2018 16:15:00,32.85,33.3,1,-22.56
 22/11/2018 16:30:00,33.05,33.3,1,-22.75
 22/11/2018 16:45:00,32.95,33.3,1,-23.66
 22/11/2018 17:00:00,33.35,33.3,1,-24.24
 22/11/2018 17:15:00,33.65,33.3,1,-24.61
 22/11/2018 17:30:00,33.66,33.3,1,-24.66
 22/11/2018 17:45:00,33.48,33.3,1,-24.86
 22/11/2018 18:00:00,33.08,33.3,1,-24.39
 22/11/2018 18:15:00,33.19,33.3,1,-24.25
 22/11/2018 18:30:00,33.25,33.3,1,-24.0
 22/11/2018 18:45:00,33.28,33.3,1,-23.57
 22/11/2018 19:00:00,33.35,33.3,1,-23.13
 22/11/2018 19:15:00,33.36,33.3,1,-22.97
 22/11/2018 19:30:00,33.42,33.3,1,-22.45
 22/11/2018 19:45:00,33.44,33.3,1,-22.05
 22/11/2018 20:00:00,33.52,33.3,1,-21.49
 22/11/2018 20:15:00,33.52,33.3,1,-21.36
 22/11/2018 20:30:00,33.47,33.3,1,-21.06
 22/11/2018 20:45:00,33.47,33.3,1,-20.59
 22/11/2018 21:00:00,33.54,33.3,1,-20.18
 22/11/2018 21:15:00,33.57,33.3,1,-19.6
 22/11/2018 21:30:00,33.66,33.3,1,-18.8
 22/11/2018 21:45:00,33.48,33.3,1,-18.16
 22/11/2018 22:00:00,33.54,33.3,1,-17.58
 22/11/2018 22:15:00,33.63,33.3,1,-16.81
 22/11/2018 22:30:00,33.33,33.3,1,-16.5
 22/11/2018 22:45:00,33.34,33.3,1,-16.03
 22/11/2018 23:00:00,33.43,33.3,1,-15.35
 22/11/2018 23:15:00,33.36,33.3,1,-14.89
 22/11/2018 23:30:00,33.43,33.3,1,-14.48
 22/11/2018 23:45:00,33.46,33.3,1,-14.43
 23/11/2018 00:00:00,33.41,33.3,1,-14.45
 23/11/2018 00:15:00,33.34,33.3,1,-16.43
 23/11/2018 00:30:00,33.37,33.3,1,-16.81
 23/11/2018 00:45:00,33.28,33.3,1,-16.75
 23/11/2018 01:00:00,33.04,33.3,1,-16.71
 23/11/2018 01:15:00,33.12,33.3,1,-16.44
 23/11/2018 01:30:00,33.17,33.3,1,-16.2
 23/11/2018 01:45:00,33.19,33.3,1,-15.94
 23/11/2018 02:00:00,33.24,33.3,1,-15.8
 23/11/2018 02:15:00,33.32,33.3,1,-16.13
 23/11/2018 02:30:00,33.37,33.3,1,-16.14
 23/11/2018 02:45:00,33.37,33.3,1,-16.14
 23/11/2018 03:00:00,33.47,33.3,1,-15.91
 23/11/2018 03:15:00,33.47,33.3,1,-15.66
 23/11/2018 03:30:00,33.52,33.3,1,-15.36
 23/11/2018 03:45:00,33.09,33.3,1,-14.97
 23/11/2018 04:00:00,33.06,33.3,1,-14.77
 23/11/2018 04:15:00,32.91,33.3,1,-14.66
 23/11/2018 04:30:00,32.9,33.3,1,-14.47
 23/11/2018 04:45:00,32.86,33.3,1,-14.37
 23/11/2018 05:00:00,32.91,33.3,1,-14.2
 23/11/2018 05:15:00,32.97,33.3,1,-14.3
 23/11/2018 05:30:00,33.0,33.3,1,-14.35
 23/11/2018 05:45:00,33.03,33.3,1,-14.54
 23/11/2018 06:00:00,32.97,33.3,1,-15.03
 23/11/2018 06:15:00,32.96,33.3,1,-16.25
 23/11/2018 06:30:00,32.96,33.3,1,-16.8
 23/11/2018 06:45:00,32.89,33.3,1,-17.67
 23/11/2018 07:00:00,33.18,33.3,1,-18.28
 23/11/2018 07:15:00,33.48,33.3,1,-18.66
 23/11/2018 07:30:00,33.39,33.3,1,-19.31
 23/11/2018 07:45:00,33.29,33.3,1,-19.67
 23/11/2018 08:00:00,33.19,33.3,1,-20.08
 23/11/2018 08:15:00,33.23,33.3,1,-20.18
 23/11/2018 08:30:00,33.24,33.3,1,-19.99
 23/11/2018 08:45:00,33.24,33.3,1,-19.75
 23/11/2018 09:00:00,33.2,33.3,1,-19.52
 23/11/2018 09:15:00,33.16,33.3,1,-19.69
 23/11/2018 09:30:00,33.14,33.3,1,-19.96
 23/11/2018 09:45:00,33.19,33.3,1,-20.16
 23/11/2018 10:00:00,33.2,33.3,1,-20.28
 23/11/2018 10:15:00,33.28,33.3,1,-20.5
 23/11/2018 10:30:00,33.28,33.3,1,-20.45
 23/11/2018 10:45:00,33.33,33.3,1,-19.97
 23/11/2018 11:00:00,33.35,33.3,1,-19.59
 23/11/2018 11:15:00,33.41,33.3,1,-19.24
 23/11/2018 11:30:00,33.47,33.3,1,-18.19
 23/11/2018 11:45:00,33.46,33.3,1,-17.14
 23/11/2018 12:00:00,33.47,33.3,1,-17.75
 23/11/2018 12:15:00,33.47,33.3,1,-18.52
 23/11/2018 12:30:00,33.51,33.3,1,-18.04
 23/11/2018 12:45:00,33.53,33.3,1,-18.39
 23/11/2018 13:00:00,33.57,33.3,1,-18.4
 23/11/2018 13:15:00,33.54,33.3,1,-18.94
 23/11/2018 13:30:00,33.56,33.3,1,-18.82
 23/11/2018 13:45:00,33.61,33.3,1,-19.24
 23/11/2018 14:00:00,33.62,33.3,1,-19.23
 23/11/2018 14:15:00,33.56,33.3,1,-18.84
 23/11/2018 14:30:00,33.59,33.3,1,-18.87
 23/11/2018 14:45:00,33.43,33.3,1,-19.23
 23/11/2018 15:00:00,33.32,33.3,1,-19.28
 23/11/2018 15:15:00,33.3,33.3,1,-19.36
 23/11/2018 15:30:00,33.29,33.3,1,-19.52
 23/11/2018 15:45:00,33.24,33.3,1,-20.24
 23/11/2018 16:00:00,33.18,33.3,1,-20.94
 23/11/2018 16:15:00,33.19,33.3,1,-21.65
 23/11/2018 16:30:00,33.07,33.3,1,-22.39
 23/11/2018 16:45:00,32.97,33.3,1,-23.2
 23/11/2018 17:00:00,32.86,33.3,1,-23.65
 23/11/2018 17:15:00,32.9,33.3,1,-23.95
 23/11/2018 17:30:00,32.89,33.3,1,-24.05
 23/11/2018 17:45:00,32.95,33.3,1,-23.82
 23/11/2018 18:00:00,33.01,33.3,1,-23.64
 23/11/2018 18:15:00,32.98,33.3,1,-23.5
 23/11/2018 18:30:00,33.06,33.3,1,-23.24
 23/11/2018 18:45:00,33.05,33.3,1,-22.85
 23/11/2018 19:00:00,33.14,33.3,1,-22.4
 23/11/2018 19:15:00,33.16,33.3,1,-21.81
 23/11/2018 19:30:00,33.32,33.3,1,-21.37
 23/11/2018 19:45:00,33.55,33.3,1,-20.95
 23/11/2018 20:00:00,33.41,33.3,1,-20.37
 23/11/2018 20:15:00,33.45,33.3,1,-19.89
 23/11/2018 20:30:00,33.54,33.3,1,-19.18
 23/11/2018 20:45:00,33.64,33.3,1,-18.67
 23/11/2018 21:00:00,33.68,33.3,1,-18.26
 23/11/2018 21:15:00,33.57,33.3,1,-18.0
 23/11/2018 21:30:00,33.35,33.3,1,-17.63
 23/11/2018 21:45:00,33.14,33.3,1,-16.86
 23/11/2018 22:00:00,33.07,33.3,1,-16.2
 23/11/2018 22:15:00,33.1,33.3,1,-15.67
 23/11/2018 22:30:00,33.13,33.3,1,-15.15
 23/11/2018 22:45:00,32.96,33.3,1,-14.6
 23/11/2018 23:00:00,33.01,33.3,1,-14.14
 23/11/2018 23:15:00,33.12,33.3,1,-14.04
 23/11/2018 23:30:00,33.19,33.3,1,-13.68
 23/11/2018 23:45:00,33.22,33.3,1,-13.64
 24/11/2018 00:00:00,33.27,33.3,1,-13.55
 24/11/2018 00:15:00,33.1,33.3,1,-15.55
 24/11/2018 00:30:00,33.11,33.3,1,-15.81
 24/11/2018 00:45:00,33.05,33.3,1,-15.68
 24/11/2018 01:00:00,33.1,33.3,1,-15.6
 24/11/2018 01:15:00,33.3,33.3,1,-15.28
 24/11/2018 01:30:00,33.64,33.3,1,-15.27
 24/11/2018 01:45:00,33.4,33.3,1,-15.27
 24/11/2018 02:00:00,33.45,33.3,1,-15.1
 24/11/2018 02:15:00,33.45,33.3,1,-15.32
 24/11/2018 02:30:00,33.51,33.3,1,-15.22
 24/11/2018 02:45:00,33.52,33.3,1,-15.04
 24/11/2018 03:00:00,33.3,33.3,1,-14.77
 24/11/2018 03:15:00,32.96,33.3,1,-14.33
 24/11/2018 03:30:00,33.0,33.3,1,-14.21
 24/11/2018 03:45:00,33.06,33.3,1,-13.93
 24/11/2018 04:00:00,33.08,33.3,1,-13.67
 24/11/2018 04:15:00,33.11,33.3,1,-13.65
 24/11/2018 04:30:00,33.16,33.3,1,-13.46
 24/11/2018 04:45:00,33.15,33.3,1,-13.26
 24/11/2018 05:00:00,33.17,33.3,1,-13.2
 24/11/2018 05:15:00,33.16,33.3,1,-13.2
 24/11/2018 05:30:00,33.13,33.3,1,-13.2
 24/11/2018 05:45:00,33.09,33.3,1,-13.43
 24/11/2018 06:00:00,33.04,33.3,1,-13.63
 24/11/2018 06:15:00,32.96,33.3,1,-14.34
 24/11/2018 06:30:00,32.99,33.3,1,-14.6
 24/11/2018 06:45:00,33.15,33.3,1,-14.77
 24/11/2018 07:00:00,33.15,33.3,1,-14.99
 24/11/2018 07:15:00,33.31,33.3,1,-15.24
 24/11/2018 07:30:00,33.39,33.3,1,-15.65
 24/11/2018 07:45:00,33.61,33.3,1,-16.04
 24/11/2018 08:00:00,33.5,33.3,1,-16.45
 24/11/2018 08:15:00,33.43,33.3,1,-16.98
 24/11/2018 08:30:00,33.55,33.3,1,-17.36
 24/11/2018 08:45:00,33.45,33.3,1,-17.83
 24/11/2018 09:00:00,33.36,33.3,1,-18.0
 24/11/2018 09:15:00,33.33,33.3,1,-18.37
 24/11/2018 09:30:00,33.28,33.3,1,-18.62
 24/11/2018 09:45:00,33.23,33.3,1,-18.74
 24/11/2018 10:00:00,33.28,33.3,1,-18.74
 24/11/2018 10:15:00,33.28,33.3,1,-19.07
 24/11/2018 10:30:00,33.24,33.3,1,-19.22
 24/11/2018 10:45:00,33.21,33.3,1,-19.16
 24/11/2018 11:00:00,33.15,33.3,1,-18.79
 24/11/2018 11:15:00,33.03,33.3,1,-18.77
 24/11/2018 11:30:00,33.07,33.3,1,-18.82
 24/11/2018 11:45:00,33.05,33.3,1,-18.82
 24/11/2018 12:00:00,33.12,33.3,1,-18.88
 24/11/2018 12:15:00,33.17,33.3,1,-19.02
 24/11/2018 12:30:00,33.14,33.3,1,-18.83
 24/11/2018 12:45:00,33.15,33.3,1,-18.68
 24/11/2018 13:00:00,33.15,33.3,1,-18.44
 24/11/2018 13:15:00,33.22,33.3,1,-18.81
 24/11/2018 13:30:00,33.33,33.3,1,-18.97
 24/11/2018 13:45:00,33.53,33.3,1,-19.02
 24/11/2018 14:00:00,33.61,33.3,1,-19.13
 24/11/2018 14:15:00,33.58,33.3,1,-18.89
 24/11/2018 14:30:00,33.63,33.3,1,-18.84
 24/11/2018 14:45:00,33.65,33.3,1,-18.82
 24/11/2018 15:00:00,33.65,33.3,1,-18.82
 24/11/2018 15:15:00,33.45,33.3,1,-19.01
 24/11/2018 15:30:00,33.3,33.3,1,-19.34
 24/11/2018 15:45:00,33.28,33.3,1,-19.45
 24/11/2018 16:00:00,33.2,33.3,1,-19.76
 24/11/2018 16:15:00,33.12,33.3,1,-20.18
 24/11/2018 16:30:00,32.92,33.3,1,-20.85
 24/11/2018 16:45:00,32.86,33.3,1,-21.48
 24/11/2018 17:00:00,33.11,33.3,1,-21.62
 24/11/2018 17:15:00,33.15,33.3,1,-22.06
 24/11/2018 17:30:00,33.16,33.3,1,-22.1
 24/11/2018 17:45:00,33.17,33.3,1,-22.1
 24/11/2018 18:00:00,33.23,33.3,1,-21.97
 24/11/2018 18:15:00,33.26,33.3,1,-21.68
 24/11/2018 18:30:00,33.32,33.3,1,-21.48
 24/11/2018 18:45:00,33.34,33.3,1,-21.05
 24/11/2018 19:00:00,33.4,33.3,1,-20.62
 24/11/2018 19:15:00,33.46,33.3,1,-20.18
 24/11/2018 19:30:00,33.48,33.3,1,-19.64
 24/11/2018 19:45:00,33.46,33.3,1,-19.16
 24/11/2018 20:00:00,33.51,33.3,1,-18.64
 24/11/2018 20:15:00,33.54,33.3,1,-18.35
 24/11/2018 20:30:00,33.56,33.3,1,-18.15
 24/11/2018 20:45:00,33.68,33.3,1,-17.74
 24/11/2018 21:00:00,33.24,33.3,1,-17.57
 24/11/2018 21:15:00,32.91,33.3,1,-17.3
 24/11/2018 21:30:00,32.96,33.3,1,-16.99
 24/11/2018 21:45:00,33.04,33.3,1,-16.63
 24/11/2018 22:00:00,33.17,33.3,1,-16.22
 24/11/2018 22:15:00,33.31,33.3,1,-15.69
 24/11/2018 22:30:00,33.41,33.3,1,-15.23
 24/11/2018 22:45:00,33.35,33.3,1,-14.77
 24/11/2018 23:00:00,33.29,33.3,1,-14.38
 24/11/2018 23:15:00,33.0,33.3,1,-14.08
 24/11/2018 23:30:00,33.02,33.3,1,-13.74
 24/11/2018 23:45:00,33.02,33.3,1,-13.66
 25/11/2018 00:00:00,33.02,33.3,1,-13.63
 25/11/2018 00:15:00,32.87,33.3,1,-15.72
 25/11/2018 00:30:00,33.0,33.3,1,-16.08
 25/11/2018 00:45:00,33.25,33.3,1,-15.83
 25/11/2018 01:00:00,33.3,33.3,1,-15.77
 25/11/2018 01:15:00,33.34,33.3,1,-15.26
 25/11/2018 01:30:00,33.42,33.3,1,-14.91
 25/11/2018 01:45:00,33.47,33.3,1,-14.82
 25/11/2018 02:00:00,33.56,33.3,1,-14.51
 25/11/2018 02:15:00,33.56,33.3,1,-14.8
 25/11/2018 02:30:00,33.6,33.3,1,-14.65
 25/11/2018 02:45:00,33.59,33.3,1,-14.5
 25/11/2018 03:00:00,33.67,33.3,1,-14.17
 25/11/2018 03:15:00,33.45,33.3,1,-13.99
 25/11/2018 03:30:00,33.47,33.3,1,-13.72
 25/11/2018 03:45:00,33.48,33.3,1,-13.47
 25/11/2018 04:00:00,33.51,33.3,1,-13.29
 25/11/2018 04:15:00,33.55,33.3,1,-13.18
 25/11/2018 04:30:00,33.59,33.3,1,-12.9
 25/11/2018 04:45:00,33.6,33.3,1,-12.66
 25/11/2018 05:00:00,33.58,33.3,1,-12.66
 25/11/2018 05:15:00,33.52,33.3,1,-12.66
 25/11/2018 05:30:00,33.55,33.3,1,-12.66
 25/11/2018 05:45:00,33.55,33.3,1,-12.66
 25/11/2018 06:00:00,33.53,33.3,1,-12.94
 25/11/2018 06:15:00,33.46,33.3,1,-13.73
 25/11/2018 06:30:00,33.42,33.3,1,-13.93
 25/11/2018 06:45:00,33.41,33.3,1,-14.02
 25/11/2018 07:00:00,33.34,33.3,1,-14.29
 25/11/2018 07:15:00,33.32,33.3,1,-14.33
 25/11/2018 07:30:00,33.28,33.3,1,-14.52
 25/11/2018 07:45:00,33.23,33.3,1,-14.7
 25/11/2018 08:00:00,33.17,33.3,1,-15.06
 25/11/2018 08:15:00,33.06,33.3,1,-15.63
 25/11/2018 08:30:00,33.23,33.3,1,-16.24
 25/11/2018 08:45:00,33.44,33.3,1,-16.79
 25/11/2018 09:00:00,33.33,33.3,1,-17.2
 25/11/2018 09:15:00,33.24,33.3,1,-17.61
 25/11/2018 09:30:00,33.34,33.3,1,-18.01
 25/11/2018 09:45:00,33.37,33.3,1,-18.22
 25/11/2018 10:00:00,33.31,33.3,1,-18.29
 25/11/2018 10:15:00,33.23,33.3,1,-18.7
 25/11/2018 10:30:00,33.21,33.3,1,-18.96
 25/11/2018 10:45:00,33.11,33.3,1,-18.96
 25/11/2018 11:00:00,33.11,33.3,1,-18.98
 25/11/2018 11:15:00,33.11,33.3,1,-18.4
 25/11/2018 11:30:00,33.11,33.3,1,-18.14
 25/11/2018 11:45:00,33.12,33.3,1,-18.4
 25/11/2018 12:00:00,33.2,33.3,1,-18.53
 25/11/2018 12:15:00,33.24,33.3,1,-18.59
 25/11/2018 12:30:00,33.22,33.3,1,-18.38
 25/11/2018 12:45:00,33.16,33.3,1,-18.59
 25/11/2018 13:00:00,33.15,33.3,1,-18.75
 25/11/2018 13:15:00,33.18,33.3,1,-18.69
 25/11/2018 13:30:00,33.2,33.3,1,-18.58
 25/11/2018 13:45:00,33.22,33.3,1,-18.49
 25/11/2018 14:00:00,33.28,33.3,1,-18.5
 25/11/2018 14:15:00,33.33,33.3,1,-18.49
 25/11/2018 14:30:00,33.32,33.3,1,-18.49
 25/11/2018 14:45:00,33.31,33.3,1,-18.49
 25/11/2018 15:00:00,33.3,33.3,1,-18.64
 25/11/2018 15:15:00,33.25,33.3,1,-18.94
 25/11/2018 15:30:00,33.22,33.3,1,-19.33
 25/11/2018 15:45:00,33.14,33.3,1,-19.68
 25/11/2018 16:00:00,33.04,33.3,1,-20.26
 25/11/2018 16:15:00,33.01,33.3,1,-20.83
 25/11/2018 16:30:00,33.06,33.3,1,-21.33
 25/11/2018 16:45:00,33.16,33.3,1,-21.85
 25/11/2018 17:00:00,33.03,33.3,1,-22.06
 25/11/2018 17:15:00,33.01,33.3,1,-22.55
 25/11/2018 17:30:00,33.09,33.3,1,-22.53
 25/11/2018 17:45:00,33.11,33.3,1,-22.36
 25/11/2018 18:00:00,33.13,33.3,1,-22.11
 25/11/2018 18:15:00,33.13,33.3,1,-21.9
 25/11/2018 18:30:00,33.24,33.3,1,-21.6
 25/11/2018 18:45:00,33.31,33.3,1,-21.3
 25/11/2018 19:00:00,33.37,33.3,1,-20.83
 25/11/2018 19:15:00,33.4,33.3,1,-20.51
 25/11/2018 19:30:00,33.47,33.3,1,-20.11
 25/11/2018 19:45:00,33.44,33.3,1,-19.56
 25/11/2018 20:00:00,33.4,33.3,1,-19.16
 25/11/2018 20:15:00,33.47,33.3,1,-19.01
 25/11/2018 20:30:00,33.51,33.3,1,-18.48
 25/11/2018 20:45:00,33.54,33.3,1,-18.12
 25/11/2018 21:00:00,33.61,33.3,1,-17.77
 25/11/2018 21:15:00,33.59,33.3,1,-17.59
 25/11/2018 21:30:00,33.54,33.3,1,-17.39
 25/11/2018 21:45:00,33.43,33.3,1,-16.78
 25/11/2018 22:00:00,33.09,33.3,1,-16.18
 25/11/2018 22:15:00,33.2,33.3,1,-15.81
 25/11/2018 22:30:00,33.28,33.3,1,-15.27
 25/11/2018 22:45:00,33.28,33.3,1,-14.7
 25/11/2018 23:00:00,33.4,33.3,1,-14.24
 25/11/2018 23:15:00,33.52,33.3,1,-14.0
 25/11/2018 23:30:00,33.58,33.3,1,-13.74
 25/11/2018 23:45:00,33.35,33.3,1,-13.59
 26/11/2018 00:00:00,33.19,33.3,1,-13.54
 26/11/2018 00:00:00,33.19,33.3,1,-13.54
 26/11/2018 00:15:00,33.02,33.3,1,-15.62
 26/11/2018 00:30:00,32.94,33.3,1,-15.94
 26/11/2018 00:45:00,32.9,33.3,1,-15.94
 26/11/2018 01:00:00,33.06,33.3,1,-15.84
