DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/11/2018 01:15:00,33.29,33.3,1,-15.34
 26/11/2018 01:30:00,33.29,33.3,1,-15.21
 26/11/2018 01:45:00,33.35,33.3,1,-15.0
 26/11/2018 02:00:00,33.4,33.3,1,-15.0
 26/11/2018 02:15:00,33.37,33.3,1,-15.25
 26/11/2018 02:30:00,33.39,33.3,1,-15.07
 26/11/2018 02:45:00,33.41,33.3,1,-15.07
 26/11/2018 03:00:00,33.45,33.3,1,-14.86
 26/11/2018 03:15:00,33.5,33.3,1,-14.73
 26/11/2018 03:30:00,33.56,33.3,1,-14.5
 26/11/2018 03:45:00,33.6,33.3,1,-14.33
 26/11/2018 04:00:00,33.59,33.3,1,-14.18
 26/11/2018 04:15:00,33.61,33.3,1,-14.13
 26/11/2018 04:30:00,33.65,33.3,1,-13.99
 26/11/2018 04:45:00,33.6,33.3,1,-13.75
 26/11/2018 05:00:00,33.59,33.3,1,-13.73
 26/11/2018 05:15:00,33.51,33.3,1,-13.9
 26/11/2018 05:30:00,33.51,33.3,1,-14.13
 26/11/2018 05:45:00,33.46,33.3,1,-14.36
 26/11/2018 06:00:00,33.63,33.3,1,-15.0
 26/11/2018 06:15:00,33.5,33.3,1,-16.3
 26/11/2018 06:30:00,33.38,33.3,1,-17.24
 26/11/2018 06:45:00,33.23,33.3,1,-18.05
 26/11/2018 07:00:00,33.1,33.3,1,-18.89
 26/11/2018 07:15:00,32.97,33.3,1,-19.42
 26/11/2018 07:30:00,33.09,33.3,1,-19.74
 26/11/2018 07:45:00,33.11,33.3,1,-20.24
 26/11/2018 08:00:00,33.03,33.3,1,-20.61
 26/11/2018 08:15:00,32.96,33.3,1,-20.88
 26/11/2018 08:30:00,32.96,33.3,1,-20.82
 26/11/2018 08:45:00,32.97,33.3,1,-20.56
 26/11/2018 09:00:00,33.0,33.3,1,-20.46
 26/11/2018 09:15:00,32.95,33.3,1,-20.58
 26/11/2018 09:30:00,32.97,33.3,1,-20.45
 26/11/2018 09:45:00,33.0,33.3,1,-19.98
 26/11/2018 10:00:00,33.0,33.3,1,-19.32
 26/11/2018 10:15:00,33.17,33.3,1,-18.87
 26/11/2018 10:30:00,33.2,33.3,1,-19.01
 26/11/2018 10:45:00,33.2,33.3,1,-18.89
 26/11/2018 11:00:00,33.17,33.3,1,-19.0
 26/11/2018 11:15:00,33.21,33.3,1,-18.99
 26/11/2018 11:30:00,33.26,33.3,1,-17.71
 26/11/2018 11:45:00,33.26,33.3,1,-17.48
 26/11/2018 12:00:00,33.26,33.3,1,-16.98
 26/11/2018 12:15:00,33.32,33.3,1,-16.78
 26/11/2018 12:30:00,33.36,33.3,1,-14.93
 26/11/2018 12:45:00,33.41,33.3,1,-12.28
 26/11/2018 13:00:00,33.44,33.3,1,-12.91
 26/11/2018 13:15:00,33.49,33.3,1,-14.92
 26/11/2018 13:30:00,33.43,33.3,1,-17.78
 26/11/2018 13:45:00,33.35,33.3,1,-18.31
 26/11/2018 14:00:00,33.41,33.3,1,-18.05
 26/11/2018 14:15:00,33.42,33.3,1,-18.27
 26/11/2018 14:30:00,33.36,33.3,1,-18.73
 26/11/2018 14:45:00,33.33,33.3,1,-18.82
 26/11/2018 15:00:00,33.33,33.3,1,-18.79
 26/11/2018 15:15:00,33.38,33.3,1,-18.71
 26/11/2018 15:30:00,33.31,33.3,1,-19.07
 26/11/2018 15:45:00,33.24,33.3,1,-19.9
 26/11/2018 16:00:00,33.11,33.3,1,-20.84
 26/11/2018 16:15:00,33.02,33.3,1,-21.88
 26/11/2018 16:30:00,32.89,33.3,1,-22.68
 26/11/2018 16:45:00,32.86,33.3,1,-23.54
 26/11/2018 17:00:00,32.82,33.3,1,-24.14
 26/11/2018 17:15:00,33.12,33.3,1,-24.16
 26/11/2018 17:30:00,33.15,33.3,1,-24.11
 26/11/2018 17:45:00,33.19,33.3,1,-24.11
 26/11/2018 18:00:00,33.21,33.3,1,-24.07
 26/11/2018 18:15:00,33.25,33.3,1,-23.85
 26/11/2018 18:30:00,33.32,33.3,1,-23.5
 26/11/2018 18:45:00,33.29,33.3,1,-23.26
 26/11/2018 19:00:00,33.35,33.3,1,-22.96
 26/11/2018 19:15:00,33.39,33.3,1,-22.54
 26/11/2018 19:30:00,33.46,33.3,1,-22.22
 26/11/2018 19:45:00,33.54,33.3,1,-21.77
 26/11/2018 20:00:00,33.63,33.3,1,-21.33
 26/11/2018 20:15:00,33.21,33.3,1,-21.34
 26/11/2018 20:30:00,33.2,33.3,1,-20.66
 26/11/2018 20:45:00,33.28,33.3,1,-20.17
 26/11/2018 21:00:00,33.34,33.3,1,-19.75
 26/11/2018 21:15:00,33.34,33.3,1,-19.21
 26/11/2018 21:30:00,33.51,33.3,1,-18.74
 26/11/2018 21:45:00,33.66,33.3,1,-18.09
 26/11/2018 22:00:00,33.46,33.3,1,-17.63
 26/11/2018 22:15:00,33.41,33.3,1,-17.12
 26/11/2018 22:30:00,33.47,33.3,1,-16.45
 26/11/2018 22:45:00,33.5,33.3,1,-15.75
 26/11/2018 23:00:00,33.58,33.3,1,-15.13
 26/11/2018 23:15:00,33.23,33.3,1,-14.59
 26/11/2018 23:30:00,33.23,33.3,1,-14.15
 26/11/2018 23:45:00,33.21,33.3,1,-14.0
 27/11/2018 00:00:00,33.22,33.3,1,-14.08
 27/11/2018 00:15:00,32.98,33.3,1,-16.13
 27/11/2018 00:30:00,32.9,33.3,1,-16.41
 27/11/2018 00:45:00,33.12,33.3,1,-16.32
 27/11/2018 01:00:00,33.12,33.3,1,-16.26
 27/11/2018 01:15:00,33.39,33.3,1,-16.01
 27/11/2018 01:30:00,33.56,33.3,1,-15.89
 27/11/2018 01:45:00,33.67,33.3,1,-15.66
 27/11/2018 02:00:00,33.57,33.3,1,-15.57
 27/11/2018 02:15:00,33.32,33.3,1,-16.16
 27/11/2018 02:30:00,33.2,33.3,1,-15.96
 27/11/2018 02:45:00,33.11,33.3,1,-16.04
 27/11/2018 03:00:00,33.1,33.3,1,-15.83
 27/11/2018 03:15:00,33.09,33.3,1,-15.74
 27/11/2018 03:30:00,33.1,33.3,1,-15.53
 27/11/2018 03:45:00,33.14,33.3,1,-15.41
 27/11/2018 04:00:00,33.22,33.3,1,-15.19
 27/11/2018 04:15:00,33.19,33.3,1,-15.06
 27/11/2018 04:30:00,33.16,33.3,1,-14.87
 27/11/2018 04:45:00,33.16,33.3,1,-14.87
 27/11/2018 05:00:00,33.15,33.3,1,-14.81
 27/11/2018 05:15:00,33.16,33.3,1,-14.87
 27/11/2018 05:30:00,33.6,33.3,1,-14.91
 27/11/2018 05:45:00,33.58,33.3,1,-15.07
 27/11/2018 06:00:00,33.5,33.3,1,-15.4
 27/11/2018 06:15:00,33.35,33.3,1,-16.53
 27/11/2018 06:30:00,33.22,33.3,1,-17.19
 27/11/2018 06:45:00,33.1,33.3,1,-17.88
 27/11/2018 07:00:00,32.99,33.3,1,-18.73
 27/11/2018 07:15:00,33.0,33.3,1,-19.25
 27/11/2018 07:30:00,33.44,33.3,1,-20.05
 27/11/2018 07:45:00,33.42,33.3,1,-20.65
 27/11/2018 08:00:00,33.34,33.3,1,-20.9
 27/11/2018 08:15:00,33.23,33.3,1,-21.13
 27/11/2018 08:30:00,33.16,33.3,1,-21.21
 27/11/2018 08:45:00,33.14,33.3,1,-21.19
 27/11/2018 09:00:00,33.18,33.3,1,-21.26
 27/11/2018 09:15:00,33.12,33.3,1,-21.65
 27/11/2018 09:30:00,33.03,33.3,1,-21.88
 27/11/2018 09:45:00,32.98,33.3,1,-22.0
 27/11/2018 10:00:00,33.08,33.3,1,-22.04
 27/11/2018 10:15:00,33.14,33.3,1,-22.06
 27/11/2018 10:30:00,33.16,33.3,1,-22.04
 27/11/2018 10:45:00,33.13,33.3,1,-21.87
 27/11/2018 11:00:00,33.11,33.3,1,-21.89
 27/11/2018 11:15:00,33.12,33.3,1,-21.89
 27/11/2018 11:30:00,33.11,33.3,1,-22.07
 27/11/2018 11:45:00,33.09,33.3,1,-22.15
 27/11/2018 12:00:00,33.08,33.3,1,-21.72
 27/11/2018 12:15:00,33.08,33.3,1,-21.66
 27/11/2018 12:30:00,33.03,33.3,1,-22.37
 27/11/2018 12:45:00,33.05,33.3,1,-22.49
 27/11/2018 13:00:00,33.09,33.3,1,-22.14
 27/11/2018 13:15:00,33.09,33.3,1,-22.1
 27/11/2018 13:30:00,33.12,33.3,1,-22.15
 27/11/2018 13:45:00,33.17,33.3,1,-21.9
 27/11/2018 14:00:00,33.25,33.3,1,-21.73
 27/11/2018 14:15:00,33.23,33.3,1,-21.36
 27/11/2018 14:30:00,33.25,33.3,1,-20.8
 27/11/2018 14:45:00,33.29,33.3,1,-20.3
 27/11/2018 15:00:00,33.42,33.3,1,-20.56
 27/11/2018 15:15:00,33.5,33.3,1,-20.7
 27/11/2018 15:30:00,33.39,33.3,1,-20.75
 27/11/2018 15:45:00,33.25,33.3,1,-21.34
 27/11/2018 16:00:00,33.2,33.3,1,-22.0
 27/11/2018 16:15:00,33.22,33.3,1,-22.84
 27/11/2018 16:30:00,33.11,33.3,1,-23.55
 27/11/2018 16:45:00,33.1,33.3,1,-23.73
 27/11/2018 17:00:00,33.05,33.3,1,-24.23
 27/11/2018 17:15:00,33.13,33.3,1,-24.52
 27/11/2018 17:30:00,33.15,33.3,1,-24.65
 27/11/2018 17:45:00,33.18,33.3,1,-24.55
 27/11/2018 18:00:00,33.2,33.3,1,-24.65
 27/11/2018 18:15:00,33.21,33.3,1,-24.54
 27/11/2018 18:30:00,33.24,33.3,1,-24.31
 27/11/2018 18:45:00,33.22,33.3,1,-23.74
 27/11/2018 19:00:00,33.33,33.3,1,-23.31
 27/11/2018 19:15:00,33.39,33.3,1,-23.07
 27/11/2018 19:30:00,33.23,33.3,1,-22.56
 27/11/2018 19:45:00,33.15,33.3,1,-22.06
 27/11/2018 20:00:00,33.31,33.3,1,-21.6
 27/11/2018 20:15:00,33.47,33.3,1,-21.12
 27/11/2018 20:30:00,33.63,33.3,1,-20.54
 27/11/2018 20:45:00,33.65,33.3,1,-20.13
 27/11/2018 21:00:00,33.4,33.3,1,-19.98
 27/11/2018 21:15:00,33.44,33.3,1,-19.52
 27/11/2018 21:30:00,33.04,33.3,1,-18.56
 27/11/2018 21:45:00,33.28,33.3,1,-17.49
 27/11/2018 22:00:00,33.35,33.3,1,-16.81
 27/11/2018 22:15:00,33.4,33.3,1,-16.13
 27/11/2018 22:30:00,33.46,33.3,1,-15.4
 27/11/2018 22:45:00,33.52,33.3,1,-14.86
 27/11/2018 23:00:00,33.6,33.3,1,-14.24
 27/11/2018 23:15:00,33.62,33.3,1,-13.84
 27/11/2018 23:30:00,33.63,33.3,1,-13.48
 27/11/2018 23:45:00,33.7,33.3,1,-13.36
 28/11/2018 00:00:00,33.4,33.3,1,-13.39
 28/11/2018 00:15:00,33.51,33.3,1,-15.4
 28/11/2018 00:30:00,33.73,33.3,1,-15.72
 28/11/2018 00:45:00,33.52,33.3,1,-15.82
 28/11/2018 01:00:00,33.55,33.3,1,-15.92
 28/11/2018 01:15:00,33.45,33.3,1,-15.57
 28/11/2018 01:30:00,33.09,33.3,1,-15.47
 28/11/2018 01:45:00,33.19,33.3,1,-15.24
 28/11/2018 02:00:00,33.25,33.3,1,-15.07
 28/11/2018 02:15:00,33.19,33.3,1,-15.27
 28/11/2018 02:30:00,33.27,33.3,1,-15.27
 28/11/2018 02:45:00,33.24,33.3,1,-15.1
 28/11/2018 03:00:00,33.29,33.3,1,-14.83
 28/11/2018 03:15:00,33.23,33.3,1,-14.66
 28/11/2018 03:30:00,33.28,33.3,1,-14.47
 28/11/2018 03:45:00,33.4,33.3,1,-14.22
 28/11/2018 04:00:00,33.39,33.3,1,-13.93
 28/11/2018 04:15:00,33.23,33.3,1,-13.83
 28/11/2018 04:30:00,33.25,33.3,1,-13.64
 28/11/2018 04:45:00,33.23,33.3,1,-13.46
 28/11/2018 05:00:00,33.21,33.3,1,-13.46
 28/11/2018 05:15:00,33.16,33.3,1,-13.66
 28/11/2018 05:30:00,33.57,33.3,1,-14.12
 28/11/2018 05:45:00,33.5,33.3,1,-14.31
 28/11/2018 06:00:00,33.37,33.3,1,-14.77
 28/11/2018 06:15:00,33.04,33.3,1,-15.8
 28/11/2018 06:30:00,33.07,33.3,1,-16.47
 28/11/2018 06:45:00,33.12,33.3,1,-17.33
 28/11/2018 07:00:00,32.97,33.3,1,-17.94
 28/11/2018 07:15:00,33.03,33.3,1,-18.3
 28/11/2018 07:30:00,33.08,33.3,1,-19.09
 28/11/2018 07:45:00,33.11,33.3,1,-19.23
 28/11/2018 08:00:00,33.02,33.3,1,-19.43
 28/11/2018 08:15:00,32.9,33.3,1,-19.57
 28/11/2018 08:30:00,32.93,33.3,1,-19.76
 28/11/2018 08:45:00,33.02,33.3,1,-19.6
 28/11/2018 09:00:00,33.08,33.3,1,-19.44
 28/11/2018 09:15:00,33.13,33.3,1,-19.78
 28/11/2018 09:30:00,33.39,33.3,1,-20.46
 28/11/2018 09:45:00,33.34,33.3,1,-20.6
 28/11/2018 10:00:00,33.36,33.3,1,-20.49
 28/11/2018 10:15:00,33.43,33.3,1,-20.4
 28/11/2018 10:30:00,33.43,33.3,1,-20.28
 28/11/2018 10:45:00,33.55,33.3,1,-20.0
 28/11/2018 11:00:00,33.64,33.3,1,-19.85
 28/11/2018 11:15:00,33.63,33.3,1,-19.89
 28/11/2018 11:30:00,33.65,33.3,1,-19.46
 28/11/2018 11:45:00,33.6,33.3,1,-19.79
 28/11/2018 12:00:00,33.55,33.3,1,-19.74
 28/11/2018 12:15:00,33.52,33.3,1,-20.1
 28/11/2018 12:30:00,33.56,33.3,1,-20.01
 28/11/2018 12:45:00,33.62,33.3,1,-19.96
 28/11/2018 13:00:00,33.64,33.3,1,-19.93
 28/11/2018 13:15:00,33.35,33.3,1,-20.23
 28/11/2018 13:30:00,33.41,33.3,1,-19.65
 28/11/2018 13:45:00,33.03,33.3,1,-19.25
 28/11/2018 14:00:00,33.08,33.3,1,-19.47
 28/11/2018 14:15:00,33.0,33.3,1,-19.16
 28/11/2018 14:30:00,33.05,33.3,1,-18.86
 28/11/2018 14:45:00,33.16,33.3,1,-19.06
 28/11/2018 15:00:00,33.28,33.3,1,-18.66
 28/11/2018 15:15:00,33.33,33.3,1,-18.53
 28/11/2018 15:30:00,33.29,33.3,1,-18.99
 28/11/2018 15:45:00,33.2,33.3,1,-19.23
 28/11/2018 16:00:00,33.12,33.3,1,-19.74
 28/11/2018 16:15:00,33.03,33.3,1,-20.61
 28/11/2018 16:30:00,32.93,33.3,1,-21.51
 28/11/2018 16:45:00,33.2,33.3,1,-22.08
 28/11/2018 17:00:00,33.36,33.3,1,-23.13
 28/11/2018 17:15:00,33.38,33.3,1,-23.38
 28/11/2018 17:30:00,33.34,33.3,1,-23.38
 28/11/2018 17:45:00,33.25,33.3,1,-23.33
 28/11/2018 18:00:00,33.28,33.3,1,-23.19
 28/11/2018 18:15:00,33.35,33.3,1,-23.31
 28/11/2018 18:30:00,33.45,33.3,1,-23.04
 28/11/2018 18:45:00,33.35,33.3,1,-22.88
 28/11/2018 19:00:00,32.88,33.3,1,-22.51
 28/11/2018 19:15:00,32.95,33.3,1,-21.8
 28/11/2018 19:30:00,33.05,33.3,1,-21.29
 28/11/2018 19:45:00,33.08,33.3,1,-20.89
 28/11/2018 20:00:00,33.05,33.3,1,-20.44
 28/11/2018 20:15:00,33.09,33.3,1,-20.18
 28/11/2018 20:30:00,33.25,33.3,1,-19.6
 28/11/2018 20:45:00,33.34,33.3,1,-18.97
 28/11/2018 21:00:00,33.49,33.3,1,-18.53
 28/11/2018 21:15:00,33.53,33.3,1,-17.92
 28/11/2018 21:30:00,33.51,33.3,1,-17.23
 28/11/2018 21:45:00,33.58,33.3,1,-16.74
 28/11/2018 22:00:00,33.53,33.3,1,-16.23
 28/11/2018 22:15:00,33.63,33.3,1,-15.69
 28/11/2018 22:30:00,33.4,33.3,1,-15.33
 28/11/2018 22:45:00,33.3,33.3,1,-14.7
 28/11/2018 23:00:00,33.34,33.3,1,-14.11
 28/11/2018 23:15:00,33.38,33.3,1,-13.86
 28/11/2018 23:30:00,33.43,33.3,1,-13.51
 28/11/2018 23:45:00,33.41,33.3,1,-13.4
 29/11/2018 00:00:00,33.45,33.3,1,-13.45
 29/11/2018 00:15:00,33.21,33.3,1,-15.28
 29/11/2018 00:30:00,33.19,33.3,1,-15.47
 29/11/2018 00:45:00,33.12,33.3,1,-15.72
 29/11/2018 01:00:00,33.18,33.3,1,-15.64
 29/11/2018 01:15:00,33.23,33.3,1,-15.19
 29/11/2018 01:30:00,33.28,33.3,1,-15.06
 29/11/2018 01:45:00,33.4,33.3,1,-14.81
 29/11/2018 02:00:00,33.48,33.3,1,-14.55
 29/11/2018 02:15:00,33.44,33.3,1,-14.71
 29/11/2018 02:30:00,33.22,33.3,1,-14.46
 29/11/2018 02:45:00,33.23,33.3,1,-14.27
 29/11/2018 03:00:00,33.21,33.3,1,-14.09
 29/11/2018 03:15:00,33.16,33.3,1,-13.91
 29/11/2018 03:30:00,33.27,33.3,1,-13.76
 29/11/2018 03:45:00,33.33,33.3,1,-13.53
 29/11/2018 04:00:00,33.33,33.3,1,-13.39
 29/11/2018 04:15:00,33.28,33.3,1,-13.26
 29/11/2018 04:30:00,33.32,33.3,1,-13.1
 29/11/2018 04:45:00,33.27,33.3,1,-13.08
 29/11/2018 05:00:00,33.29,33.3,1,-13.08
 29/11/2018 05:15:00,33.19,33.3,1,-13.35
 29/11/2018 05:30:00,33.12,33.3,1,-13.4
 29/11/2018 05:45:00,33.0,33.3,1,-13.7
 29/11/2018 06:00:00,33.06,33.3,1,-14.14
 29/11/2018 06:15:00,33.32,33.3,1,-14.97
 29/11/2018 06:30:00,33.47,33.3,1,-15.82
 29/11/2018 06:45:00,33.35,33.3,1,-16.57
 29/11/2018 07:00:00,33.18,33.3,1,-17.39
 29/11/2018 07:15:00,33.09,33.3,1,-17.97
 29/11/2018 07:30:00,33.55,33.3,1,-18.32
 29/11/2018 07:45:00,33.55,33.3,1,-18.69
 29/11/2018 08:00:00,33.47,33.3,1,-18.89
 29/11/2018 08:15:00,33.41,33.3,1,-19.01
 29/11/2018 08:30:00,33.43,33.3,1,-18.75
 29/11/2018 08:45:00,33.47,33.3,1,-18.54
 29/11/2018 09:00:00,33.44,33.3,1,-18.98
 29/11/2018 09:15:00,33.35,33.3,1,-19.44
 29/11/2018 09:30:00,33.47,33.3,1,-19.39
 29/11/2018 09:45:00,33.46,33.3,1,-18.82
 29/11/2018 10:00:00,33.55,33.3,1,-16.64
 29/11/2018 10:15:00,33.63,33.3,1,-16.39
 29/11/2018 10:30:00,33.4,33.3,1,-16.6
 29/11/2018 10:45:00,33.3,33.3,1,-16.71
 29/11/2018 11:00:00,33.26,33.3,1,-16.28
 29/11/2018 11:15:00,33.29,33.3,1,-14.1
 29/11/2018 11:30:00,33.31,33.3,1,-10.9
 29/11/2018 11:45:00,33.36,33.3,1,-10.86
 29/11/2018 12:00:00,33.4,33.3,1,-12.35
 29/11/2018 12:15:00,33.39,33.3,1,-13.62
 29/11/2018 12:30:00,33.43,33.3,1,-15.46
 29/11/2018 12:45:00,33.41,33.3,1,-16.99
 29/11/2018 13:00:00,33.35,33.3,1,-18.49
 29/11/2018 13:15:00,33.42,33.3,1,-19.24
 29/11/2018 13:30:00,33.48,33.3,1,-19.07
 29/11/2018 13:45:00,33.31,33.3,1,-17.75
 29/11/2018 14:00:00,33.27,33.3,1,-17.46
 29/11/2018 14:15:00,33.28,33.3,1,-16.31
 29/11/2018 14:30:00,33.27,33.3,1,-17.56
 29/11/2018 14:45:00,33.21,33.3,1,-18.15
 29/11/2018 15:00:00,33.22,33.3,1,-17.85
 29/11/2018 15:15:00,33.21,33.3,1,-18.1
 29/11/2018 15:30:00,33.22,33.3,1,-18.68
 29/11/2018 15:45:00,33.09,33.3,1,-18.98
 29/11/2018 16:00:00,32.84,33.3,1,-19.91
 29/11/2018 16:15:00,33.01,33.3,1,-20.52
 29/11/2018 16:30:00,33.06,33.3,1,-21.04
 29/11/2018 16:45:00,32.97,33.3,1,-21.97
 29/11/2018 17:00:00,33.46,33.3,1,-22.87
 29/11/2018 17:15:00,33.63,33.3,1,-22.97
 29/11/2018 17:30:00,33.63,33.3,1,-23.14
 29/11/2018 17:45:00,33.68,33.3,1,-23.07
 29/11/2018 18:00:00,33.63,33.3,1,-23.11
 29/11/2018 18:15:00,33.4,33.3,1,-23.4
 29/11/2018 18:30:00,33.45,33.3,1,-23.22
 29/11/2018 18:45:00,33.43,33.3,1,-22.86
 29/11/2018 19:00:00,33.53,33.3,1,-22.42
 29/11/2018 19:15:00,33.59,33.3,1,-22.07
 29/11/2018 19:30:00,33.65,33.3,1,-21.74
 29/11/2018 19:45:00,33.63,33.3,1,-21.31
 29/11/2018 20:00:00,33.71,33.3,1,-20.82
 29/11/2018 20:15:00,33.62,33.3,1,-20.62
 29/11/2018 20:30:00,33.46,33.3,1,-20.31
 29/11/2018 20:45:00,33.51,33.3,1,-19.93
 29/11/2018 21:00:00,33.55,33.3,1,-19.5
 29/11/2018 21:15:00,32.99,33.3,1,-18.76
 29/11/2018 21:30:00,33.08,33.3,1,-17.84
 29/11/2018 21:45:00,33.31,33.3,1,-17.03
 29/11/2018 22:00:00,33.47,33.3,1,-16.34
 29/11/2018 22:15:00,33.39,33.3,1,-15.61
 29/11/2018 22:30:00,33.53,33.3,1,-15.05
 29/11/2018 22:45:00,33.6,33.3,1,-14.55
 29/11/2018 23:00:00,33.5,33.3,1,-14.07
 29/11/2018 23:15:00,33.26,33.3,1,-13.99
 29/11/2018 23:30:00,33.34,33.3,1,-13.54
 29/11/2018 23:45:00,33.3,33.3,1,-13.4
 30/11/2018 00:00:00,33.36,33.3,1,-13.46
 30/11/2018 00:15:00,33.23,33.3,1,-15.36
 30/11/2018 00:30:00,33.22,33.3,1,-15.54
 30/11/2018 00:45:00,33.19,33.3,1,-15.54
 30/11/2018 01:00:00,33.23,33.3,1,-15.7
 30/11/2018 01:15:00,33.28,33.3,1,-15.26
 30/11/2018 01:30:00,33.18,33.3,1,-15.03
 30/11/2018 01:45:00,33.08,33.3,1,-14.77
 30/11/2018 02:00:00,33.12,33.3,1,-14.6
 30/11/2018 02:15:00,33.09,33.3,1,-14.79
 30/11/2018 02:30:00,33.17,33.3,1,-14.66
 30/11/2018 02:45:00,33.16,33.3,1,-14.4
 30/11/2018 03:00:00,33.28,33.3,1,-14.22
 30/11/2018 03:15:00,33.29,33.3,1,-14.03
 30/11/2018 03:30:00,33.35,33.3,1,-13.87
 30/11/2018 03:45:00,33.35,33.3,1,-13.66
 30/11/2018 04:00:00,33.36,33.3,1,-13.6
 30/11/2018 04:15:00,33.34,33.3,1,-13.4
 30/11/2018 04:30:00,33.35,33.3,1,-13.27
 30/11/2018 04:45:00,33.35,33.3,1,-13.2
 30/11/2018 05:00:00,33.32,33.3,1,-13.2
 30/11/2018 05:15:00,33.23,33.3,1,-13.39
 30/11/2018 05:30:00,33.12,33.3,1,-13.66
 30/11/2018 05:45:00,33.18,33.3,1,-13.9
 30/11/2018 06:00:00,33.21,33.3,1,-14.42
 30/11/2018 06:15:00,33.08,33.3,1,-15.59
 30/11/2018 06:30:00,33.21,33.3,1,-16.37
 30/11/2018 06:45:00,33.09,33.3,1,-16.99
 30/11/2018 07:00:00,33.01,33.3,1,-17.68
 30/11/2018 07:15:00,32.99,33.3,1,-17.95
 30/11/2018 07:30:00,33.24,33.3,1,-18.51
 30/11/2018 07:45:00,33.34,33.3,1,-18.75
 30/11/2018 08:00:00,33.3,33.3,1,-18.96
 30/11/2018 08:15:00,33.32,33.3,1,-18.86
 30/11/2018 08:30:00,33.35,33.3,1,-18.53
 30/11/2018 08:45:00,33.35,33.3,1,-18.59
 30/11/2018 09:00:00,33.32,33.3,1,-17.73
 30/11/2018 09:15:00,33.37,33.3,1,-17.08
 30/11/2018 09:30:00,33.41,33.3,1,-16.63
 30/11/2018 09:45:00,33.46,33.3,1,-15.44
 30/11/2018 10:00:00,33.47,33.3,1,-14.75
 30/11/2018 10:15:00,33.57,33.3,1,-13.72
 30/11/2018 10:30:00,33.59,33.3,1,-12.73
 30/11/2018 10:45:00,33.37,33.3,1,-12.19
 30/11/2018 11:00:00,33.38,33.3,1,-11.56
 30/11/2018 11:15:00,33.31,33.3,1,-12.06
 30/11/2018 11:30:00,33.28,33.3,1,-12.94
 30/11/2018 11:45:00,33.35,33.3,1,-12.78
 30/11/2018 12:00:00,33.4,33.3,1,-12.04
 30/11/2018 12:15:00,33.37,33.3,1,-12.07
 30/11/2018 12:30:00,33.36,33.3,1,-13.85
 30/11/2018 12:45:00,33.38,33.3,1,-12.48
 30/11/2018 13:00:00,33.39,33.3,1,-12.51
 30/11/2018 13:15:00,33.43,33.3,1,-13.89
 30/11/2018 13:30:00,33.48,33.3,1,-15.37
 30/11/2018 13:45:00,33.45,33.3,1,-15.77
 30/11/2018 14:00:00,33.45,33.3,1,-14.28
 30/11/2018 14:15:00,33.44,33.3,1,-13.73
 30/11/2018 14:30:00,33.43,33.3,1,-14.29
 30/11/2018 14:45:00,33.4,33.3,1,-16.63
 30/11/2018 15:00:00,33.39,33.3,1,-17.6
 30/11/2018 15:15:00,33.36,33.3,1,-17.3
 30/11/2018 15:30:00,33.33,33.3,1,-17.95
 30/11/2018 15:45:00,33.21,33.3,1,-18.68
 30/11/2018 16:00:00,32.99,33.3,1,-19.24
 30/11/2018 16:15:00,32.95,33.3,1,-20.05
 30/11/2018 16:30:00,33.08,33.3,1,-20.7
 30/11/2018 16:45:00,33.04,33.3,1,-21.55
 30/11/2018 17:00:00,33.53,33.3,1,-22.47
 30/11/2018 17:15:00,33.38,33.3,1,-23.22
 30/11/2018 17:30:00,33.41,33.3,1,-23.3
 30/11/2018 17:45:00,33.44,33.3,1,-23.24
 30/11/2018 18:00:00,33.53,33.3,1,-23.01
 30/11/2018 18:15:00,33.57,33.3,1,-22.84
 30/11/2018 18:30:00,33.68,33.3,1,-22.42
 30/11/2018 18:45:00,33.64,33.3,1,-22.02
 30/11/2018 19:00:00,33.72,33.3,1,-21.56
 30/11/2018 19:15:00,33.4,33.3,1,-21.48
 30/11/2018 19:30:00,33.42,33.3,1,-21.24
 30/11/2018 19:45:00,33.48,33.3,1,-20.9
 30/11/2018 20:00:00,33.31,33.3,1,-20.3
 30/11/2018 20:15:00,32.95,33.3,1,-19.84
 30/11/2018 20:30:00,33.01,33.3,1,-19.41
 30/11/2018 20:45:00,32.98,33.3,1,-19.02
 30/11/2018 21:00:00,32.99,33.3,1,-18.55
 30/11/2018 21:15:00,33.13,33.3,1,-18.02
 30/11/2018 21:30:00,33.2,33.3,1,-17.45
 30/11/2018 21:45:00,33.21,33.3,1,-16.98
 30/11/2018 22:00:00,33.19,33.3,1,-16.54
 30/11/2018 22:15:00,33.21,33.3,1,-15.88
 30/11/2018 22:30:00,33.22,33.3,1,-15.31
 30/11/2018 22:45:00,33.22,33.3,1,-14.86
 30/11/2018 23:00:00,33.17,33.3,1,-14.3
 30/11/2018 23:15:00,33.23,33.3,1,-14.13
 30/11/2018 23:30:00,33.21,33.3,1,-13.92
 30/11/2018 23:45:00,33.23,33.3,1,-13.73
 01/12/2018 00:00:00,33.3,33.3,1,-13.77
 01/12/2018 00:15:00,33.13,33.3,1,-15.5
 01/12/2018 00:30:00,33.12,33.3,1,-15.81
 01/12/2018 00:45:00,33.07,33.3,1,-15.81
 01/12/2018 01:00:00,33.08,33.3,1,-15.78
 01/12/2018 01:15:00,33.11,33.3,1,-15.32
 01/12/2018 01:30:00,33.17,33.3,1,-15.15
 01/12/2018 01:45:00,33.2,33.3,1,-14.83
 01/12/2018 02:00:00,33.32,33.3,1,-14.57
 01/12/2018 02:15:00,33.29,33.3,1,-14.7
 01/12/2018 02:30:00,32.99,33.3,1,-14.53
 01/12/2018 02:45:00,32.99,33.3,1,-14.39
 01/12/2018 03:00:00,33.06,33.3,1,-14.11
 01/12/2018 03:15:00,33.09,33.3,1,-14.01
 01/12/2018 03:30:00,33.11,33.3,1,-13.56
 01/12/2018 03:45:00,33.14,33.3,1,-13.35
 01/12/2018 04:00:00,33.22,33.3,1,-13.11
 01/12/2018 04:15:00,33.23,33.3,1,-12.93
 01/12/2018 04:30:00,33.26,33.3,1,-12.77
 01/12/2018 04:45:00,33.24,33.3,1,-12.73
 01/12/2018 05:00:00,33.24,33.3,1,-12.58
 01/12/2018 05:15:00,33.16,33.3,1,-12.69
 01/12/2018 05:30:00,33.17,33.3,1,-12.79
 01/12/2018 05:45:00,33.16,33.3,1,-12.79
 01/12/2018 06:00:00,33.09,33.3,1,-13.12
 01/12/2018 06:15:00,32.9,33.3,1,-13.79
 01/12/2018 06:30:00,32.92,33.3,1,-14.11
 01/12/2018 06:45:00,32.91,33.3,1,-14.43
 01/12/2018 07:00:00,32.88,33.3,1,-14.74
 01/12/2018 07:15:00,32.99,33.3,1,-14.84
 01/12/2018 07:30:00,33.07,33.3,1,-14.99
 01/12/2018 07:45:00,33.17,33.3,1,-15.71
 01/12/2018 08:00:00,33.42,33.3,1,-16.04
 01/12/2018 08:15:00,33.35,33.3,1,-16.41
 01/12/2018 08:30:00,33.25,33.3,1,-16.77
 01/12/2018 08:45:00,33.18,33.3,1,-16.88
 01/12/2018 09:00:00,33.13,33.3,1,-16.75
 01/12/2018 09:15:00,33.11,33.3,1,-16.87
 01/12/2018 09:30:00,33.1,33.3,1,-17.16
 01/12/2018 09:45:00,33.14,33.3,1,-17.25
 01/12/2018 10:00:00,33.2,33.3,1,-17.08
 01/12/2018 10:15:00,33.26,33.3,1,-16.33
 01/12/2018 10:30:00,33.23,33.3,1,-15.77
 01/12/2018 10:45:00,33.28,33.3,1,-15.84
 01/12/2018 11:00:00,33.3,33.3,1,-13.7
 01/12/2018 11:15:00,33.3,33.3,1,-14.24
 01/12/2018 11:30:00,33.24,33.3,1,-15.77
 01/12/2018 11:45:00,33.38,33.3,1,-15.21
 01/12/2018 12:00:00,33.45,33.3,1,-13.45
 01/12/2018 12:15:00,33.47,33.3,1,-13.31
 01/12/2018 12:30:00,33.52,33.3,1,-12.77
 01/12/2018 12:45:00,33.58,33.3,1,-12.02
 01/12/2018 13:00:00,33.57,33.3,1,-12.88
 01/12/2018 13:15:00,33.59,33.3,1,-14.54
 01/12/2018 13:30:00,33.58,33.3,1,-15.23
 01/12/2018 13:45:00,33.65,33.3,1,-15.52
 01/12/2018 14:00:00,33.63,33.3,1,-15.74
 01/12/2018 14:15:00,33.64,33.3,1,-15.8
 01/12/2018 14:30:00,33.66,33.3,1,-15.94
 01/12/2018 14:45:00,33.66,33.3,1,-15.92
 01/12/2018 15:00:00,33.61,33.3,1,-16.45
 01/12/2018 15:15:00,33.6,33.3,1,-16.59
 01/12/2018 15:30:00,33.57,33.3,1,-16.94
 01/12/2018 15:45:00,33.53,33.3,1,-17.3
 01/12/2018 16:00:00,33.39,33.3,1,-17.83
 01/12/2018 16:15:00,33.19,33.3,1,-18.58
 01/12/2018 16:30:00,33.09,33.3,1,-19.21
 01/12/2018 16:45:00,32.95,33.3,1,-19.84
 01/12/2018 17:00:00,33.03,33.3,1,-20.23
 01/12/2018 17:15:00,33.22,33.3,1,-20.38
 01/12/2018 17:30:00,33.18,33.3,1,-20.5
 01/12/2018 17:45:00,33.19,33.3,1,-20.5
 01/12/2018 18:00:00,33.25,33.3,1,-20.5
 01/12/2018 18:15:00,33.27,33.3,1,-20.21
 01/12/2018 18:30:00,33.33,33.3,1,-19.94
 01/12/2018 18:45:00,33.42,33.3,1,-19.46
 01/12/2018 19:00:00,33.49,33.3,1,-18.98
 01/12/2018 19:15:00,33.55,33.3,1,-18.63
 01/12/2018 19:30:00,33.66,33.3,1,-18.13
 01/12/2018 19:45:00,33.62,33.3,1,-17.87
 01/12/2018 20:00:00,33.46,33.3,1,-17.71
 01/12/2018 20:15:00,33.54,33.3,1,-17.51
 01/12/2018 20:30:00,33.59,33.3,1,-17.26
 01/12/2018 20:45:00,33.63,33.3,1,-16.83
 01/12/2018 21:00:00,33.74,33.3,1,-16.52
 01/12/2018 21:15:00,33.6,33.3,1,-16.12
 01/12/2018 21:30:00,33.51,33.3,1,-15.8
 01/12/2018 21:45:00,33.45,33.3,1,-15.4
 01/12/2018 22:00:00,33.52,33.3,1,-15.1
 01/12/2018 22:15:00,33.57,33.3,1,-14.53
 01/12/2018 22:30:00,33.63,33.3,1,-14.17
 01/12/2018 22:45:00,33.69,33.3,1,-13.86
 01/12/2018 23:00:00,33.6,33.3,1,-13.55
 01/12/2018 23:15:00,33.17,33.3,1,-13.61
 01/12/2018 23:30:00,33.13,33.3,1,-13.23
 01/12/2018 23:45:00,33.13,33.3,1,-13.06
 02/12/2018 00:00:00,33.17,33.3,1,-13.14
 02/12/2018 00:15:00,33.02,33.3,1,-15.08
 02/12/2018 00:30:00,33.05,33.3,1,-15.41
 02/12/2018 00:45:00,32.99,33.3,1,-15.41
 02/12/2018 01:00:00,32.98,33.3,1,-15.23
 02/12/2018 01:15:00,33.05,33.3,1,-14.87
 02/12/2018 01:30:00,33.13,33.3,1,-14.61
 02/12/2018 01:45:00,33.2,33.3,1,-14.33
 02/12/2018 02:00:00,33.27,33.3,1,-14.03
 02/12/2018 02:15:00,33.17,33.3,1,-14.09
 02/12/2018 02:30:00,32.96,33.3,1,-13.84
 02/12/2018 02:45:00,32.99,33.3,1,-13.63
 02/12/2018 03:00:00,33.01,33.3,1,-13.36
 02/12/2018 03:15:00,33.07,33.3,1,-13.11
 02/12/2018 03:30:00,33.07,33.3,1,-12.82
 02/12/2018 03:45:00,33.07,33.3,1,-12.62
 02/12/2018 04:00:00,33.15,33.3,1,-12.39
 02/12/2018 04:15:00,33.12,33.3,1,-12.25
 02/12/2018 04:30:00,33.18,33.3,1,-12.08
 02/12/2018 04:45:00,33.14,33.3,1,-11.91
 02/12/2018 05:00:00,33.18,33.3,1,-11.72
 02/12/2018 05:15:00,33.18,33.3,1,-11.94
 02/12/2018 05:30:00,33.18,33.3,1,-11.84
 02/12/2018 05:45:00,33.18,33.3,1,-11.99
 02/12/2018 06:00:00,33.17,33.3,1,-12.07
 02/12/2018 06:15:00,33.08,33.3,1,-12.61
 02/12/2018 06:30:00,33.05,33.3,1,-12.76
 02/12/2018 06:45:00,33.1,33.3,1,-13.07
 02/12/2018 07:00:00,33.28,33.3,1,-13.26
 02/12/2018 07:15:00,33.38,33.3,1,-13.26
 02/12/2018 07:30:00,33.34,33.3,1,-13.44
 02/12/2018 07:45:00,33.3,33.3,1,-13.61
 02/12/2018 08:00:00,33.26,33.3,1,-13.99
 02/12/2018 08:15:00,33.15,33.3,1,-14.42
 02/12/2018 08:30:00,33.1,33.3,1,-14.98
 02/12/2018 08:45:00,33.05,33.3,1,-15.28
 02/12/2018 09:00:00,32.98,33.3,1,-15.64
 02/12/2018 09:15:00,32.91,33.3,1,-15.81
 02/12/2018 09:30:00,32.93,33.3,1,-16.13
 02/12/2018 09:45:00,32.89,33.3,1,-16.54
 02/12/2018 10:00:00,32.97,33.3,1,-16.29
 02/12/2018 10:15:00,33.13,33.3,1,-16.1
 02/12/2018 10:30:00,33.14,33.3,1,-14.87
 02/12/2018 10:45:00,33.06,33.3,1,-15.47
 02/12/2018 11:00:00,33.03,33.3,1,-15.69
 02/12/2018 11:15:00,32.96,33.3,1,-15.81
 02/12/2018 11:30:00,32.97,33.3,1,-14.82
 02/12/2018 11:45:00,32.92,33.3,1,-16.43
 02/12/2018 12:00:00,32.91,33.3,1,-16.66
 02/12/2018 12:15:00,32.9,33.3,1,-16.16
 02/12/2018 12:30:00,32.93,33.3,1,-15.39
 02/12/2018 12:45:00,32.87,33.3,1,-16.52
 02/12/2018 13:00:00,33.01,33.3,1,-16.64
 02/12/2018 13:15:00,33.11,33.3,1,-16.83
 02/12/2018 13:30:00,33.16,33.3,1,-16.56
 02/12/2018 13:45:00,33.23,33.3,1,-16.68
 02/12/2018 14:00:00,33.21,33.3,1,-16.36
 02/12/2018 14:15:00,33.14,33.3,1,-16.74
 02/12/2018 14:30:00,33.15,33.3,1,-16.58
 02/12/2018 14:45:00,33.18,33.3,1,-16.23
 02/12/2018 15:00:00,33.19,33.3,1,-16.79
 02/12/2018 15:15:00,33.12,33.3,1,-17.42
 02/12/2018 15:30:00,33.08,33.3,1,-17.76
 02/12/2018 15:45:00,33.05,33.3,1,-18.15
 02/12/2018 16:00:00,32.94,33.3,1,-18.54
 02/12/2018 16:15:00,32.89,33.3,1,-19.25
 02/12/2018 16:30:00,33.13,33.3,1,-19.66
 02/12/2018 16:45:00,33.14,33.3,1,-20.31
 02/12/2018 17:00:00,33.34,33.3,1,-20.54
 02/12/2018 17:15:00,33.7,33.3,1,-20.98
 02/12/2018 17:30:00,33.59,33.3,1,-21.15
 02/12/2018 17:45:00,33.38,33.3,1,-21.54
 02/12/2018 18:00:00,33.17,33.3,1,-21.15
 02/12/2018 18:15:00,33.16,33.3,1,-20.74
 02/12/2018 18:30:00,33.1,33.3,1,-20.4
 02/12/2018 18:45:00,33.15,33.3,1,-20.02
 02/12/2018 19:00:00,33.21,33.3,1,-19.66
 02/12/2018 19:15:00,33.32,33.3,1,-19.19
 02/12/2018 19:30:00,33.44,33.3,1,-18.8
 02/12/2018 19:45:00,33.58,33.3,1,-18.34
 02/12/2018 20:00:00,33.7,33.3,1,-17.91
 02/12/2018 20:15:00,33.41,33.3,1,-17.94
 02/12/2018 20:30:00,33.14,33.3,1,-17.64
 02/12/2018 20:45:00,33.24,33.3,1,-17.19
 02/12/2018 21:00:00,33.25,33.3,1,-16.86
 02/12/2018 21:15:00,33.14,33.3,1,-16.53
 02/12/2018 21:30:00,33.01,33.3,1,-16.07
 02/12/2018 21:45:00,33.11,33.3,1,-15.68
 02/12/2018 22:00:00,33.23,33.3,1,-15.2
 02/12/2018 22:15:00,33.27,33.3,1,-14.78
 02/12/2018 22:30:00,33.21,33.3,1,-14.16
 02/12/2018 22:45:00,33.23,33.3,1,-13.73
 02/12/2018 23:00:00,33.06,33.3,1,-13.19
 02/12/2018 23:15:00,32.98,33.3,1,-12.87
 02/12/2018 23:30:00,33.05,33.3,1,-12.6
 02/12/2018 23:45:00,33.09,33.3,1,-12.39
 03/12/2018 00:00:00,33.08,33.3,1,-12.49
 03/12/2018 00:00:00,33.08,33.3,1,-12.49
 03/12/2018 00:15:00,32.88,33.3,1,-14.48
 03/12/2018 00:30:00,33.15,33.3,1,-14.65
 03/12/2018 00:45:00,33.19,33.3,1,-14.48
 03/12/2018 01:00:00,33.21,33.3,1,-14.51
 03/12/2018 01:15:00,33.2,33.3,1,-14.04
 03/12/2018 01:30:00,33.27,33.3,1,-13.89
 03/12/2018 01:45:00,33.31,33.3,1,-13.73
 03/12/2018 02:00:00,33.33,33.3,1,-13.46
 03/12/2018 02:15:00,33.37,33.3,1,-13.67
 03/12/2018 02:30:00,33.41,33.3,1,-13.42
 03/12/2018 02:45:00,33.49,33.3,1,-13.31
 03/12/2018 03:00:00,33.55,33.3,1,-12.99
 03/12/2018 03:15:00,33.54,33.3,1,-12.86
 03/12/2018 03:30:00,33.57,33.3,1,-12.64
 03/12/2018 03:45:00,33.62,33.3,1,-12.35
 03/12/2018 04:00:00,33.63,33.3,1,-12.19
 03/12/2018 04:15:00,33.62,33.3,1,-12.19
 03/12/2018 04:30:00,33.64,33.3,1,-11.99
 03/12/2018 04:45:00,33.63,33.3,1,-11.92
 03/12/2018 05:00:00,33.59,33.3,1,-11.96
 03/12/2018 05:15:00,33.55,33.3,1,-12.25
 03/12/2018 05:30:00,33.68,33.3,1,-12.46
 03/12/2018 05:45:00,33.61,33.3,1,-12.85
 03/12/2018 06:00:00,33.55,33.3,1,-13.19
 03/12/2018 06:15:00,33.48,33.3,1,-14.33
 03/12/2018 06:30:00,33.49,33.3,1,-15.05
 03/12/2018 06:45:00,33.44,33.3,1,-15.78
 03/12/2018 07:00:00,33.28,33.3,1,-16.68
 03/12/2018 07:15:00,33.0,33.3,1,-17.34
 03/12/2018 07:30:00,32.85,33.3,1,-18.15
 03/12/2018 07:45:00,33.05,33.3,1,-18.68
 03/12/2018 08:00:00,33.03,33.3,1,-18.82
 03/12/2018 08:15:00,32.97,33.3,1,-18.95
 03/12/2018 08:30:00,32.93,33.3,1,-19.23
 03/12/2018 08:45:00,32.93,33.3,1,-18.84
 03/12/2018 09:00:00,32.89,33.3,1,-19.09
 03/12/2018 09:15:00,32.82,33.3,1,-19.42
 03/12/2018 09:30:00,33.0,33.3,1,-18.82
 03/12/2018 09:45:00,33.26,33.3,1,-18.1
 03/12/2018 10:00:00,33.29,33.3,1,-17.55
 03/12/2018 10:15:00,33.39,33.3,1,-16.89
 03/12/2018 10:30:00,33.38,33.3,1,-17.67
 03/12/2018 10:45:00,33.4,33.3,1,-17.31
 03/12/2018 11:00:00,33.42,33.3,1,-16.48
 03/12/2018 11:15:00,33.41,33.3,1,-16.9
 03/12/2018 11:30:00,33.38,33.3,1,-17.31
 03/12/2018 11:45:00,33.38,33.3,1,-16.88
 03/12/2018 12:00:00,33.38,33.3,1,-16.84
 03/12/2018 12:15:00,33.41,33.3,1,-16.8
 03/12/2018 12:30:00,33.52,33.3,1,-15.45
 03/12/2018 12:45:00,33.51,33.3,1,-16.65
 03/12/2018 13:00:00,33.55,33.3,1,-16.06
 03/12/2018 13:15:00,33.6,33.3,1,-15.71
 03/12/2018 13:30:00,33.64,33.3,1,-16.87
 03/12/2018 13:45:00,33.6,33.3,1,-17.4
 03/12/2018 14:00:00,33.6,33.3,1,-17.59
 03/12/2018 14:15:00,33.54,33.3,1,-17.47
 03/12/2018 14:30:00,33.58,33.3,1,-17.49
 03/12/2018 14:45:00,33.56,33.3,1,-17.56
 03/12/2018 15:00:00,33.55,33.3,1,-17.99
 03/12/2018 15:15:00,33.52,33.3,1,-18.25
 03/12/2018 15:30:00,33.52,33.3,1,-18.53
 03/12/2018 15:45:00,33.4,33.3,1,-19.05
 03/12/2018 16:00:00,33.2,33.3,1,-19.59
 03/12/2018 16:15:00,33.11,33.3,1,-20.38
 03/12/2018 16:30:00,33.05,33.3,1,-21.27
 03/12/2018 16:45:00,33.08,33.3,1,-22.01
 03/12/2018 17:00:00,33.02,33.3,1,-22.62
 03/12/2018 17:15:00,33.01,33.3,1,-22.96
 03/12/2018 17:30:00,33.0,33.3,1,-22.94
 03/12/2018 17:45:00,33.03,33.3,1,-22.77
 03/12/2018 18:00:00,33.08,33.3,1,-22.65
 03/12/2018 18:15:00,33.11,33.3,1,-22.44
 03/12/2018 18:30:00,33.19,33.3,1,-22.26
 03/12/2018 18:45:00,33.27,33.3,1,-22.0
 03/12/2018 19:00:00,33.32,33.3,1,-21.44
 03/12/2018 19:15:00,33.39,33.3,1,-21.22
 03/12/2018 19:30:00,33.48,33.3,1,-20.8
 03/12/2018 19:45:00,33.57,33.3,1,-20.36
 03/12/2018 20:00:00,33.63,33.3,1,-19.84
 03/12/2018 20:15:00,33.27,33.3,1,-19.72
 03/12/2018 20:30:00,33.07,33.3,1,-19.18
 03/12/2018 20:45:00,33.07,33.3,1,-18.69
 03/12/2018 21:00:00,33.14,33.3,1,-18.37
 03/12/2018 21:15:00,33.22,33.3,1,-17.93
 03/12/2018 21:30:00,33.3,33.3,1,-17.2
 03/12/2018 21:45:00,33.22,33.3,1,-16.56
 03/12/2018 22:00:00,33.34,33.3,1,-16.06
 03/12/2018 22:15:00,33.38,33.3,1,-15.38
 03/12/2018 22:30:00,33.14,33.3,1,-14.78
 03/12/2018 22:45:00,33.2,33.3,1,-14.34
 03/12/2018 23:00:00,33.3,33.3,1,-13.67
 03/12/2018 23:15:00,33.41,33.3,1,-13.31
 03/12/2018 23:30:00,33.53,33.3,1,-12.99
 03/12/2018 23:45:00,33.59,33.3,1,-12.92
 04/12/2018 00:00:00,33.28,33.3,1,-12.6
 04/12/2018 00:15:00,32.97,33.3,1,-14.57
 04/12/2018 00:30:00,32.96,33.3,1,-14.94
 04/12/2018 00:45:00,32.91,33.3,1,-14.94
 04/12/2018 01:00:00,32.92,33.3,1,-14.94
 04/12/2018 01:15:00,32.97,33.3,1,-14.58
 04/12/2018 01:30:00,33.04,33.3,1,-14.3
 04/12/2018 01:45:00,33.08,33.3,1,-14.2
 04/12/2018 02:00:00,33.08,33.3,1,-14.02
 04/12/2018 02:15:00,33.07,33.3,1,-14.3
 04/12/2018 02:30:00,33.11,33.3,1,-14.16
 04/12/2018 02:45:00,33.16,33.3,1,-14.0
 04/12/2018 03:00:00,33.18,33.3,1,-13.79
 04/12/2018 03:15:00,33.17,33.3,1,-13.61
 04/12/2018 03:30:00,33.21,33.3,1,-13.43
 04/12/2018 03:45:00,33.29,33.3,1,-13.33
 04/12/2018 04:00:00,33.29,33.3,1,-13.19
 04/12/2018 04:15:00,33.3,33.3,1,-13.02
 04/12/2018 04:30:00,33.37,33.3,1,-12.94
 04/12/2018 04:45:00,33.55,33.3,1,-12.86
 04/12/2018 05:00:00,33.62,33.3,1,-12.86
 04/12/2018 05:15:00,33.54,33.3,1,-13.06
 04/12/2018 05:30:00,33.47,33.3,1,-13.33
 04/12/2018 05:45:00,33.56,33.3,1,-13.75
 04/12/2018 06:00:00,33.66,33.3,1,-14.27
 04/12/2018 06:15:00,33.58,33.3,1,-15.5
 04/12/2018 06:30:00,33.57,33.3,1,-16.2
 04/12/2018 06:45:00,33.46,33.3,1,-17.09
 04/12/2018 07:00:00,33.31,33.3,1,-17.99
 04/12/2018 07:15:00,33.06,33.3,1,-18.68
 04/12/2018 07:30:00,32.98,33.3,1,-19.42
 04/12/2018 07:45:00,32.92,33.3,1,-19.81
 04/12/2018 08:00:00,32.95,33.3,1,-20.06
 04/12/2018 08:15:00,32.91,33.3,1,-20.23
 04/12/2018 08:30:00,32.93,33.3,1,-20.02
 04/12/2018 08:45:00,32.99,33.3,1,-19.59
 04/12/2018 09:00:00,32.99,33.3,1,-18.65
 04/12/2018 09:15:00,32.99,33.3,1,-17.97
 04/12/2018 09:30:00,33.02,33.3,1,-17.27
 04/12/2018 09:45:00,33.04,33.3,1,-17.38
 04/12/2018 10:00:00,33.05,33.3,1,-17.52
 04/12/2018 10:15:00,33.12,33.3,1,-17.43
 04/12/2018 10:30:00,33.09,33.3,1,-16.96
 04/12/2018 10:45:00,33.13,33.3,1,-14.69
 04/12/2018 11:00:00,33.15,33.3,1,-12.96
 04/12/2018 11:15:00,33.09,33.3,1,-14.55
 04/12/2018 11:30:00,33.06,33.3,1,-14.94
 04/12/2018 11:45:00,33.11,33.3,1,-15.08
 04/12/2018 12:00:00,33.05,33.3,1,-17.35
 04/12/2018 12:15:00,33.07,33.3,1,-17.24
 04/12/2018 12:30:00,33.02,33.3,1,-18.73
 04/12/2018 12:45:00,33.0,33.3,1,-18.96
 04/12/2018 13:00:00,32.99,33.3,1,-19.83
 04/12/2018 13:15:00,32.97,33.3,1,-19.96
 04/12/2018 13:30:00,32.99,33.3,1,-19.65
 04/12/2018 13:45:00,32.99,33.3,1,-19.83
 04/12/2018 14:00:00,32.95,33.3,1,-20.21
 04/12/2018 14:15:00,32.92,33.3,1,-20.43
 04/12/2018 14:30:00,32.9,33.3,1,-20.2
 04/12/2018 14:45:00,32.93,33.3,1,-20.18
 04/12/2018 15:00:00,32.89,33.3,1,-20.33
 04/12/2018 15:15:00,32.88,33.3,1,-20.53
 04/12/2018 15:30:00,32.85,33.3,1,-20.68
 04/12/2018 15:45:00,33.01,33.3,1,-20.72
 04/12/2018 16:00:00,33.0,33.3,1,-21.22
 04/12/2018 16:15:00,33.07,33.3,1,-21.91
 04/12/2018 16:30:00,33.03,33.3,1,-22.49
 04/12/2018 16:45:00,33.06,33.3,1,-22.71
 04/12/2018 17:00:00,32.99,33.3,1,-23.14
 04/12/2018 17:15:00,33.01,33.3,1,-23.31
 04/12/2018 17:30:00,33.02,33.3,1,-23.31
 04/12/2018 17:45:00,33.05,33.3,1,-23.2
 04/12/2018 18:00:00,33.11,33.3,1,-23.0
 04/12/2018 18:15:00,33.1,33.3,1,-23.0
 04/12/2018 18:30:00,33.14,33.3,1,-22.78
 04/12/2018 18:45:00,33.1,33.3,1,-22.48
 04/12/2018 19:00:00,33.13,33.3,1,-22.48
 04/12/2018 19:15:00,33.16,33.3,1,-22.14
 04/12/2018 19:30:00,33.29,33.3,1,-21.8
 04/12/2018 19:45:00,33.34,33.3,1,-21.39
 04/12/2018 20:00:00,33.48,33.3,1,-20.83
 04/12/2018 20:15:00,33.55,33.3,1,-20.52
 04/12/2018 20:30:00,33.53,33.3,1,-19.8
 04/12/2018 20:45:00,33.6,33.3,1,-19.37
 04/12/2018 21:00:00,33.64,33.3,1,-18.91
 04/12/2018 21:15:00,33.57,33.3,1,-18.52
 04/12/2018 21:30:00,33.41,33.3,1,-17.97
 04/12/2018 21:45:00,33.42,33.3,1,-17.38
 04/12/2018 22:00:00,33.3,33.3,1,-16.71
 04/12/2018 22:15:00,33.22,33.3,1,-15.89
 04/12/2018 22:30:00,33.23,33.3,1,-15.23
 04/12/2018 22:45:00,33.35,33.3,1,-14.74
 04/12/2018 23:00:00,33.28,33.3,1,-13.97
 04/12/2018 23:15:00,33.25,33.3,1,-13.65
 04/12/2018 23:30:00,33.36,33.3,1,-13.25
 04/12/2018 23:45:00,33.24,33.3,1,-12.99
 05/12/2018 00:00:00,33.09,33.3,1,-13.01
 05/12/2018 00:15:00,32.92,33.3,1,-14.97
 05/12/2018 00:30:00,33.1,33.3,1,-15.39
 05/12/2018 00:45:00,33.65,33.3,1,-15.5
 05/12/2018 01:00:00,33.62,33.3,1,-15.47
 05/12/2018 01:15:00,33.66,33.3,1,-15.04
 05/12/2018 01:30:00,33.71,33.3,1,-14.89
 05/12/2018 01:45:00,33.37,33.3,1,-14.95
 05/12/2018 02:00:00,33.45,33.3,1,-14.72
 05/12/2018 02:15:00,33.44,33.3,1,-14.98
 05/12/2018 02:30:00,33.45,33.3,1,-14.87
 05/12/2018 02:45:00,33.48,33.3,1,-14.74
 05/12/2018 03:00:00,33.55,33.3,1,-14.54
 05/12/2018 03:15:00,33.6,33.3,1,-14.27
 05/12/2018 03:30:00,33.69,33.3,1,-14.06
 05/12/2018 03:45:00,33.69,33.3,1,-13.8
 05/12/2018 04:00:00,33.7,33.3,1,-13.68
 05/12/2018 04:15:00,33.71,33.3,1,-13.6
 05/12/2018 04:30:00,33.58,33.3,1,-13.41
 05/12/2018 04:45:00,32.98,33.3,1,-13.13
 05/12/2018 05:00:00,32.99,33.3,1,-13.09
 05/12/2018 05:15:00,33.0,33.3,1,-13.16
 05/12/2018 05:30:00,33.2,33.3,1,-13.13
 05/12/2018 05:45:00,33.12,33.3,1,-13.47
 05/12/2018 06:00:00,33.12,33.3,1,-13.84
 05/12/2018 06:15:00,33.11,33.3,1,-14.99
 05/12/2018 06:30:00,33.54,33.3,1,-15.64
 05/12/2018 06:45:00,33.54,33.3,1,-16.54
 05/12/2018 07:00:00,33.52,33.3,1,-17.57
 05/12/2018 07:15:00,33.32,33.3,1,-18.51
 05/12/2018 07:30:00,33.37,33.3,1,-19.35
 05/12/2018 07:45:00,33.3,33.3,1,-19.89
 05/12/2018 08:00:00,33.25,33.3,1,-20.13
 05/12/2018 08:15:00,33.21,33.3,1,-20.31
 05/12/2018 08:30:00,33.19,33.3,1,-20.43
 05/12/2018 08:45:00,33.23,33.3,1,-20.34
 05/12/2018 09:00:00,33.21,33.3,1,-20.25
 05/12/2018 09:15:00,33.19,33.3,1,-20.25
 05/12/2018 09:30:00,33.19,33.3,1,-19.13
 05/12/2018 09:45:00,33.23,33.3,1,-18.64
 05/12/2018 10:00:00,33.27,33.3,1,-18.46
 05/12/2018 10:15:00,33.29,33.3,1,-18.52
 05/12/2018 10:30:00,33.28,33.3,1,-18.8
 05/12/2018 10:45:00,33.22,33.3,1,-19.11
 05/12/2018 11:00:00,33.21,33.3,1,-19.1
 05/12/2018 11:15:00,33.15,33.3,1,-19.67
 05/12/2018 11:30:00,33.2,33.3,1,-20.06
 05/12/2018 11:45:00,33.18,33.3,1,-20.03
 05/12/2018 12:00:00,33.15,33.3,1,-20.18
 05/12/2018 12:15:00,33.11,33.3,1,-20.56
 05/12/2018 12:30:00,33.07,33.3,1,-20.9
 05/12/2018 12:45:00,33.07,33.3,1,-20.9
 05/12/2018 13:00:00,33.13,33.3,1,-20.85
 05/12/2018 13:15:00,33.11,33.3,1,-20.9
 05/12/2018 13:30:00,33.21,33.3,1,-21.06
 05/12/2018 13:45:00,33.2,33.3,1,-21.13
 05/12/2018 14:00:00,33.21,33.3,1,-21.02
 05/12/2018 14:15:00,33.2,33.3,1,-20.6
 05/12/2018 14:30:00,33.24,33.3,1,-19.85
 05/12/2018 14:45:00,33.34,33.3,1,-18.82
 05/12/2018 15:00:00,33.38,33.3,1,-17.97
 05/12/2018 15:15:00,33.34,33.3,1,-18.66
 05/12/2018 15:30:00,33.29,33.3,1,-19.46
 05/12/2018 15:45:00,33.2,33.3,1,-20.25
 05/12/2018 16:00:00,33.12,33.3,1,-20.95
 05/12/2018 16:15:00,33.14,33.3,1,-21.65
 05/12/2018 16:30:00,33.06,33.3,1,-22.55
 05/12/2018 16:45:00,32.94,33.3,1,-23.07
 05/12/2018 17:00:00,32.92,33.3,1,-23.47
 05/12/2018 17:15:00,32.95,33.3,1,-23.58
 05/12/2018 17:30:00,32.98,33.3,1,-23.78
 05/12/2018 17:45:00,33.02,33.3,1,-23.7
 05/12/2018 18:00:00,33.07,33.3,1,-23.39
 05/12/2018 18:15:00,33.07,33.3,1,-23.7
 05/12/2018 18:30:00,33.14,33.3,1,-23.71
 05/12/2018 18:45:00,33.19,33.3,1,-23.36
 05/12/2018 19:00:00,33.27,33.3,1,-22.8
 05/12/2018 19:15:00,33.3,33.3,1,-22.41
 05/12/2018 19:30:00,33.36,33.3,1,-22.11
 05/12/2018 19:45:00,33.46,33.3,1,-21.75
 05/12/2018 20:00:00,33.16,33.3,1,-20.98
 05/12/2018 20:15:00,33.15,33.3,1,-20.23
 05/12/2018 20:30:00,33.18,33.3,1,-19.66
 05/12/2018 20:45:00,33.18,33.3,1,-19.13
 05/12/2018 21:00:00,33.22,33.3,1,-18.61
 05/12/2018 21:15:00,33.29,33.3,1,-18.04
 05/12/2018 21:30:00,33.29,33.3,1,-17.35
 05/12/2018 21:45:00,33.35,33.3,1,-16.76
 05/12/2018 22:00:00,33.42,33.3,1,-16.1
 05/12/2018 22:15:00,33.54,33.3,1,-15.45
 05/12/2018 22:30:00,33.46,33.3,1,-14.86
 05/12/2018 22:45:00,33.4,33.3,1,-14.34
 05/12/2018 23:00:00,33.54,33.3,1,-13.78
 05/12/2018 23:15:00,33.22,33.3,1,-13.39
 05/12/2018 23:30:00,33.19,33.3,1,-12.84
 05/12/2018 23:45:00,33.22,33.3,1,-12.73
 06/12/2018 00:00:00,33.19,33.3,1,-12.79
 06/12/2018 00:15:00,32.95,33.3,1,-14.69
 06/12/2018 00:30:00,32.92,33.3,1,-15.0
 06/12/2018 00:45:00,33.06,33.3,1,-15.0
 06/12/2018 01:00:00,33.58,33.3,1,-15.06
 06/12/2018 01:15:00,33.6,33.3,1,-14.64
 06/12/2018 01:30:00,33.69,33.3,1,-14.36
 06/12/2018 01:45:00,33.36,33.3,1,-14.45
 06/12/2018 02:00:00,33.4,33.3,1,-14.24
 06/12/2018 02:15:00,33.42,33.3,1,-14.39
 06/12/2018 02:30:00,33.46,33.3,1,-14.39
 06/12/2018 02:45:00,33.48,33.3,1,-14.2
 06/12/2018 03:00:00,33.56,33.3,1,-13.94
 06/12/2018 03:15:00,33.57,33.3,1,-13.67
 06/12/2018 03:30:00,33.64,33.3,1,-13.53
 06/12/2018 03:45:00,33.69,33.3,1,-13.35
 06/12/2018 04:00:00,33.02,33.3,1,-13.01
 06/12/2018 04:15:00,32.89,33.3,1,-12.79
 06/12/2018 04:30:00,32.94,33.3,1,-12.79
 06/12/2018 04:45:00,32.94,33.3,1,-12.63
 06/12/2018 05:00:00,32.88,33.3,1,-12.59
 06/12/2018 05:15:00,32.96,33.3,1,-12.76
 06/12/2018 05:30:00,33.48,33.3,1,-12.8
 06/12/2018 05:45:00,33.53,33.3,1,-13.01
 06/12/2018 06:00:00,33.48,33.3,1,-13.44
 06/12/2018 06:15:00,33.58,33.3,1,-14.67
 06/12/2018 06:30:00,33.38,33.3,1,-15.39
 06/12/2018 06:45:00,32.98,33.3,1,-16.14
 06/12/2018 07:00:00,33.12,33.3,1,-17.09
 06/12/2018 07:15:00,33.17,33.3,1,-17.88
 06/12/2018 07:30:00,33.21,33.3,1,-18.49
 06/12/2018 07:45:00,33.11,33.3,1,-19.0
 06/12/2018 08:00:00,32.97,33.3,1,-19.34
 06/12/2018 08:15:00,32.97,33.3,1,-19.64
 06/12/2018 08:30:00,32.9,33.3,1,-19.69
 06/12/2018 08:45:00,32.88,33.3,1,-19.34
 06/12/2018 09:00:00,32.86,33.3,1,-19.27
 06/12/2018 09:15:00,32.82,33.3,1,-19.69
 06/12/2018 09:30:00,32.84,33.3,1,-19.55
 06/12/2018 09:45:00,32.86,33.3,1,-19.2
 06/12/2018 10:00:00,32.85,33.3,1,-18.98
 06/12/2018 10:15:00,32.92,33.3,1,-18.74
 06/12/2018 10:30:00,32.93,33.3,1,-18.87
 06/12/2018 10:45:00,32.91,33.3,1,-18.88
 06/12/2018 11:00:00,32.92,33.3,1,-18.95
 06/12/2018 11:15:00,32.9,33.3,1,-18.55
 06/12/2018 11:30:00,32.91,33.3,1,-18.69
 06/12/2018 11:45:00,32.9,33.3,1,-18.85
 06/12/2018 12:00:00,32.92,33.3,1,-18.92
 06/12/2018 12:15:00,32.97,33.3,1,-19.27
 06/12/2018 12:30:00,32.96,33.3,1,-19.02
 06/12/2018 12:45:00,32.97,33.3,1,-18.86
 06/12/2018 13:00:00,32.96,33.3,1,-18.9
 06/12/2018 13:15:00,33.02,33.3,1,-19.09
 06/12/2018 13:30:00,33.06,33.3,1,-18.94
 06/12/2018 13:45:00,33.08,33.3,1,-19.07
 06/12/2018 14:00:00,33.09,33.3,1,-19.18
 06/12/2018 14:15:00,33.05,33.3,1,-19.09
 06/12/2018 14:30:00,33.03,33.3,1,-19.09
 06/12/2018 14:45:00,33.03,33.3,1,-19.09
 06/12/2018 15:00:00,33.04,33.3,1,-19.15
 06/12/2018 15:15:00,33.03,33.3,1,-19.29
 06/12/2018 15:30:00,33.04,33.3,1,-19.5
 06/12/2018 15:45:00,32.95,33.3,1,-19.88
 06/12/2018 16:00:00,33.05,33.3,1,-20.2
 06/12/2018 16:15:00,33.07,33.3,1,-20.63
 06/12/2018 16:30:00,33.31,33.3,1,-21.74
 06/12/2018 16:45:00,32.93,33.3,1,-22.39
 06/12/2018 17:00:00,32.84,33.3,1,-22.86
 06/12/2018 17:15:00,32.83,33.3,1,-23.19
 06/12/2018 17:30:00,32.85,33.3,1,-23.24
 06/12/2018 17:45:00,32.9,33.3,1,-23.17
 06/12/2018 18:00:00,32.91,33.3,1,-22.92
 06/12/2018 18:15:00,32.91,33.3,1,-22.96
 06/12/2018 18:30:00,32.98,33.3,1,-22.78
 06/12/2018 18:45:00,33.05,33.3,1,-22.36
 06/12/2018 19:00:00,33.07,33.3,1,-21.98
 06/12/2018 19:15:00,33.08,33.3,1,-21.7
 06/12/2018 19:30:00,33.28,33.3,1,-21.14
 06/12/2018 19:45:00,33.24,33.3,1,-20.75
 06/12/2018 20:00:00,33.24,33.3,1,-20.25
 06/12/2018 20:15:00,33.3,33.3,1,-19.79
 06/12/2018 20:30:00,33.38,33.3,1,-19.37
 06/12/2018 20:45:00,33.43,33.3,1,-19.02
 06/12/2018 21:00:00,33.44,33.3,1,-18.47
 06/12/2018 21:15:00,33.34,33.3,1,-18.02
 06/12/2018 21:30:00,33.44,33.3,1,-17.26
 06/12/2018 21:45:00,33.65,33.3,1,-16.59
 06/12/2018 22:00:00,33.66,33.3,1,-15.86
 06/12/2018 22:15:00,33.46,33.3,1,-15.43
 06/12/2018 22:30:00,33.03,33.3,1,-14.95
 06/12/2018 22:45:00,33.11,33.3,1,-14.58
 06/12/2018 23:00:00,33.17,33.3,1,-13.97
 06/12/2018 23:15:00,33.22,33.3,1,-13.6
 06/12/2018 23:30:00,33.33,33.3,1,-13.25
 06/12/2018 23:45:00,33.35,33.3,1,-13.09
 07/12/2018 00:00:00,33.42,33.3,1,-13.05
 07/12/2018 00:15:00,33.24,33.3,1,-15.0
 07/12/2018 00:30:00,33.27,33.3,1,-15.27
 07/12/2018 00:45:00,33.02,33.3,1,-14.91
 07/12/2018 01:00:00,33.23,33.3,1,-14.73
 07/12/2018 01:15:00,33.38,33.3,1,-14.26
 07/12/2018 01:30:00,33.48,33.3,1,-14.08
 07/12/2018 01:45:00,33.58,33.3,1,-13.87
 07/12/2018 02:00:00,33.65,33.3,1,-13.6
 07/12/2018 02:15:00,33.68,33.3,1,-13.73
 07/12/2018 02:30:00,33.65,33.3,1,-13.5
 07/12/2018 02:45:00,33.67,33.3,1,-13.39
 07/12/2018 03:00:00,33.69,33.3,1,-13.04
 07/12/2018 03:15:00,33.37,33.3,1,-13.13
 07/12/2018 03:30:00,33.45,33.3,1,-13.11
 07/12/2018 03:45:00,33.49,33.3,1,-12.93
 07/12/2018 04:00:00,33.53,33.3,1,-12.85
 07/12/2018 04:15:00,33.44,33.3,1,-12.66
 07/12/2018 04:30:00,33.43,33.3,1,-12.49
 07/12/2018 04:45:00,33.33,33.3,1,-12.46
 07/12/2018 05:00:00,33.32,33.3,1,-12.46
 07/12/2018 05:15:00,33.17,33.3,1,-12.82
 07/12/2018 05:30:00,33.23,33.3,1,-12.85
 07/12/2018 05:45:00,33.38,33.3,1,-13.32
 07/12/2018 06:00:00,33.44,33.3,1,-13.68
 07/12/2018 06:15:00,33.27,33.3,1,-14.69
 07/12/2018 06:30:00,33.23,33.3,1,-15.36
 07/12/2018 06:45:00,33.14,33.3,1,-16.26
 07/12/2018 07:00:00,33.1,33.3,1,-17.2
 07/12/2018 07:15:00,33.09,33.3,1,-17.74
 07/12/2018 07:30:00,33.45,33.3,1,-18.31
 07/12/2018 07:45:00,33.27,33.3,1,-18.87
 07/12/2018 08:00:00,33.14,33.3,1,-19.36
 07/12/2018 08:15:00,33.05,33.3,1,-19.43
 07/12/2018 08:30:00,32.92,33.3,1,-19.63
 07/12/2018 08:45:00,32.92,33.3,1,-19.42
 07/12/2018 09:00:00,33.07,33.3,1,-18.88
 07/12/2018 09:15:00,33.31,33.3,1,-19.25
 07/12/2018 09:30:00,33.11,33.3,1,-18.34
 07/12/2018 09:45:00,33.2,33.3,1,-16.49
 07/12/2018 10:00:00,33.27,33.3,1,-15.37
 07/12/2018 10:15:00,33.35,33.3,1,-14.96
 07/12/2018 10:30:00,33.52,33.3,1,-16.85
 07/12/2018 10:45:00,33.03,33.3,1,-17.72
 07/12/2018 11:00:00,33.13,33.3,1,-15.65
 07/12/2018 11:15:00,33.2,33.3,1,-14.07
 07/12/2018 11:30:00,33.32,33.3,1,-13.45
 07/12/2018 11:45:00,33.34,33.3,1,-15.06
 07/12/2018 12:00:00,33.33,33.3,1,-12.85
 07/12/2018 12:15:00,33.25,33.3,1,-15.16
 07/12/2018 12:30:00,33.23,33.3,1,-13.76
 07/12/2018 12:45:00,33.18,33.3,1,-15.75
 07/12/2018 13:00:00,33.19,33.3,1,-18.09
 07/12/2018 13:15:00,33.23,33.3,1,-16.67
 07/12/2018 13:30:00,33.08,33.3,1,-14.65
 07/12/2018 13:45:00,33.09,33.3,1,-13.53
 07/12/2018 14:00:00,33.1,33.3,1,-14.72
 07/12/2018 14:15:00,32.97,33.3,1,-16.21
 07/12/2018 14:30:00,32.95,33.3,1,-16.67
 07/12/2018 14:45:00,33.54,33.3,1,-18.65
 07/12/2018 15:00:00,33.64,33.3,1,-17.91
 07/12/2018 15:15:00,33.59,33.3,1,-17.57
 07/12/2018 15:30:00,33.56,33.3,1,-18.13
 07/12/2018 15:45:00,33.48,33.3,1,-18.95
 07/12/2018 16:00:00,33.42,33.3,1,-19.82
 07/12/2018 16:15:00,33.36,33.3,1,-20.77
 07/12/2018 16:30:00,33.23,33.3,1,-21.69
 07/12/2018 16:45:00,33.19,33.3,1,-22.46
 07/12/2018 17:00:00,33.16,33.3,1,-22.93
 07/12/2018 17:15:00,33.13,33.3,1,-23.31
 07/12/2018 17:30:00,33.09,33.3,1,-23.31
 07/12/2018 17:45:00,33.11,33.3,1,-23.22
 07/12/2018 18:00:00,33.21,33.3,1,-23.03
 07/12/2018 18:15:00,33.29,33.3,1,-22.87
 07/12/2018 18:30:00,33.42,33.3,1,-22.45
 07/12/2018 18:45:00,33.37,33.3,1,-21.93
 07/12/2018 19:00:00,33.38,33.3,1,-21.5
 07/12/2018 19:15:00,33.43,33.3,1,-21.17
 07/12/2018 19:30:00,33.45,33.3,1,-20.73
 07/12/2018 19:45:00,33.52,33.3,1,-20.28
 07/12/2018 20:00:00,33.55,33.3,1,-19.77
 07/12/2018 20:15:00,33.61,33.3,1,-19.35
 07/12/2018 20:30:00,33.69,33.3,1,-18.91
 07/12/2018 20:45:00,33.74,33.3,1,-18.48
 07/12/2018 21:00:00,33.4,33.3,1,-18.48
 07/12/2018 21:15:00,33.12,33.3,1,-17.62
 07/12/2018 21:30:00,33.04,33.3,1,-16.95
 07/12/2018 21:45:00,33.15,33.3,1,-16.55
 07/12/2018 22:00:00,33.17,33.3,1,-16.13
 07/12/2018 22:15:00,33.24,33.3,1,-15.61
 07/12/2018 22:30:00,33.23,33.3,1,-15.09
 07/12/2018 22:45:00,33.2,33.3,1,-14.69
 07/12/2018 23:00:00,33.32,33.3,1,-14.14
 07/12/2018 23:15:00,33.32,33.3,1,-13.95
 07/12/2018 23:30:00,33.33,33.3,1,-13.7
 07/12/2018 23:45:00,33.38,33.3,1,-13.46
