DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 00:00:00,33.37,33.3,1,-13.51
 08/12/2018 00:15:00,33.07,33.3,1,-15.28
 08/12/2018 00:30:00,33.09,33.3,1,-15.52
 08/12/2018 00:45:00,33.07,33.3,1,-15.34
 08/12/2018 01:00:00,33.08,33.3,1,-15.33
 08/12/2018 01:15:00,33.12,33.3,1,-15.0
 08/12/2018 01:30:00,33.24,33.3,1,-14.73
 08/12/2018 01:45:00,33.29,33.3,1,-14.53
 08/12/2018 02:00:00,33.43,33.3,1,-14.28
 08/12/2018 02:15:00,33.42,33.3,1,-14.64
 08/12/2018 02:30:00,33.48,33.3,1,-14.47
 08/12/2018 02:45:00,33.52,33.3,1,-14.38
 08/12/2018 03:00:00,33.56,33.3,1,-14.08
 08/12/2018 03:15:00,33.61,33.3,1,-13.89
 08/12/2018 03:30:00,33.67,33.3,1,-13.56
 08/12/2018 03:45:00,33.58,33.3,1,-13.33
 08/12/2018 04:00:00,33.22,33.3,1,-13.3
 08/12/2018 04:15:00,33.04,33.3,1,-13.13
 08/12/2018 04:30:00,33.06,33.3,1,-13.05
 08/12/2018 04:45:00,33.09,33.3,1,-12.86
 08/12/2018 05:00:00,33.01,33.3,1,-12.86
 08/12/2018 05:15:00,32.99,33.3,1,-12.86
 08/12/2018 05:30:00,33.0,33.3,1,-12.86
 08/12/2018 05:45:00,33.1,33.3,1,-13.05
 08/12/2018 06:00:00,33.09,33.3,1,-13.34
 08/12/2018 06:15:00,33.06,33.3,1,-14.0
 08/12/2018 06:30:00,33.02,33.3,1,-14.32
 08/12/2018 06:45:00,33.08,33.3,1,-14.65
 08/12/2018 07:00:00,33.0,33.3,1,-14.86
 08/12/2018 07:15:00,32.96,33.3,1,-15.23
 08/12/2018 07:30:00,32.89,33.3,1,-15.56
 08/12/2018 07:45:00,32.91,33.3,1,-16.16
 08/12/2018 08:00:00,33.08,33.3,1,-16.22
 08/12/2018 08:15:00,32.96,33.3,1,-16.64
 08/12/2018 08:30:00,32.85,33.3,1,-17.11
 08/12/2018 08:45:00,33.19,33.3,1,-17.21
 08/12/2018 09:00:00,33.45,33.3,1,-17.67
 08/12/2018 09:15:00,33.44,33.3,1,-17.26
 08/12/2018 09:30:00,33.5,33.3,1,-17.24
 08/12/2018 09:45:00,33.14,33.3,1,-17.03
 08/12/2018 10:00:00,32.86,33.3,1,-17.15
 08/12/2018 10:15:00,32.84,33.3,1,-17.21
 08/12/2018 10:30:00,32.88,33.3,1,-16.66
 08/12/2018 10:45:00,32.9,33.3,1,-16.57
 08/12/2018 11:00:00,32.9,33.3,1,-16.25
 08/12/2018 11:15:00,32.9,33.3,1,-16.85
 08/12/2018 11:30:00,32.89,33.3,1,-16.97
 08/12/2018 11:45:00,32.88,33.3,1,-17.02
 08/12/2018 12:00:00,32.93,33.3,1,-17.03
 08/12/2018 12:15:00,32.86,33.3,1,-16.73
 08/12/2018 12:30:00,32.86,33.3,1,-16.51
 08/12/2018 12:45:00,32.87,33.3,1,-16.53
 08/12/2018 13:00:00,33.01,33.3,1,-16.59
 08/12/2018 13:15:00,33.42,33.3,1,-15.81
 08/12/2018 13:30:00,33.48,33.3,1,-15.01
 08/12/2018 13:45:00,33.54,33.3,1,-15.42
 08/12/2018 14:00:00,33.54,33.3,1,-15.51
 08/12/2018 14:15:00,33.56,33.3,1,-16.17
 08/12/2018 14:30:00,33.48,33.3,1,-16.4
 08/12/2018 14:45:00,33.29,33.3,1,-17.24
 08/12/2018 15:00:00,33.28,33.3,1,-17.13
 08/12/2018 15:15:00,33.33,33.3,1,-17.32
 08/12/2018 15:30:00,33.38,33.3,1,-17.08
 08/12/2018 15:45:00,33.28,33.3,1,-17.26
 08/12/2018 16:00:00,33.17,33.3,1,-17.92
 08/12/2018 16:15:00,32.94,33.3,1,-18.67
 08/12/2018 16:30:00,33.55,33.3,1,-19.72
 08/12/2018 16:45:00,33.44,33.3,1,-21.15
 08/12/2018 17:00:00,33.36,33.3,1,-21.81
 08/12/2018 17:15:00,33.24,33.3,1,-22.27
 08/12/2018 17:30:00,33.18,33.3,1,-22.44
 08/12/2018 17:45:00,33.2,33.3,1,-22.29
 08/12/2018 18:00:00,33.2,33.3,1,-22.17
 08/12/2018 18:15:00,33.19,33.3,1,-22.01
 08/12/2018 18:30:00,33.29,33.3,1,-21.65
 08/12/2018 18:45:00,33.33,33.3,1,-21.09
 08/12/2018 19:00:00,33.41,33.3,1,-20.64
 08/12/2018 19:15:00,33.5,33.3,1,-20.14
 08/12/2018 19:30:00,33.5,33.3,1,-19.7
 08/12/2018 19:45:00,32.92,33.3,1,-19.09
 08/12/2018 20:00:00,33.06,33.3,1,-18.51
 08/12/2018 20:15:00,33.25,33.3,1,-18.07
 08/12/2018 20:30:00,33.35,33.3,1,-17.78
 08/12/2018 20:45:00,33.41,33.3,1,-17.52
 08/12/2018 21:00:00,33.35,33.3,1,-17.08
 08/12/2018 21:15:00,33.31,33.3,1,-16.68
 08/12/2018 21:30:00,33.38,33.3,1,-16.29
 08/12/2018 21:45:00,33.11,33.3,1,-15.97
 08/12/2018 22:00:00,33.22,33.3,1,-15.58
 08/12/2018 22:15:00,33.29,33.3,1,-15.15
 08/12/2018 22:30:00,33.3,33.3,1,-14.69
 08/12/2018 22:45:00,33.28,33.3,1,-14.23
 08/12/2018 23:00:00,33.34,33.3,1,-13.8
 08/12/2018 23:15:00,33.38,33.3,1,-13.64
 08/12/2018 23:30:00,33.34,33.3,1,-13.36
 08/12/2018 23:45:00,33.34,33.3,1,-13.33
 09/12/2018 00:00:00,33.39,33.3,1,-13.38
 09/12/2018 00:15:00,33.28,33.3,1,-15.2
 09/12/2018 00:30:00,33.25,33.3,1,-15.58
 09/12/2018 00:45:00,33.17,33.3,1,-15.41
 09/12/2018 01:00:00,33.21,33.3,1,-15.39
 09/12/2018 01:15:00,33.31,33.3,1,-14.97
 09/12/2018 01:30:00,33.39,33.3,1,-14.8
 09/12/2018 01:45:00,33.4,33.3,1,-14.59
 09/12/2018 02:00:00,33.21,33.3,1,-14.2
 09/12/2018 02:15:00,33.17,33.3,1,-14.37
 09/12/2018 02:30:00,33.23,33.3,1,-14.17
 09/12/2018 02:45:00,33.26,33.3,1,-14.05
 09/12/2018 03:00:00,33.39,33.3,1,-13.79
 09/12/2018 03:15:00,33.38,33.3,1,-13.42
 09/12/2018 03:30:00,33.23,33.3,1,-13.17
 09/12/2018 03:45:00,33.27,33.3,1,-12.96
 09/12/2018 04:00:00,33.36,33.3,1,-12.86
 09/12/2018 04:15:00,33.29,33.3,1,-12.66
 09/12/2018 04:30:00,33.35,33.3,1,-12.39
 09/12/2018 04:45:00,33.36,33.3,1,-12.24
 09/12/2018 05:00:00,33.38,33.3,1,-12.12
 09/12/2018 05:15:00,33.26,33.3,1,-12.15
 09/12/2018 05:30:00,33.31,33.3,1,-12.2
 09/12/2018 05:45:00,33.35,33.3,1,-12.17
 09/12/2018 06:00:00,33.38,33.3,1,-12.37
 09/12/2018 06:15:00,33.33,33.3,1,-12.85
 09/12/2018 06:30:00,33.26,33.3,1,-13.06
 09/12/2018 06:45:00,33.21,33.3,1,-13.19
 09/12/2018 07:00:00,33.18,33.3,1,-13.26
 09/12/2018 07:15:00,33.37,33.3,1,-13.37
 09/12/2018 07:30:00,33.67,33.3,1,-13.57
 09/12/2018 07:45:00,33.64,33.3,1,-13.97
 09/12/2018 08:00:00,33.59,33.3,1,-14.36
 09/12/2018 08:15:00,33.52,33.3,1,-14.6
 09/12/2018 08:30:00,33.5,33.3,1,-15.02
 09/12/2018 08:45:00,33.6,33.3,1,-15.5
 09/12/2018 09:00:00,33.53,33.3,1,-15.45
 09/12/2018 09:15:00,33.33,33.3,1,-15.45
 09/12/2018 09:30:00,33.26,33.3,1,-15.25
 09/12/2018 09:45:00,33.2,33.3,1,-16.37
 09/12/2018 10:00:00,33.14,33.3,1,-16.31
 09/12/2018 10:15:00,33.07,33.3,1,-17.03
 09/12/2018 10:30:00,33.08,33.3,1,-15.3
 09/12/2018 10:45:00,33.05,33.3,1,-15.62
 09/12/2018 11:00:00,33.0,33.3,1,-17.31
 09/12/2018 11:15:00,33.02,33.3,1,-15.29
 09/12/2018 11:30:00,33.03,33.3,1,-16.16
 09/12/2018 11:45:00,33.0,33.3,1,-17.47
 09/12/2018 12:00:00,33.01,33.3,1,-16.9
 09/12/2018 12:15:00,33.02,33.3,1,-17.45
 09/12/2018 12:30:00,33.12,33.3,1,-16.3
 09/12/2018 12:45:00,33.18,33.3,1,-15.03
 09/12/2018 13:00:00,33.22,33.3,1,-14.47
 09/12/2018 13:15:00,33.2,33.3,1,-14.96
 09/12/2018 13:30:00,33.21,33.3,1,-14.07
 09/12/2018 13:45:00,33.22,33.3,1,-14.42
 09/12/2018 14:00:00,33.24,33.3,1,-15.29
 09/12/2018 14:15:00,33.17,33.3,1,-16.13
 09/12/2018 14:30:00,33.16,33.3,1,-16.46
 09/12/2018 14:45:00,33.16,33.3,1,-16.75
 09/12/2018 15:00:00,33.12,33.3,1,-16.74
 09/12/2018 15:15:00,33.09,33.3,1,-16.95
 09/12/2018 15:30:00,33.02,33.3,1,-17.77
 09/12/2018 15:45:00,32.98,33.3,1,-18.6
 09/12/2018 16:00:00,32.86,33.3,1,-19.4
 09/12/2018 16:15:00,32.92,33.3,1,-19.94
 09/12/2018 16:30:00,33.12,33.3,1,-20.37
 09/12/2018 16:45:00,33.05,33.3,1,-21.24
 09/12/2018 17:00:00,32.96,33.3,1,-21.75
 09/12/2018 17:15:00,32.94,33.3,1,-22.12
 09/12/2018 17:30:00,32.89,33.3,1,-22.17
 09/12/2018 17:45:00,32.9,33.3,1,-22.13
 09/12/2018 18:00:00,32.95,33.3,1,-21.94
 09/12/2018 18:15:00,32.97,33.3,1,-21.77
 09/12/2018 18:30:00,32.97,33.3,1,-21.54
 09/12/2018 18:45:00,33.01,33.3,1,-20.99
 09/12/2018 19:00:00,33.29,33.3,1,-20.15
 09/12/2018 19:15:00,33.26,33.3,1,-19.84
 09/12/2018 19:30:00,33.39,33.3,1,-19.43
 09/12/2018 19:45:00,33.48,33.3,1,-18.87
 09/12/2018 20:00:00,33.58,33.3,1,-18.34
 09/12/2018 20:15:00,33.6,33.3,1,-18.29
 09/12/2018 20:30:00,33.55,33.3,1,-17.77
 09/12/2018 20:45:00,33.58,33.3,1,-17.43
 09/12/2018 21:00:00,33.62,33.3,1,-17.14
 09/12/2018 21:15:00,33.59,33.3,1,-16.8
 09/12/2018 21:30:00,33.37,33.3,1,-16.52
 09/12/2018 21:45:00,33.42,33.3,1,-15.92
 09/12/2018 22:00:00,33.42,33.3,1,-15.58
 09/12/2018 22:15:00,33.51,33.3,1,-15.1
 09/12/2018 22:30:00,33.51,33.3,1,-14.79
 09/12/2018 22:45:00,33.5,33.3,1,-14.32
 09/12/2018 23:00:00,33.37,33.3,1,-13.85
 09/12/2018 23:15:00,33.43,33.3,1,-13.44
 09/12/2018 23:30:00,33.53,33.3,1,-12.91
 09/12/2018 23:45:00,33.56,33.3,1,-12.79
 10/12/2018 00:00:00,33.58,33.3,1,-12.84
 10/12/2018 00:00:00,33.58,33.3,1,-12.84
 10/12/2018 00:15:00,33.45,33.3,1,-14.81
 10/12/2018 00:30:00,33.39,33.3,1,-15.09
 10/12/2018 00:45:00,33.37,33.3,1,-15.34
 10/12/2018 01:00:00,33.36,33.3,1,-15.29
 10/12/2018 01:15:00,33.38,33.3,1,-14.93
 10/12/2018 01:30:00,33.42,33.3,1,-14.73
 10/12/2018 01:45:00,33.45,33.3,1,-14.62
 10/12/2018 02:00:00,33.49,33.3,1,-14.4
 10/12/2018 02:15:00,33.47,33.3,1,-14.65
 10/12/2018 02:30:00,33.49,33.3,1,-14.67
 10/12/2018 02:45:00,33.51,33.3,1,-14.54
 10/12/2018 03:00:00,33.53,33.3,1,-14.15
 10/12/2018 03:15:00,33.59,33.3,1,-14.13
 10/12/2018 03:30:00,33.65,33.3,1,-13.81
 10/12/2018 03:45:00,33.66,33.3,1,-13.6
 10/12/2018 04:00:00,33.64,33.3,1,-13.5
 10/12/2018 04:15:00,33.32,33.3,1,-13.6
 10/12/2018 04:30:00,33.35,33.3,1,-13.41
 10/12/2018 04:45:00,33.35,33.3,1,-13.33
 10/12/2018 05:00:00,33.3,33.3,1,-13.33
 10/12/2018 05:15:00,33.26,33.3,1,-13.61
 10/12/2018 05:30:00,33.27,33.3,1,-13.81
 10/12/2018 05:45:00,33.22,33.3,1,-14.19
 10/12/2018 06:00:00,33.09,33.3,1,-14.67
 10/12/2018 06:15:00,33.02,33.3,1,-16.09
 10/12/2018 06:30:00,33.16,33.3,1,-16.86
 10/12/2018 06:45:00,33.05,33.3,1,-17.61
 10/12/2018 07:00:00,32.93,33.3,1,-18.34
 10/12/2018 07:15:00,32.95,33.3,1,-18.88
 10/12/2018 07:30:00,32.94,33.3,1,-19.46
 10/12/2018 07:45:00,32.97,33.3,1,-19.92
 10/12/2018 08:00:00,33.15,33.3,1,-19.93
 10/12/2018 08:15:00,33.22,33.3,1,-20.1
 10/12/2018 08:30:00,33.24,33.3,1,-20.1
 10/12/2018 08:45:00,33.25,33.3,1,-19.65
 10/12/2018 09:00:00,33.25,33.3,1,-19.15
 10/12/2018 09:15:00,33.2,33.3,1,-18.72
 10/12/2018 09:30:00,33.24,33.3,1,-18.52
 10/12/2018 09:45:00,33.28,33.3,1,-19.04
 10/12/2018 10:00:00,33.32,33.3,1,-18.74
 10/12/2018 10:15:00,33.4,33.3,1,-18.84
 10/12/2018 10:30:00,33.42,33.3,1,-18.15
 10/12/2018 10:45:00,33.43,33.3,1,-17.73
 10/12/2018 11:00:00,33.41,33.3,1,-18.21
 10/12/2018 11:15:00,33.4,33.3,1,-17.94
 10/12/2018 11:30:00,33.4,33.3,1,-17.41
 10/12/2018 11:45:00,33.4,33.3,1,-17.26
 10/12/2018 12:00:00,33.37,33.3,1,-18.09
 10/12/2018 12:15:00,33.34,33.3,1,-18.25
 10/12/2018 12:30:00,33.3,33.3,1,-17.09
 10/12/2018 12:45:00,33.33,33.3,1,-15.26
 10/12/2018 13:00:00,33.38,33.3,1,-14.75
 10/12/2018 13:15:00,33.38,33.3,1,-15.95
 10/12/2018 13:30:00,33.42,33.3,1,-16.24
 10/12/2018 13:45:00,33.41,33.3,1,-16.82
 10/12/2018 14:00:00,33.43,33.3,1,-16.7
 10/12/2018 14:15:00,33.4,33.3,1,-17.1
 10/12/2018 14:30:00,33.43,33.3,1,-17.57
 10/12/2018 14:45:00,33.47,33.3,1,-17.73
 10/12/2018 15:00:00,33.45,33.3,1,-17.82
 10/12/2018 15:15:00,33.42,33.3,1,-17.89
 10/12/2018 15:30:00,33.39,33.3,1,-18.21
 10/12/2018 15:45:00,33.31,33.3,1,-18.76
 10/12/2018 16:00:00,33.16,33.3,1,-19.47
 10/12/2018 16:15:00,33.11,33.3,1,-20.44
 10/12/2018 16:30:00,33.14,33.3,1,-21.14
 10/12/2018 16:45:00,33.13,33.3,1,-21.7
 10/12/2018 17:00:00,33.07,33.3,1,-21.98
 10/12/2018 17:15:00,33.04,33.3,1,-22.3
 10/12/2018 17:30:00,33.06,33.3,1,-22.24
 10/12/2018 17:45:00,33.09,33.3,1,-22.04
 10/12/2018 18:00:00,33.12,33.3,1,-22.04
 10/12/2018 18:15:00,33.14,33.3,1,-21.8
 10/12/2018 18:30:00,33.19,33.3,1,-21.46
 10/12/2018 18:45:00,33.12,33.3,1,-21.08
 10/12/2018 19:00:00,33.15,33.3,1,-20.56
 10/12/2018 19:15:00,33.21,33.3,1,-20.39
 10/12/2018 19:30:00,33.33,33.3,1,-20.03
 10/12/2018 19:45:00,33.41,33.3,1,-19.9
 10/12/2018 20:00:00,33.49,33.3,1,-19.46
 10/12/2018 20:15:00,33.39,33.3,1,-19.1
 10/12/2018 20:30:00,33.52,33.3,1,-18.45
 10/12/2018 20:45:00,33.42,33.3,1,-18.01
 10/12/2018 21:00:00,33.54,33.3,1,-17.63
 10/12/2018 21:15:00,33.6,33.3,1,-17.26
 10/12/2018 21:30:00,33.61,33.3,1,-16.76
 10/12/2018 21:45:00,33.53,33.3,1,-16.31
 10/12/2018 22:00:00,33.34,33.3,1,-15.86
 10/12/2018 22:15:00,33.36,33.3,1,-15.0
 10/12/2018 22:30:00,33.45,33.3,1,-14.42
 10/12/2018 22:45:00,33.5,33.3,1,-13.86
 10/12/2018 23:00:00,33.56,33.3,1,-13.35
 10/12/2018 23:15:00,33.55,33.3,1,-12.97
 10/12/2018 23:30:00,33.55,33.3,1,-12.6
 10/12/2018 23:45:00,33.5,33.3,1,-12.46
 11/12/2018 00:00:00,33.56,33.3,1,-12.5
 11/12/2018 00:15:00,33.38,33.3,1,-14.11
 11/12/2018 00:30:00,33.32,33.3,1,-14.39
 11/12/2018 00:45:00,33.29,33.3,1,-14.53
 11/12/2018 01:00:00,33.28,33.3,1,-14.53
 11/12/2018 01:15:00,33.31,33.3,1,-14.36
 11/12/2018 01:30:00,33.34,33.3,1,-14.07
 11/12/2018 01:45:00,33.37,33.3,1,-13.87
 11/12/2018 02:00:00,33.43,33.3,1,-13.81
 11/12/2018 02:15:00,33.43,33.3,1,-14.08
 11/12/2018 02:30:00,33.48,33.3,1,-14.03
 11/12/2018 02:45:00,33.49,33.3,1,-13.9
 11/12/2018 03:00:00,33.55,33.3,1,-13.66
 11/12/2018 03:15:00,33.61,33.3,1,-13.55
 11/12/2018 03:30:00,33.67,33.3,1,-13.36
 11/12/2018 03:45:00,33.71,33.3,1,-13.0
 11/12/2018 04:00:00,33.71,33.3,1,-12.93
 11/12/2018 04:15:00,33.68,33.3,1,-12.78
 11/12/2018 04:30:00,33.35,33.3,1,-12.67
 11/12/2018 04:45:00,32.92,33.3,1,-12.85
 11/12/2018 05:00:00,32.94,33.3,1,-12.73
 11/12/2018 05:15:00,32.88,33.3,1,-13.01
 11/12/2018 05:30:00,32.85,33.3,1,-13.14
 11/12/2018 05:45:00,32.89,33.3,1,-13.55
 11/12/2018 06:00:00,32.86,33.3,1,-13.87
 11/12/2018 06:15:00,33.46,33.3,1,-14.92
 11/12/2018 06:30:00,33.54,33.3,1,-15.56
 11/12/2018 06:45:00,33.35,33.3,1,-16.32
 11/12/2018 07:00:00,33.24,33.3,1,-16.98
 11/12/2018 07:15:00,33.07,33.3,1,-17.7
 11/12/2018 07:30:00,33.03,33.3,1,-18.3
 11/12/2018 07:45:00,32.96,33.3,1,-18.96
 11/12/2018 08:00:00,32.91,33.3,1,-19.21
 11/12/2018 08:15:00,32.87,33.3,1,-19.47
 11/12/2018 08:30:00,33.07,33.3,1,-19.27
 11/12/2018 08:45:00,33.09,33.3,1,-19.08
 11/12/2018 09:00:00,33.08,33.3,1,-19.0
 11/12/2018 09:15:00,33.03,33.3,1,-19.17
 11/12/2018 09:30:00,33.02,33.3,1,-19.46
 11/12/2018 09:45:00,33.03,33.3,1,-19.46
 11/12/2018 10:00:00,33.08,33.3,1,-19.26
 11/12/2018 10:15:00,33.17,33.3,1,-18.93
 11/12/2018 10:30:00,33.2,33.3,1,-18.63
 11/12/2018 10:45:00,33.23,33.3,1,-17.88
 11/12/2018 11:00:00,33.26,33.3,1,-18.36
 11/12/2018 11:15:00,33.27,33.3,1,-18.8
 11/12/2018 11:30:00,33.31,33.3,1,-18.73
 11/12/2018 11:45:00,33.31,33.3,1,-19.09
 11/12/2018 12:00:00,33.27,33.3,1,-19.54
 11/12/2018 12:15:00,33.21,33.3,1,-19.75
 11/12/2018 12:30:00,33.21,33.3,1,-19.64
 11/12/2018 12:45:00,33.25,33.3,1,-19.45
 11/12/2018 13:00:00,33.27,33.3,1,-19.13
 11/12/2018 13:15:00,33.22,33.3,1,-19.24
 11/12/2018 13:30:00,33.27,33.3,1,-19.03
 11/12/2018 13:45:00,33.26,33.3,1,-18.47
 11/12/2018 14:00:00,33.27,33.3,1,-17.91
 11/12/2018 14:15:00,33.39,33.3,1,-18.21
 11/12/2018 14:30:00,33.46,33.3,1,-18.04
 11/12/2018 14:45:00,33.45,33.3,1,-18.17
 11/12/2018 15:00:00,33.43,33.3,1,-18.69
 11/12/2018 15:15:00,33.42,33.3,1,-18.77
 11/12/2018 15:30:00,33.41,33.3,1,-18.9
 11/12/2018 15:45:00,33.3,33.3,1,-19.19
 11/12/2018 16:00:00,33.17,33.3,1,-19.82
 11/12/2018 16:15:00,33.12,33.3,1,-20.59
 11/12/2018 16:30:00,33.01,33.3,1,-21.32
 11/12/2018 16:45:00,33.03,33.3,1,-21.37
 11/12/2018 17:00:00,32.96,33.3,1,-21.83
 11/12/2018 17:15:00,32.97,33.3,1,-22.12
 11/12/2018 17:30:00,33.05,33.3,1,-22.2
 11/12/2018 17:45:00,33.1,33.3,1,-22.18
 11/12/2018 18:00:00,33.16,33.3,1,-22.0
 11/12/2018 18:15:00,33.15,33.3,1,-22.17
 11/12/2018 18:30:00,33.19,33.3,1,-22.08
 11/12/2018 18:45:00,33.19,33.3,1,-21.67
 11/12/2018 19:00:00,33.2,33.3,1,-21.36
 11/12/2018 19:15:00,33.21,33.3,1,-20.95
 11/12/2018 19:30:00,33.22,33.3,1,-20.55
 11/12/2018 19:45:00,33.16,33.3,1,-20.02
 11/12/2018 20:00:00,33.17,33.3,1,-19.6
 11/12/2018 20:15:00,33.27,33.3,1,-19.15
 11/12/2018 20:30:00,33.51,33.3,1,-18.68
 11/12/2018 20:45:00,33.56,33.3,1,-18.08
 11/12/2018 21:00:00,33.56,33.3,1,-17.66
 11/12/2018 21:15:00,33.57,33.3,1,-17.31
 11/12/2018 21:30:00,33.33,33.3,1,-17.05
 11/12/2018 21:45:00,33.35,33.3,1,-16.3
 11/12/2018 22:00:00,33.34,33.3,1,-15.71
 11/12/2018 22:15:00,33.35,33.3,1,-15.11
 11/12/2018 22:30:00,33.41,33.3,1,-14.43
 11/12/2018 22:45:00,33.37,33.3,1,-13.84
 11/12/2018 23:00:00,33.45,33.3,1,-13.26
 11/12/2018 23:15:00,33.53,33.3,1,-12.98
 11/12/2018 23:30:00,33.62,33.3,1,-12.55
 11/12/2018 23:45:00,33.64,33.3,1,-12.39
 12/12/2018 00:00:00,33.66,33.3,1,-12.43
 12/12/2018 00:15:00,33.5,33.3,1,-14.12
 12/12/2018 00:30:00,33.52,33.3,1,-14.47
 12/12/2018 00:45:00,33.51,33.3,1,-14.47
 12/12/2018 01:00:00,33.51,33.3,1,-14.45
 12/12/2018 01:15:00,33.51,33.3,1,-14.11
 12/12/2018 01:30:00,33.57,33.3,1,-13.94
 12/12/2018 01:45:00,33.59,33.3,1,-13.8
 12/12/2018 02:00:00,33.65,33.3,1,-13.57
 12/12/2018 02:15:00,33.64,33.3,1,-13.73
 12/12/2018 02:30:00,33.68,33.3,1,-13.62
 12/12/2018 02:45:00,33.69,33.3,1,-13.53
 12/12/2018 03:00:00,33.64,33.3,1,-13.35
 12/12/2018 03:15:00,33.4,33.3,1,-13.33
 12/12/2018 03:30:00,33.43,33.3,1,-13.19
 12/12/2018 03:45:00,33.47,33.3,1,-13.06
 12/12/2018 04:00:00,33.47,33.3,1,-12.77
 12/12/2018 04:15:00,33.42,33.3,1,-12.66
 12/12/2018 04:30:00,33.43,33.3,1,-12.66
 12/12/2018 04:45:00,33.42,33.3,1,-12.63
 12/12/2018 05:00:00,33.41,33.3,1,-12.46
 12/12/2018 05:15:00,33.36,33.3,1,-12.75
 12/12/2018 05:30:00,33.35,33.3,1,-12.99
 12/12/2018 05:45:00,33.29,33.3,1,-13.25
 12/12/2018 06:00:00,33.21,33.3,1,-13.65
 12/12/2018 06:15:00,32.94,33.3,1,-14.84
 12/12/2018 06:30:00,33.09,33.3,1,-15.73
 12/12/2018 06:45:00,32.92,33.3,1,-16.42
 12/12/2018 07:00:00,32.97,33.3,1,-17.1
 12/12/2018 07:15:00,33.0,33.3,1,-17.58
 12/12/2018 07:30:00,32.87,33.3,1,-18.23
 12/12/2018 07:45:00,32.83,33.3,1,-18.74
 12/12/2018 08:00:00,33.08,33.3,1,-18.87
 12/12/2018 08:15:00,33.06,33.3,1,-19.0
 12/12/2018 08:30:00,33.04,33.3,1,-18.92
 12/12/2018 08:45:00,33.06,33.3,1,-18.96
 12/12/2018 09:00:00,33.03,33.3,1,-18.99
 12/12/2018 09:15:00,33.0,33.3,1,-19.33
 12/12/2018 09:30:00,32.99,33.3,1,-19.29
 12/12/2018 09:45:00,33.01,33.3,1,-19.36
 12/12/2018 10:00:00,33.03,33.3,1,-20.0
 12/12/2018 10:15:00,32.97,33.3,1,-19.6
 12/12/2018 10:30:00,33.01,33.3,1,-18.72
 12/12/2018 10:45:00,33.08,33.3,1,-16.63
 12/12/2018 11:00:00,33.1,33.3,1,-14.74
 12/12/2018 11:15:00,33.13,33.3,1,-14.42
 12/12/2018 11:30:00,33.14,33.3,1,-14.23
 12/12/2018 11:45:00,33.13,33.3,1,-13.94
 12/12/2018 12:00:00,33.15,33.3,1,-13.4
 12/12/2018 12:15:00,33.14,33.3,1,-15.14
 12/12/2018 12:30:00,33.12,33.3,1,-17.1
 12/12/2018 12:45:00,33.11,33.3,1,-17.02
 12/12/2018 13:00:00,33.05,33.3,1,-17.24
 12/12/2018 13:15:00,33.07,33.3,1,-17.86
 12/12/2018 13:30:00,33.1,33.3,1,-17.9
 12/12/2018 13:45:00,33.08,33.3,1,-17.75
 12/12/2018 14:00:00,33.09,33.3,1,-17.73
 12/12/2018 14:15:00,33.06,33.3,1,-17.83
 12/12/2018 14:30:00,33.03,33.3,1,-18.68
 12/12/2018 14:45:00,33.02,33.3,1,-18.55
 12/12/2018 15:00:00,33.06,33.3,1,-18.55
 12/12/2018 15:15:00,33.08,33.3,1,-18.55
 12/12/2018 15:30:00,33.11,33.3,1,-18.67
 12/12/2018 15:45:00,33.07,33.3,1,-19.36
 12/12/2018 16:00:00,33.18,33.3,1,-20.46
 12/12/2018 16:15:00,33.45,33.3,1,-21.85
 12/12/2018 16:30:00,33.33,33.3,1,-22.81
 12/12/2018 16:45:00,33.33,33.3,1,-23.52
 12/12/2018 17:00:00,33.17,33.3,1,-23.57
 12/12/2018 17:15:00,33.15,33.3,1,-24.49
 12/12/2018 17:30:00,33.09,33.3,1,-24.54
 12/12/2018 17:45:00,33.11,33.3,1,-24.42
 12/12/2018 18:00:00,33.2,33.3,1,-24.46
 12/12/2018 18:15:00,33.21,33.3,1,-24.18
 12/12/2018 18:30:00,33.27,33.3,1,-23.91
 12/12/2018 18:45:00,33.35,33.3,1,-23.48
 12/12/2018 19:00:00,33.47,33.3,1,-23.23
 12/12/2018 19:15:00,33.48,33.3,1,-22.71
 12/12/2018 19:30:00,33.47,33.3,1,-22.35
 12/12/2018 19:45:00,33.6,33.3,1,-21.82
 12/12/2018 20:00:00,33.65,33.3,1,-21.41
 12/12/2018 20:15:00,33.15,33.3,1,-21.01
 12/12/2018 20:30:00,33.1,33.3,1,-20.32
 12/12/2018 20:45:00,33.15,33.3,1,-19.93
 12/12/2018 21:00:00,33.03,33.3,1,-19.39
 12/12/2018 21:15:00,33.03,33.3,1,-18.76
 12/12/2018 21:30:00,32.99,33.3,1,-18.28
 12/12/2018 21:45:00,33.12,33.3,1,-17.68
 12/12/2018 22:00:00,33.24,33.3,1,-17.04
 12/12/2018 22:15:00,33.27,33.3,1,-16.29
 12/12/2018 22:30:00,33.4,33.3,1,-15.63
 12/12/2018 22:45:00,33.42,33.3,1,-14.96
 12/12/2018 23:00:00,33.45,33.3,1,-14.28
 12/12/2018 23:15:00,33.45,33.3,1,-13.97
 12/12/2018 23:30:00,33.5,33.3,1,-13.59
 12/12/2018 23:45:00,33.54,33.3,1,-13.46
 13/12/2018 00:00:00,33.58,33.3,1,-13.52
 13/12/2018 00:15:00,33.36,33.3,1,-15.49
 13/12/2018 00:30:00,33.35,33.3,1,-15.74
 13/12/2018 00:45:00,33.34,33.3,1,-15.74
 13/12/2018 01:00:00,33.36,33.3,1,-15.82
 13/12/2018 01:15:00,33.4,33.3,1,-15.51
 13/12/2018 01:30:00,33.49,33.3,1,-15.36
 13/12/2018 01:45:00,33.57,33.3,1,-15.08
 13/12/2018 02:00:00,33.61,33.3,1,-14.89
 13/12/2018 02:15:00,33.57,33.3,1,-15.2
 13/12/2018 02:30:00,33.49,33.3,1,-15.05
 13/12/2018 02:45:00,33.52,33.3,1,-14.94
 13/12/2018 03:00:00,33.59,33.3,1,-14.8
 13/12/2018 03:15:00,33.63,33.3,1,-14.7
 13/12/2018 03:30:00,33.66,33.3,1,-14.39
 13/12/2018 03:45:00,33.72,33.3,1,-14.18
 13/12/2018 04:00:00,33.73,33.3,1,-14.06
 13/12/2018 04:15:00,33.66,33.3,1,-14.05
 13/12/2018 04:30:00,33.44,33.3,1,-14.05
 13/12/2018 04:45:00,33.42,33.3,1,-13.93
 13/12/2018 05:00:00,33.35,33.3,1,-13.96
 13/12/2018 05:15:00,33.29,33.3,1,-14.17
 13/12/2018 05:30:00,33.29,33.3,1,-14.36
 13/12/2018 05:45:00,33.2,33.3,1,-14.7
 13/12/2018 06:00:00,33.22,33.3,1,-15.2
 13/12/2018 06:15:00,33.04,33.3,1,-16.31
 13/12/2018 06:30:00,32.93,33.3,1,-16.97
 13/12/2018 06:45:00,32.84,33.3,1,-17.96
 13/12/2018 07:00:00,33.07,33.3,1,-18.45
 13/12/2018 07:15:00,32.86,33.3,1,-19.02
 13/12/2018 07:30:00,32.86,33.3,1,-19.74
 13/12/2018 07:45:00,33.0,33.3,1,-19.96
 13/12/2018 08:00:00,33.06,33.3,1,-20.12
 13/12/2018 08:15:00,33.25,33.3,1,-20.29
 13/12/2018 08:30:00,33.68,33.3,1,-20.63
 13/12/2018 08:45:00,33.41,33.3,1,-20.84
 13/12/2018 09:00:00,33.31,33.3,1,-20.9
 13/12/2018 09:15:00,33.23,33.3,1,-21.14
 13/12/2018 09:30:00,33.25,33.3,1,-21.09
 13/12/2018 09:45:00,33.29,33.3,1,-20.96
 13/12/2018 10:00:00,33.37,33.3,1,-20.78
 13/12/2018 10:15:00,33.4,33.3,1,-20.55
 13/12/2018 10:30:00,33.43,33.3,1,-20.5
 13/12/2018 10:45:00,33.45,33.3,1,-20.52
 13/12/2018 11:00:00,33.47,33.3,1,-20.5
 13/12/2018 11:15:00,33.45,33.3,1,-20.58
 13/12/2018 11:30:00,33.47,33.3,1,-20.31
 13/12/2018 11:45:00,33.45,33.3,1,-19.84
 13/12/2018 12:00:00,33.46,33.3,1,-19.47
 13/12/2018 12:15:00,33.48,33.3,1,-19.43
 13/12/2018 12:30:00,33.49,33.3,1,-19.45
 13/12/2018 12:45:00,33.56,33.3,1,-19.76
 13/12/2018 13:00:00,33.59,33.3,1,-19.97
 13/12/2018 13:15:00,33.58,33.3,1,-20.01
 13/12/2018 13:30:00,33.58,33.3,1,-19.96
 13/12/2018 13:45:00,33.57,33.3,1,-19.63
 13/12/2018 14:00:00,33.52,33.3,1,-19.33
 13/12/2018 14:15:00,33.53,33.3,1,-19.53
 13/12/2018 14:30:00,33.52,33.3,1,-19.82
 13/12/2018 14:45:00,33.49,33.3,1,-19.96
 13/12/2018 15:00:00,33.5,33.3,1,-20.0
 13/12/2018 15:15:00,33.47,33.3,1,-20.32
 13/12/2018 15:30:00,33.46,33.3,1,-20.63
 13/12/2018 15:45:00,33.35,33.3,1,-20.94
 13/12/2018 16:00:00,33.23,33.3,1,-21.84
 13/12/2018 16:15:00,33.29,33.3,1,-22.67
 13/12/2018 16:30:00,33.19,33.3,1,-23.44
 13/12/2018 16:45:00,33.24,33.3,1,-23.89
 13/12/2018 17:00:00,33.19,33.3,1,-24.36
 13/12/2018 17:15:00,33.28,33.3,1,-25.12
 13/12/2018 17:30:00,33.2,33.3,1,-25.2
 13/12/2018 17:45:00,33.2,33.3,1,-25.18
 13/12/2018 18:00:00,33.22,33.3,1,-24.97
 13/12/2018 18:15:00,33.17,33.3,1,-24.91
 13/12/2018 18:30:00,33.26,33.3,1,-24.61
 13/12/2018 18:45:00,33.3,33.3,1,-24.45
 13/12/2018 19:00:00,33.4,33.3,1,-24.29
 13/12/2018 19:15:00,33.28,33.3,1,-23.9
 13/12/2018 19:30:00,33.32,33.3,1,-23.42
 13/12/2018 19:45:00,33.44,33.3,1,-23.03
 13/12/2018 20:00:00,33.49,33.3,1,-22.53
 13/12/2018 20:15:00,33.47,33.3,1,-22.09
 13/12/2018 20:30:00,33.56,33.3,1,-21.63
 13/12/2018 20:45:00,33.64,33.3,1,-21.1
 13/12/2018 21:00:00,33.68,33.3,1,-20.63
 13/12/2018 21:15:00,33.36,33.3,1,-20.56
 13/12/2018 21:30:00,33.45,33.3,1,-19.91
 13/12/2018 21:45:00,33.56,33.3,1,-19.26
 13/12/2018 22:00:00,33.55,33.3,1,-18.56
 13/12/2018 22:15:00,33.4,33.3,1,-17.6
 13/12/2018 22:30:00,32.97,33.3,1,-16.73
 13/12/2018 22:45:00,33.0,33.3,1,-16.21
 13/12/2018 23:00:00,33.03,33.3,1,-15.61
 13/12/2018 23:15:00,33.03,33.3,1,-15.16
 13/12/2018 23:30:00,33.09,33.3,1,-14.88
 13/12/2018 23:45:00,33.15,33.3,1,-14.71
 14/12/2018 00:00:00,33.22,33.3,1,-14.66
 14/12/2018 00:15:00,32.94,33.3,1,-16.7
 14/12/2018 00:30:00,32.89,33.3,1,-16.95
 14/12/2018 00:45:00,32.89,33.3,1,-16.95
 14/12/2018 01:00:00,32.89,33.3,1,-16.94
 14/12/2018 01:15:00,32.9,33.3,1,-16.62
 14/12/2018 01:30:00,32.97,33.3,1,-16.35
 14/12/2018 01:45:00,32.98,33.3,1,-16.21
 14/12/2018 02:00:00,33.05,33.3,1,-16.12
 14/12/2018 02:15:00,33.01,33.3,1,-16.46
 14/12/2018 02:30:00,33.05,33.3,1,-16.37
 14/12/2018 02:45:00,33.05,33.3,1,-16.47
 14/12/2018 03:00:00,33.15,33.3,1,-16.28
 14/12/2018 03:15:00,33.15,33.3,1,-16.03
 14/12/2018 03:30:00,33.2,33.3,1,-15.88
 14/12/2018 03:45:00,33.21,33.3,1,-15.56
 14/12/2018 04:00:00,33.27,33.3,1,-15.41
 14/12/2018 04:15:00,33.27,33.3,1,-15.28
 14/12/2018 04:30:00,33.29,33.3,1,-15.14
 14/12/2018 04:45:00,33.26,33.3,1,-15.14
 14/12/2018 05:00:00,33.3,33.3,1,-15.14
 14/12/2018 05:15:00,33.19,33.3,1,-15.18
 14/12/2018 05:30:00,33.2,33.3,1,-15.33
 14/12/2018 05:45:00,33.31,33.3,1,-15.6
 14/12/2018 06:00:00,33.26,33.3,1,-16.22
 14/12/2018 06:15:00,33.0,33.3,1,-17.44
 14/12/2018 06:30:00,32.92,33.3,1,-17.96
 14/12/2018 06:45:00,33.03,33.3,1,-18.46
 14/12/2018 07:00:00,32.92,33.3,1,-19.13
 14/12/2018 07:15:00,33.0,33.3,1,-19.67
 14/12/2018 07:30:00,33.06,33.3,1,-20.04
 14/12/2018 07:45:00,33.06,33.3,1,-20.79
 14/12/2018 08:00:00,32.99,33.3,1,-21.33
 14/12/2018 08:15:00,33.35,33.3,1,-21.46
 14/12/2018 08:30:00,33.65,33.3,1,-21.62
 14/12/2018 08:45:00,33.68,33.3,1,-21.52
 14/12/2018 09:00:00,33.58,33.3,1,-21.5
 14/12/2018 09:15:00,33.27,33.3,1,-22.05
 14/12/2018 09:30:00,33.28,33.3,1,-21.88
 14/12/2018 09:45:00,33.34,33.3,1,-20.8
 14/12/2018 10:00:00,33.4,33.3,1,-20.03
 14/12/2018 10:15:00,33.45,33.3,1,-18.72
 14/12/2018 10:30:00,33.46,33.3,1,-17.75
 14/12/2018 10:45:00,33.48,33.3,1,-17.02
 14/12/2018 11:00:00,33.54,33.3,1,-16.22
 14/12/2018 11:15:00,33.49,33.3,1,-16.16
 14/12/2018 11:30:00,33.52,33.3,1,-15.44
 14/12/2018 11:45:00,33.53,33.3,1,-15.68
 14/12/2018 12:00:00,33.55,33.3,1,-16.24
 14/12/2018 12:15:00,33.55,33.3,1,-13.91
 14/12/2018 12:30:00,33.56,33.3,1,-14.26
 14/12/2018 12:45:00,33.58,33.3,1,-14.66
 14/12/2018 13:00:00,33.64,33.3,1,-14.89
 14/12/2018 13:15:00,33.34,33.3,1,-15.69
 14/12/2018 13:30:00,33.31,33.3,1,-16.05
 14/12/2018 13:45:00,33.31,33.3,1,-17.05
 14/12/2018 14:00:00,33.31,33.3,1,-17.01
 14/12/2018 14:15:00,33.36,33.3,1,-17.77
 14/12/2018 14:30:00,33.32,33.3,1,-19.72
 14/12/2018 14:45:00,33.3,33.3,1,-20.83
 14/12/2018 15:00:00,33.3,33.3,1,-21.28
 14/12/2018 15:15:00,33.28,33.3,1,-21.59
 14/12/2018 15:30:00,33.26,33.3,1,-21.63
 14/12/2018 15:45:00,33.23,33.3,1,-21.95
 14/12/2018 16:00:00,33.2,33.3,1,-22.8
 14/12/2018 16:15:00,33.28,33.3,1,-23.56
 14/12/2018 16:30:00,33.22,33.3,1,-24.29
 14/12/2018 16:45:00,33.21,33.3,1,-24.64
 14/12/2018 17:00:00,33.14,33.3,1,-24.97
 14/12/2018 17:15:00,33.1,33.3,1,-25.46
 14/12/2018 17:30:00,33.11,33.3,1,-25.52
 14/12/2018 17:45:00,33.15,33.3,1,-25.22
 14/12/2018 18:00:00,33.21,33.3,1,-25.18
 14/12/2018 18:15:00,33.18,33.3,1,-25.25
 14/12/2018 18:30:00,33.24,33.3,1,-24.88
 14/12/2018 18:45:00,33.26,33.3,1,-24.56
 14/12/2018 19:00:00,33.35,33.3,1,-24.15
 14/12/2018 19:15:00,33.33,33.3,1,-23.77
 14/12/2018 19:30:00,33.4,33.3,1,-23.2
 14/12/2018 19:45:00,33.36,33.3,1,-22.72
 14/12/2018 20:00:00,33.24,33.3,1,-21.48
 14/12/2018 20:15:00,33.31,33.3,1,-21.05
 14/12/2018 20:30:00,33.14,33.3,1,-20.42
 14/12/2018 20:45:00,33.12,33.3,1,-19.94
 14/12/2018 21:00:00,33.14,33.3,1,-19.54
 14/12/2018 21:15:00,33.13,33.3,1,-19.0
 14/12/2018 21:30:00,33.12,33.3,1,-18.49
 14/12/2018 21:45:00,33.19,33.3,1,-18.07
 14/12/2018 22:00:00,33.25,33.3,1,-17.55
 14/12/2018 22:15:00,33.44,33.3,1,-16.83
 14/12/2018 22:30:00,33.55,33.3,1,-16.15
 14/12/2018 22:45:00,33.59,33.3,1,-15.63
 14/12/2018 23:00:00,33.63,33.3,1,-15.32
 14/12/2018 23:15:00,33.43,33.3,1,-15.43
 14/12/2018 23:30:00,33.44,33.3,1,-15.03
 14/12/2018 23:45:00,33.43,33.3,1,-14.84
 15/12/2018 00:00:00,33.44,33.3,1,-14.87
 15/12/2018 00:15:00,33.2,33.3,1,-16.9
 15/12/2018 00:30:00,33.2,33.3,1,-17.32
 15/12/2018 00:45:00,33.19,33.3,1,-17.21
 15/12/2018 01:00:00,33.2,33.3,1,-17.13
 15/12/2018 01:15:00,33.26,33.3,1,-16.64
 15/12/2018 01:30:00,33.38,33.3,1,-16.54
 15/12/2018 01:45:00,33.22,33.3,1,-16.28
 15/12/2018 02:00:00,33.12,33.3,1,-15.96
 15/12/2018 02:15:00,33.06,33.3,1,-16.34
 15/12/2018 02:30:00,33.11,33.3,1,-16.24
 15/12/2018 02:45:00,33.07,33.3,1,-16.08
 15/12/2018 03:00:00,33.1,33.3,1,-15.84
 15/12/2018 03:15:00,33.08,33.3,1,-15.79
 15/12/2018 03:30:00,33.1,33.3,1,-15.42
 15/12/2018 03:45:00,33.12,33.3,1,-15.25
 15/12/2018 04:00:00,33.17,33.3,1,-15.03
 15/12/2018 04:15:00,33.1,33.3,1,-14.87
 15/12/2018 04:30:00,33.14,33.3,1,-14.83
 15/12/2018 04:45:00,33.14,33.3,1,-14.61
 15/12/2018 05:00:00,33.18,33.3,1,-14.4
 15/12/2018 05:15:00,33.13,33.3,1,-14.5
 15/12/2018 05:30:00,33.13,33.3,1,-14.6
 15/12/2018 05:45:00,33.13,33.3,1,-14.6
 15/12/2018 06:00:00,33.13,33.3,1,-14.6
 15/12/2018 06:15:00,33.13,33.3,1,-14.6
 15/12/2018 06:30:00,33.13,33.3,1,-14.6
 15/12/2018 06:45:00,33.13,33.3,1,-14.6
 15/12/2018 07:00:00,33.13,33.3,1,-14.6
 15/12/2018 07:15:00,33.13,33.3,1,-14.6
 15/12/2018 07:30:00,33.13,33.3,1,-14.6
 15/12/2018 07:45:00,33.13,33.3,1,-14.6
 15/12/2018 08:00:00,33.13,33.3,1,-14.6
 15/12/2018 08:15:00,33.13,33.3,1,-14.6
 15/12/2018 08:30:00,33.13,33.3,1,-14.6
 15/12/2018 08:45:00,33.13,33.3,1,-14.6
 15/12/2018 09:00:00,33.13,33.3,1,-14.6
 15/12/2018 09:15:00,33.13,33.3,1,-14.6
 15/12/2018 09:30:00,33.13,33.3,1,-14.6
 15/12/2018 09:45:00,33.13,33.3,1,-14.6
 15/12/2018 10:00:00,33.13,33.3,1,-14.6
 15/12/2018 10:15:00,33.13,33.3,1,-14.6
 15/12/2018 10:30:00,33.13,33.3,1,-14.6
 15/12/2018 10:45:00,33.13,33.3,1,-14.6
 15/12/2018 11:00:00,33.13,33.3,1,-14.6
 15/12/2018 11:15:00,33.13,33.3,1,-14.6
 15/12/2018 11:30:00,33.13,33.3,1,-14.6
 15/12/2018 11:45:00,33.13,33.3,1,-14.6
 15/12/2018 12:00:00,33.13,33.3,1,-14.6
 15/12/2018 12:15:00,33.13,33.3,1,-14.6
 15/12/2018 12:30:00,33.13,33.3,1,-14.6
 15/12/2018 12:45:00,33.13,33.3,1,-14.6
 15/12/2018 13:00:00,33.13,33.3,1,-14.6
 15/12/2018 13:15:00,33.13,33.3,1,-14.6
 15/12/2018 13:30:00,33.13,33.3,1,-14.6
 15/12/2018 13:45:00,33.13,33.3,1,-14.6
 15/12/2018 14:00:00,33.13,33.3,1,-14.6
 15/12/2018 14:15:00,33.13,33.3,1,-14.6
 15/12/2018 14:30:00,33.13,33.3,1,-14.6
 15/12/2018 14:45:00,33.13,33.3,1,-14.6
 15/12/2018 15:00:00,33.13,33.3,1,-14.6
 15/12/2018 15:15:00,33.13,33.3,1,-14.6
 15/12/2018 15:30:00,33.13,33.3,1,-14.6
 15/12/2018 15:45:00,33.13,33.3,1,-14.6
 15/12/2018 16:00:00,33.15,33.3,1,-17.08
 15/12/2018 16:15:00,33.26,33.3,1,-20.38
 15/12/2018 16:30:00,33.2,33.3,1,-20.71
 15/12/2018 16:45:00,33.12,33.3,1,-21.32
 15/12/2018 17:00:00,33.37,33.3,1,-21.98
 15/12/2018 17:15:00,33.48,33.3,1,-22.96
 15/12/2018 17:30:00,33.53,33.3,1,-23.18
 15/12/2018 17:45:00,33.59,33.3,1,-23.12
 15/12/2018 18:00:00,33.6,33.3,1,-22.88
 15/12/2018 18:15:00,33.66,33.3,1,-22.64
 15/12/2018 18:30:00,33.69,33.3,1,-22.22
 15/12/2018 18:45:00,33.29,33.3,1,-21.84
 15/12/2018 19:00:00,33.07,33.3,1,-20.84
 15/12/2018 19:15:00,33.16,33.3,1,-20.42
 15/12/2018 19:30:00,33.25,33.3,1,-20.02
 15/12/2018 19:45:00,33.33,33.3,1,-19.6
 15/12/2018 20:00:00,33.23,33.3,1,-19.18
 15/12/2018 20:15:00,33.2,33.3,1,-18.72
 15/12/2018 20:30:00,33.3,33.3,1,-18.47
 15/12/2018 20:45:00,33.36,33.3,1,-18.11
 15/12/2018 21:00:00,33.37,33.3,1,-17.69
 15/12/2018 21:15:00,33.4,33.3,1,-17.42
 15/12/2018 21:30:00,33.51,33.3,1,-17.1
 15/12/2018 21:45:00,33.63,33.3,1,-16.69
 15/12/2018 22:00:00,33.65,33.3,1,-16.35
 15/12/2018 22:15:00,33.33,33.3,1,-16.23
 15/12/2018 22:30:00,33.33,33.3,1,-15.79
 15/12/2018 22:45:00,33.34,33.3,1,-15.27
 15/12/2018 23:00:00,33.4,33.3,1,-14.86
 15/12/2018 23:15:00,33.43,33.3,1,-14.68
 15/12/2018 23:30:00,33.45,33.3,1,-14.34
 15/12/2018 23:45:00,33.11,33.3,1,-14.07
 16/12/2018 00:00:00,33.05,33.3,1,-14.15
 16/12/2018 00:15:00,33.07,33.3,1,-16.1
 16/12/2018 00:30:00,33.22,33.3,1,-16.27
 16/12/2018 00:45:00,33.19,33.3,1,-16.34
 16/12/2018 01:00:00,33.14,33.3,1,-16.31
 16/12/2018 01:15:00,33.23,33.3,1,-15.83
 16/12/2018 01:30:00,33.23,33.3,1,-15.6
 16/12/2018 01:45:00,33.31,33.3,1,-15.39
 16/12/2018 02:00:00,33.35,33.3,1,-15.07
 16/12/2018 02:15:00,33.27,33.3,1,-15.34
 16/12/2018 02:30:00,33.24,33.3,1,-15.18
 16/12/2018 02:45:00,33.31,33.3,1,-15.13
 16/12/2018 03:00:00,33.3,33.3,1,-14.85
 16/12/2018 03:15:00,33.35,33.3,1,-14.59
 16/12/2018 03:30:00,33.43,33.3,1,-14.32
 16/12/2018 03:45:00,33.46,33.3,1,-14.1
 16/12/2018 04:00:00,33.42,33.3,1,-13.82
 16/12/2018 04:15:00,33.42,33.3,1,-13.71
 16/12/2018 04:30:00,33.47,33.3,1,-13.4
 16/12/2018 04:45:00,33.44,33.3,1,-13.26
 16/12/2018 05:00:00,33.44,33.3,1,-13.14
 16/12/2018 05:15:00,33.46,33.3,1,-13.33
 16/12/2018 05:30:00,33.45,33.3,1,-13.33
 16/12/2018 05:45:00,33.51,33.3,1,-13.33
 16/12/2018 06:00:00,33.62,33.3,1,-13.46
 16/12/2018 06:15:00,33.54,33.3,1,-13.9
 16/12/2018 06:30:00,33.49,33.3,1,-14.41
 16/12/2018 06:45:00,33.46,33.3,1,-14.73
 16/12/2018 07:00:00,33.43,33.3,1,-14.86
 16/12/2018 07:15:00,33.33,33.3,1,-14.67
 16/12/2018 07:30:00,33.26,33.3,1,-14.8
 16/12/2018 07:45:00,33.23,33.3,1,-15.23
 16/12/2018 08:00:00,33.18,33.3,1,-15.61
 16/12/2018 08:15:00,33.13,33.3,1,-15.83
 16/12/2018 08:30:00,33.16,33.3,1,-16.49
 16/12/2018 08:45:00,33.17,33.3,1,-16.88
 16/12/2018 09:00:00,33.11,33.3,1,-17.32
 16/12/2018 09:15:00,33.07,33.3,1,-17.73
 16/12/2018 09:30:00,32.98,33.3,1,-18.02
 16/12/2018 09:45:00,33.03,33.3,1,-18.07
 16/12/2018 10:00:00,32.97,33.3,1,-18.39
 16/12/2018 10:15:00,32.92,33.3,1,-18.65
 16/12/2018 10:30:00,32.9,33.3,1,-18.44
 16/12/2018 10:45:00,32.88,33.3,1,-18.55
 16/12/2018 11:00:00,33.04,33.3,1,-18.3
 16/12/2018 11:15:00,33.16,33.3,1,-18.03
 16/12/2018 11:30:00,33.09,33.3,1,-18.38
 16/12/2018 11:45:00,33.07,33.3,1,-18.7
 16/12/2018 12:00:00,33.1,33.3,1,-18.62
 16/12/2018 12:15:00,33.15,33.3,1,-19.18
 16/12/2018 12:30:00,33.07,33.3,1,-19.71
 16/12/2018 12:45:00,33.04,33.3,1,-20.29
 16/12/2018 13:00:00,32.99,33.3,1,-20.21
 16/12/2018 13:15:00,33.12,33.3,1,-20.09
 16/12/2018 13:30:00,33.14,33.3,1,-20.12
 16/12/2018 13:45:00,33.19,33.3,1,-20.21
 16/12/2018 14:00:00,33.36,33.3,1,-19.87
 16/12/2018 14:15:00,33.31,33.3,1,-19.62
 16/12/2018 14:30:00,33.36,33.3,1,-19.31
 16/12/2018 14:45:00,33.39,33.3,1,-19.18
 16/12/2018 15:00:00,33.41,33.3,1,-19.05
 16/12/2018 15:15:00,33.51,33.3,1,-19.51
 16/12/2018 15:30:00,33.48,33.3,1,-19.97
 16/12/2018 15:45:00,33.23,33.3,1,-20.22
 16/12/2018 16:00:00,33.13,33.3,1,-20.55
 16/12/2018 16:15:00,32.98,33.3,1,-21.05
 16/12/2018 16:30:00,32.86,33.3,1,-21.64
 16/12/2018 16:45:00,33.19,33.3,1,-21.71
 16/12/2018 17:00:00,33.11,33.3,1,-21.82
 16/12/2018 17:15:00,33.03,33.3,1,-22.17
 16/12/2018 17:30:00,33.08,33.3,1,-22.17
 16/12/2018 17:45:00,33.21,33.3,1,-22.09
 16/12/2018 18:00:00,33.25,33.3,1,-21.85
 16/12/2018 18:15:00,33.19,33.3,1,-21.77
 16/12/2018 18:30:00,33.27,33.3,1,-21.49
 16/12/2018 18:45:00,33.29,33.3,1,-21.11
 16/12/2018 19:00:00,33.34,33.3,1,-20.87
 16/12/2018 19:15:00,33.43,33.3,1,-20.55
 16/12/2018 19:30:00,33.56,33.3,1,-20.06
 16/12/2018 19:45:00,33.6,33.3,1,-19.5
 16/12/2018 20:00:00,33.55,33.3,1,-19.09
 16/12/2018 20:15:00,33.51,33.3,1,-18.93
 16/12/2018 20:30:00,33.6,33.3,1,-18.59
 16/12/2018 20:45:00,33.65,33.3,1,-18.02
 16/12/2018 21:00:00,33.69,33.3,1,-17.73
 16/12/2018 21:15:00,33.37,33.3,1,-17.74
 16/12/2018 21:30:00,33.45,33.3,1,-17.35
 16/12/2018 21:45:00,33.54,33.3,1,-16.88
 16/12/2018 22:00:00,33.61,33.3,1,-16.33
 16/12/2018 22:15:00,33.54,33.3,1,-15.86
 16/12/2018 22:30:00,33.48,33.3,1,-15.23
 16/12/2018 22:45:00,33.31,33.3,1,-14.68
 16/12/2018 23:00:00,33.41,33.3,1,-14.04
 16/12/2018 23:15:00,33.47,33.3,1,-13.8
 16/12/2018 23:30:00,33.49,33.3,1,-13.41
 16/12/2018 23:45:00,33.41,33.3,1,-13.24
 17/12/2018 00:00:00,33.41,33.3,1,-13.19
 17/12/2018 00:00:00,33.41,33.3,1,-13.19
 17/12/2018 00:15:00,33.25,33.3,1,-15.37
 17/12/2018 00:30:00,33.27,33.3,1,-15.71
 17/12/2018 00:45:00,33.25,33.3,1,-15.87
 17/12/2018 01:00:00,33.25,33.3,1,-15.87
 17/12/2018 01:15:00,33.28,33.3,1,-15.51
 17/12/2018 01:30:00,33.32,33.3,1,-15.34
 17/12/2018 01:45:00,33.34,33.3,1,-15.08
 17/12/2018 02:00:00,33.29,33.3,1,-15.07
 17/12/2018 02:15:00,33.24,33.3,1,-15.26
 17/12/2018 02:30:00,33.28,33.3,1,-15.27
 17/12/2018 02:45:00,33.25,33.3,1,-15.27
 17/12/2018 03:00:00,33.31,33.3,1,-14.97
 17/12/2018 03:15:00,33.32,33.3,1,-14.87
 17/12/2018 03:30:00,33.4,33.3,1,-14.69
 17/12/2018 03:45:00,33.4,33.3,1,-14.47
 17/12/2018 04:00:00,33.43,33.3,1,-14.14
 17/12/2018 04:15:00,33.47,33.3,1,-14.13
 17/12/2018 04:30:00,33.54,33.3,1,-14.06
 17/12/2018 04:45:00,33.55,33.3,1,-13.87
 17/12/2018 05:00:00,33.56,33.3,1,-13.75
 17/12/2018 05:15:00,33.59,33.3,1,-14.13
 17/12/2018 05:30:00,33.65,33.3,1,-14.37
 17/12/2018 05:45:00,33.38,33.3,1,-14.96
 17/12/2018 06:00:00,33.4,33.3,1,-15.53
 17/12/2018 06:15:00,33.2,33.3,1,-16.56
 17/12/2018 06:30:00,33.07,33.3,1,-17.35
 17/12/2018 06:45:00,32.95,33.3,1,-18.04
 17/12/2018 07:00:00,33.08,33.3,1,-18.74
 17/12/2018 07:15:00,33.23,33.3,1,-19.21
 17/12/2018 07:30:00,33.09,33.3,1,-19.96
 17/12/2018 07:45:00,33.0,33.3,1,-20.5
 17/12/2018 08:00:00,32.94,33.3,1,-20.97
 17/12/2018 08:15:00,32.84,33.3,1,-21.28
 17/12/2018 08:30:00,32.82,33.3,1,-21.28
 17/12/2018 08:45:00,32.84,33.3,1,-20.81
 17/12/2018 09:00:00,32.82,33.3,1,-20.53
 17/12/2018 09:15:00,32.85,33.3,1,-20.26
 17/12/2018 09:30:00,32.83,33.3,1,-19.81
 17/12/2018 09:45:00,32.92,33.3,1,-19.15
 17/12/2018 10:00:00,32.99,33.3,1,-18.23
 17/12/2018 10:15:00,33.11,33.3,1,-17.17
 17/12/2018 10:30:00,33.14,33.3,1,-16.98
 17/12/2018 10:45:00,33.2,33.3,1,-16.4
 17/12/2018 11:00:00,33.2,33.3,1,-16.21
 17/12/2018 11:15:00,33.19,33.3,1,-16.33
 17/12/2018 11:30:00,33.15,33.3,1,-15.9
 17/12/2018 11:45:00,33.18,33.3,1,-14.3
 17/12/2018 12:00:00,33.17,33.3,1,-13.35
 17/12/2018 12:15:00,33.16,33.3,1,-13.97
 17/12/2018 12:30:00,33.11,33.3,1,-16.42
 17/12/2018 12:45:00,33.08,33.3,1,-18.42
 17/12/2018 13:00:00,33.03,33.3,1,-18.96
 17/12/2018 13:15:00,33.07,33.3,1,-19.35
 17/12/2018 13:30:00,33.09,33.3,1,-19.54
 17/12/2018 13:45:00,33.07,33.3,1,-19.59
 17/12/2018 14:00:00,33.05,33.3,1,-19.6
 17/12/2018 14:15:00,33.05,33.3,1,-19.7
 17/12/2018 14:30:00,33.05,33.3,1,-19.89
 17/12/2018 14:45:00,33.02,33.3,1,-20.02
 17/12/2018 15:00:00,32.99,33.3,1,-20.3
 17/12/2018 15:15:00,32.98,33.3,1,-20.5
 17/12/2018 15:30:00,32.93,33.3,1,-20.72
 17/12/2018 15:45:00,32.86,33.3,1,-21.07
 17/12/2018 16:00:00,33.06,33.3,1,-21.29
 17/12/2018 16:15:00,33.12,33.3,1,-22.15
 17/12/2018 16:30:00,33.04,33.3,1,-22.85
 17/12/2018 16:45:00,33.13,33.3,1,-23.14
 17/12/2018 17:00:00,33.05,33.3,1,-23.55
 17/12/2018 17:15:00,33.04,33.3,1,-23.78
 17/12/2018 17:30:00,33.0,33.3,1,-23.73
 17/12/2018 17:45:00,33.01,33.3,1,-23.73
 17/12/2018 18:00:00,32.94,33.3,1,-23.91
 17/12/2018 18:15:00,32.98,33.3,1,-23.61
 17/12/2018 18:30:00,33.03,33.3,1,-23.21
 17/12/2018 18:45:00,33.08,33.3,1,-22.91
 17/12/2018 19:00:00,33.11,33.3,1,-22.55
 17/12/2018 19:15:00,33.07,33.3,1,-22.02
 17/12/2018 19:30:00,33.05,33.3,1,-21.62
 17/12/2018 19:45:00,33.44,33.3,1,-21.49
 17/12/2018 20:00:00,33.54,33.3,1,-21.3
 17/12/2018 20:15:00,33.63,33.3,1,-21.03
 17/12/2018 20:30:00,33.48,33.3,1,-20.76
 17/12/2018 20:45:00,33.34,33.3,1,-20.21
 17/12/2018 21:00:00,32.89,33.3,1,-19.65
 17/12/2018 21:15:00,33.02,33.3,1,-19.26
 17/12/2018 21:30:00,32.93,33.3,1,-18.53
 17/12/2018 21:45:00,33.0,33.3,1,-18.12
 17/12/2018 22:00:00,33.17,33.3,1,-17.51
 17/12/2018 22:15:00,33.2,33.3,1,-16.71
 17/12/2018 22:30:00,33.0,33.3,1,-16.06
 17/12/2018 22:45:00,33.12,33.3,1,-15.48
 17/12/2018 23:00:00,33.29,33.3,1,-14.73
 17/12/2018 23:15:00,33.31,33.3,1,-14.37
 17/12/2018 23:30:00,33.42,33.3,1,-13.96
 17/12/2018 23:45:00,33.46,33.3,1,-13.87
 18/12/2018 00:00:00,33.48,33.3,1,-13.94
 18/12/2018 00:15:00,33.24,33.3,1,-15.89
 18/12/2018 00:30:00,32.94,33.3,1,-16.28
 18/12/2018 00:45:00,32.93,33.3,1,-16.21
 18/12/2018 01:00:00,33.28,33.3,1,-15.9
 18/12/2018 01:15:00,33.58,33.3,1,-15.59
 18/12/2018 01:30:00,33.63,33.3,1,-15.45
 18/12/2018 01:45:00,33.46,33.3,1,-15.43
 18/12/2018 02:00:00,33.44,33.3,1,-15.34
 18/12/2018 02:15:00,33.41,33.3,1,-15.53
 18/12/2018 02:30:00,33.51,33.3,1,-15.54
 18/12/2018 02:45:00,33.5,33.3,1,-15.29
 18/12/2018 03:00:00,33.52,33.3,1,-15.12
 18/12/2018 03:15:00,33.46,33.3,1,-14.85
 18/12/2018 03:30:00,33.53,33.3,1,-14.72
 18/12/2018 03:45:00,33.55,33.3,1,-14.53
 18/12/2018 04:00:00,33.37,33.3,1,-14.18
 18/12/2018 04:15:00,33.1,33.3,1,-14.0
 18/12/2018 04:30:00,33.13,33.3,1,-13.87
 18/12/2018 04:45:00,33.08,33.3,1,-13.67
 18/12/2018 05:00:00,33.06,33.3,1,-13.6
 18/12/2018 05:15:00,33.11,33.3,1,-13.89
 18/12/2018 05:30:00,33.06,33.3,1,-14.0
 18/12/2018 05:45:00,32.97,33.3,1,-14.15
 18/12/2018 06:00:00,33.37,33.3,1,-14.4
 18/12/2018 06:15:00,33.11,33.3,1,-15.54
 18/12/2018 06:30:00,33.05,33.3,1,-16.19
 18/12/2018 06:45:00,32.96,33.3,1,-17.07
 18/12/2018 07:00:00,32.88,33.3,1,-17.86
 18/12/2018 07:15:00,33.56,33.3,1,-18.06
 18/12/2018 07:30:00,33.58,33.3,1,-18.66
 18/12/2018 07:45:00,33.62,33.3,1,-19.24
 18/12/2018 08:00:00,33.55,33.3,1,-19.87
 18/12/2018 08:15:00,33.49,33.3,1,-19.94
 18/12/2018 08:30:00,33.51,33.3,1,-20.0
 18/12/2018 08:45:00,33.53,33.3,1,-19.93
 18/12/2018 09:00:00,33.46,33.3,1,-19.84
 18/12/2018 09:15:00,33.36,33.3,1,-20.07
 18/12/2018 09:30:00,33.36,33.3,1,-20.29
 18/12/2018 09:45:00,33.48,33.3,1,-20.45
 18/12/2018 10:00:00,33.41,33.3,1,-20.43
 18/12/2018 10:15:00,33.43,33.3,1,-20.43
 18/12/2018 10:30:00,33.42,33.3,1,-20.43
 18/12/2018 10:45:00,33.43,33.3,1,-20.5
 18/12/2018 11:00:00,33.39,33.3,1,-20.56
 18/12/2018 11:15:00,33.37,33.3,1,-20.63
 18/12/2018 11:30:00,33.37,33.3,1,-20.87
 18/12/2018 11:45:00,33.28,33.3,1,-20.89
 18/12/2018 12:00:00,33.28,33.3,1,-20.94
 18/12/2018 12:15:00,33.29,33.3,1,-20.99
 18/12/2018 12:30:00,33.25,33.3,1,-21.13
 18/12/2018 12:45:00,33.32,33.3,1,-20.88
 18/12/2018 13:00:00,33.33,33.3,1,-20.77
 18/12/2018 13:15:00,33.41,33.3,1,-20.94
 18/12/2018 13:30:00,33.46,33.3,1,-20.99
 18/12/2018 13:45:00,33.47,33.3,1,-20.76
 18/12/2018 14:00:00,33.45,33.3,1,-20.76
 18/12/2018 14:15:00,33.47,33.3,1,-20.5
 18/12/2018 14:30:00,33.57,33.3,1,-20.46
 18/12/2018 14:45:00,33.63,33.3,1,-20.41
 18/12/2018 15:00:00,33.6,33.3,1,-20.5
 18/12/2018 15:15:00,33.64,33.3,1,-20.72
 18/12/2018 15:30:00,33.53,33.3,1,-20.79
 18/12/2018 15:45:00,33.48,33.3,1,-21.31
 18/12/2018 16:00:00,33.41,33.3,1,-21.91
 18/12/2018 16:15:00,33.27,33.3,1,-22.63
 18/12/2018 16:30:00,33.18,33.3,1,-23.01
 18/12/2018 16:45:00,33.03,33.3,1,-23.39
 18/12/2018 17:00:00,32.99,33.3,1,-23.72
 18/12/2018 17:15:00,32.99,33.3,1,-23.98
 18/12/2018 17:30:00,32.98,33.3,1,-23.93
 18/12/2018 17:45:00,33.04,33.3,1,-23.82
 18/12/2018 18:00:00,33.12,33.3,1,-23.6
 18/12/2018 18:15:00,33.12,33.3,1,-23.39
 18/12/2018 18:30:00,33.21,33.3,1,-23.16
 18/12/2018 18:45:00,33.29,33.3,1,-22.69
 18/12/2018 19:00:00,33.39,33.3,1,-22.46
 18/12/2018 19:15:00,33.43,33.3,1,-22.09
 18/12/2018 19:30:00,33.45,33.3,1,-21.84
 18/12/2018 19:45:00,33.23,33.3,1,-21.28
 18/12/2018 20:00:00,33.31,33.3,1,-20.74
 18/12/2018 20:15:00,33.31,33.3,1,-20.37
 18/12/2018 20:30:00,33.4,33.3,1,-19.84
 18/12/2018 20:45:00,33.53,33.3,1,-19.32
 18/12/2018 21:00:00,33.58,33.3,1,-18.96
 18/12/2018 21:15:00,33.59,33.3,1,-18.6
 18/12/2018 21:30:00,33.52,33.3,1,-18.39
 18/12/2018 21:45:00,33.47,33.3,1,-18.08
 18/12/2018 22:00:00,33.22,33.3,1,-17.61
 18/12/2018 22:15:00,33.11,33.3,1,-16.9
 18/12/2018 22:30:00,33.22,33.3,1,-16.12
 18/12/2018 22:45:00,33.34,33.3,1,-15.65
 18/12/2018 23:00:00,33.44,33.3,1,-15.06
 18/12/2018 23:15:00,33.47,33.3,1,-14.73
 18/12/2018 23:30:00,33.49,33.3,1,-14.29
 18/12/2018 23:45:00,33.52,33.3,1,-14.13
 19/12/2018 00:00:00,33.59,33.3,1,-14.21
 19/12/2018 00:15:00,33.41,33.3,1,-16.29
 19/12/2018 00:30:00,33.44,33.3,1,-16.68
 19/12/2018 00:45:00,33.37,33.3,1,-16.68
 19/12/2018 01:00:00,33.38,33.3,1,-16.65
 19/12/2018 01:15:00,33.46,33.3,1,-16.23
 19/12/2018 01:30:00,33.51,33.3,1,-16.0
 19/12/2018 01:45:00,33.55,33.3,1,-15.75
 19/12/2018 02:00:00,33.55,33.3,1,-15.61
 19/12/2018 02:15:00,33.55,33.3,1,-15.78
 19/12/2018 02:30:00,33.58,33.3,1,-15.68
 19/12/2018 02:45:00,33.59,33.3,1,-15.56
 19/12/2018 03:00:00,33.19,33.3,1,-15.16
 19/12/2018 03:15:00,32.95,33.3,1,-15.06
 19/12/2018 03:30:00,32.98,33.3,1,-14.71
 19/12/2018 03:45:00,33.01,33.3,1,-14.47
 19/12/2018 04:00:00,33.05,33.3,1,-14.31
 19/12/2018 04:15:00,33.02,33.3,1,-14.2
 19/12/2018 04:30:00,33.07,33.3,1,-14.13
 19/12/2018 04:45:00,33.03,33.3,1,-14.0
 19/12/2018 05:00:00,33.01,33.3,1,-14.0
 19/12/2018 05:15:00,32.95,33.3,1,-14.24
 19/12/2018 05:30:00,33.02,33.3,1,-14.27
 19/12/2018 05:45:00,32.92,33.3,1,-14.51
 19/12/2018 06:00:00,32.88,33.3,1,-14.98
 19/12/2018 06:15:00,33.11,33.3,1,-15.87
 19/12/2018 06:30:00,33.16,33.3,1,-16.51
 19/12/2018 06:45:00,33.0,33.3,1,-17.27
 19/12/2018 07:00:00,32.9,33.3,1,-17.97
 19/12/2018 07:15:00,33.19,33.3,1,-18.53
 19/12/2018 07:30:00,33.22,33.3,1,-19.33
 19/12/2018 07:45:00,33.18,33.3,1,-19.91
 19/12/2018 08:00:00,33.19,33.3,1,-20.45
 19/12/2018 08:15:00,33.15,33.3,1,-20.63
 19/12/2018 08:30:00,33.15,33.3,1,-20.57
 19/12/2018 08:45:00,33.14,33.3,1,-20.37
 19/12/2018 09:00:00,33.15,33.3,1,-20.44
 19/12/2018 09:15:00,33.11,33.3,1,-20.71
 19/12/2018 09:30:00,33.1,33.3,1,-20.44
 19/12/2018 09:45:00,33.15,33.3,1,-20.78
 19/12/2018 10:00:00,33.24,33.3,1,-19.01
 19/12/2018 10:15:00,33.37,33.3,1,-17.16
 19/12/2018 10:30:00,33.4,33.3,1,-16.36
 19/12/2018 10:45:00,33.42,33.3,1,-15.77
 19/12/2018 11:00:00,33.47,33.3,1,-15.07
 19/12/2018 11:15:00,33.49,33.3,1,-14.36
 19/12/2018 11:30:00,33.48,33.3,1,-14.95
 19/12/2018 11:45:00,33.5,33.3,1,-14.91
 19/12/2018 12:00:00,33.53,33.3,1,-14.79
 19/12/2018 12:15:00,33.46,33.3,1,-16.59
 19/12/2018 12:30:00,33.46,33.3,1,-17.18
 19/12/2018 12:45:00,33.47,33.3,1,-16.9
 19/12/2018 13:00:00,33.45,33.3,1,-17.58
 19/12/2018 13:15:00,33.45,33.3,1,-17.97
 19/12/2018 13:30:00,33.47,33.3,1,-15.41
 19/12/2018 13:45:00,33.47,33.3,1,-16.38
 19/12/2018 14:00:00,33.41,33.3,1,-17.43
 19/12/2018 14:15:00,33.37,33.3,1,-17.29
 19/12/2018 14:30:00,33.32,33.3,1,-17.83
 19/12/2018 14:45:00,33.28,33.3,1,-18.94
 19/12/2018 15:00:00,33.24,33.3,1,-19.24
 19/12/2018 15:15:00,33.21,33.3,1,-19.25
 19/12/2018 15:30:00,33.21,33.3,1,-19.66
 19/12/2018 15:45:00,33.13,33.3,1,-20.23
 19/12/2018 16:00:00,33.03,33.3,1,-20.94
 19/12/2018 16:15:00,33.04,33.3,1,-21.95
 19/12/2018 16:30:00,33.03,33.3,1,-22.69
 19/12/2018 16:45:00,33.34,33.3,1,-23.57
 19/12/2018 17:00:00,33.27,33.3,1,-24.07
 19/12/2018 17:15:00,33.28,33.3,1,-24.35
 19/12/2018 17:30:00,33.31,33.3,1,-24.39
 19/12/2018 17:45:00,33.35,33.3,1,-24.31
 19/12/2018 18:00:00,33.36,33.3,1,-24.25
 19/12/2018 18:15:00,33.37,33.3,1,-24.15
 19/12/2018 18:30:00,33.44,33.3,1,-23.89
 19/12/2018 18:45:00,33.5,33.3,1,-23.63
 19/12/2018 19:00:00,33.21,33.3,1,-23.06
 19/12/2018 19:15:00,33.07,33.3,1,-22.6
 19/12/2018 19:30:00,33.04,33.3,1,-22.07
 19/12/2018 19:45:00,33.16,33.3,1,-21.71
 19/12/2018 20:00:00,33.15,33.3,1,-21.31
 19/12/2018 20:15:00,33.23,33.3,1,-20.9
 19/12/2018 20:30:00,33.29,33.3,1,-20.46
 19/12/2018 20:45:00,33.25,33.3,1,-19.96
 19/12/2018 21:00:00,33.22,33.3,1,-19.37
 19/12/2018 21:15:00,33.07,33.3,1,-18.94
 19/12/2018 21:30:00,33.03,33.3,1,-18.43
 19/12/2018 21:45:00,33.22,33.3,1,-17.85
 19/12/2018 22:00:00,33.32,33.3,1,-17.14
 19/12/2018 22:15:00,33.4,33.3,1,-16.42
 19/12/2018 22:30:00,33.45,33.3,1,-15.67
