DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 22:45:00,33.46,33.3,1,-15.05
 19/12/2018 23:00:00,33.59,33.3,1,-14.49
 19/12/2018 23:15:00,33.58,33.3,1,-14.27
 19/12/2018 23:30:00,33.4,33.3,1,-14.15
 19/12/2018 23:45:00,33.43,33.3,1,-14.07
 20/12/2018 00:00:00,33.49,33.3,1,-14.14
 20/12/2018 00:15:00,33.35,33.3,1,-16.26
 20/12/2018 00:30:00,33.31,33.3,1,-16.61
 20/12/2018 00:45:00,33.26,33.3,1,-16.61
 20/12/2018 01:00:00,33.27,33.3,1,-16.59
 20/12/2018 01:15:00,33.31,33.3,1,-16.15
 20/12/2018 01:30:00,33.33,33.3,1,-15.95
 20/12/2018 01:45:00,33.41,33.3,1,-15.87
 20/12/2018 02:00:00,33.47,33.3,1,-15.63
 20/12/2018 02:15:00,33.45,33.3,1,-15.91
 20/12/2018 02:30:00,33.46,33.3,1,-15.84
 20/12/2018 02:45:00,33.48,33.3,1,-15.61
 20/12/2018 03:00:00,33.54,33.3,1,-15.47
 20/12/2018 03:15:00,33.55,33.3,1,-15.3
 20/12/2018 03:30:00,33.63,33.3,1,-14.87
 20/12/2018 03:45:00,33.44,33.3,1,-14.62
 20/12/2018 04:00:00,33.17,33.3,1,-14.46
 20/12/2018 04:15:00,33.15,33.3,1,-14.37
 20/12/2018 04:30:00,33.14,33.3,1,-14.08
 20/12/2018 04:45:00,33.16,33.3,1,-13.93
 20/12/2018 05:00:00,33.17,33.3,1,-13.93
 20/12/2018 05:15:00,33.06,33.3,1,-14.3
 20/12/2018 05:30:00,33.0,33.3,1,-14.4
 20/12/2018 05:45:00,32.97,33.3,1,-14.5
 20/12/2018 06:00:00,33.04,33.3,1,-14.96
 20/12/2018 06:15:00,32.96,33.3,1,-15.99
 20/12/2018 06:30:00,32.95,33.3,1,-16.54
 20/12/2018 06:45:00,33.05,33.3,1,-17.23
 20/12/2018 07:00:00,32.95,33.3,1,-17.88
 20/12/2018 07:15:00,33.24,33.3,1,-18.33
 20/12/2018 07:30:00,33.44,33.3,1,-19.28
 20/12/2018 07:45:00,33.31,33.3,1,-19.75
 20/12/2018 08:00:00,33.27,33.3,1,-20.3
 20/12/2018 08:15:00,33.27,33.3,1,-20.49
 20/12/2018 08:30:00,33.28,33.3,1,-20.56
 20/12/2018 08:45:00,33.24,33.3,1,-20.25
 20/12/2018 09:00:00,33.34,33.3,1,-20.03
 20/12/2018 09:15:00,33.35,33.3,1,-19.53
 20/12/2018 09:30:00,33.41,33.3,1,-18.49
 20/12/2018 09:45:00,33.43,33.3,1,-18.83
 20/12/2018 10:00:00,33.51,33.3,1,-17.49
 20/12/2018 10:15:00,33.59,33.3,1,-16.86
 20/12/2018 10:30:00,32.82,33.3,1,-16.7
 20/12/2018 10:45:00,32.94,33.3,1,-17.93
 20/12/2018 11:00:00,33.13,33.3,1,-17.84
 20/12/2018 11:15:00,33.15,33.3,1,-18.01
 20/12/2018 11:30:00,33.15,33.3,1,-17.71
 20/12/2018 11:45:00,33.23,33.3,1,-17.39
 20/12/2018 12:00:00,33.24,33.3,1,-17.46
 20/12/2018 12:15:00,33.2,33.3,1,-18.71
 20/12/2018 12:30:00,33.14,33.3,1,-19.36
 20/12/2018 12:45:00,33.14,33.3,1,-18.08
 20/12/2018 13:00:00,33.17,33.3,1,-18.94
 20/12/2018 13:15:00,33.19,33.3,1,-19.37
 20/12/2018 13:30:00,33.14,33.3,1,-19.08
 20/12/2018 13:45:00,33.16,33.3,1,-18.52
 20/12/2018 14:00:00,33.14,33.3,1,-17.96
 20/12/2018 14:15:00,33.1,33.3,1,-18.03
 20/12/2018 14:30:00,33.11,33.3,1,-17.45
 20/12/2018 14:45:00,33.08,33.3,1,-18.65
 20/12/2018 15:00:00,33.05,33.3,1,-19.27
 20/12/2018 15:15:00,32.98,33.3,1,-19.2
 20/12/2018 15:30:00,33.01,33.3,1,-18.99
 20/12/2018 15:45:00,32.97,33.3,1,-19.63
 20/12/2018 16:00:00,32.82,33.3,1,-20.57
 20/12/2018 16:15:00,32.96,33.3,1,-21.22
 20/12/2018 16:30:00,33.04,33.3,1,-21.89
 20/12/2018 16:45:00,33.0,33.3,1,-22.54
 20/12/2018 17:00:00,32.94,33.3,1,-23.03
 20/12/2018 17:15:00,32.96,33.3,1,-23.18
 20/12/2018 17:30:00,32.92,33.3,1,-23.34
 20/12/2018 17:45:00,32.96,33.3,1,-23.33
 20/12/2018 18:00:00,33.02,33.3,1,-23.19
 20/12/2018 18:15:00,33.02,33.3,1,-23.08
 20/12/2018 18:30:00,33.09,33.3,1,-22.81
 20/12/2018 18:45:00,33.07,33.3,1,-22.5
 20/12/2018 19:00:00,33.1,33.3,1,-22.21
 20/12/2018 19:15:00,33.15,33.3,1,-21.75
 20/12/2018 19:30:00,33.18,33.3,1,-21.32
 20/12/2018 19:45:00,33.18,33.3,1,-20.86
 20/12/2018 20:00:00,33.15,33.3,1,-20.47
 20/12/2018 20:15:00,33.18,33.3,1,-20.16
 20/12/2018 20:30:00,33.21,33.3,1,-19.81
 20/12/2018 20:45:00,33.3,33.3,1,-19.3
 20/12/2018 21:00:00,33.32,33.3,1,-19.01
 20/12/2018 21:15:00,33.48,33.3,1,-18.49
 20/12/2018 21:30:00,33.6,33.3,1,-17.78
 20/12/2018 21:45:00,33.58,33.3,1,-17.29
 20/12/2018 22:00:00,33.41,33.3,1,-16.92
 20/12/2018 22:15:00,33.4,33.3,1,-16.15
 20/12/2018 22:30:00,33.44,33.3,1,-15.51
 20/12/2018 22:45:00,33.52,33.3,1,-14.94
 20/12/2018 23:00:00,33.5,33.3,1,-14.31
 20/12/2018 23:15:00,33.39,33.3,1,-14.03
 20/12/2018 23:30:00,33.48,33.3,1,-13.73
 20/12/2018 23:45:00,33.51,33.3,1,-13.53
 21/12/2018 00:00:00,33.52,33.3,1,-13.47
 21/12/2018 00:15:00,33.34,33.3,1,-15.45
 21/12/2018 00:30:00,33.4,33.3,1,-15.74
 21/12/2018 00:45:00,33.52,33.3,1,-15.84
 21/12/2018 01:00:00,33.55,33.3,1,-15.99
 21/12/2018 01:15:00,33.54,33.3,1,-15.4
 21/12/2018 01:30:00,33.55,33.3,1,-15.26
 21/12/2018 01:45:00,33.64,33.3,1,-15.03
 21/12/2018 02:00:00,33.68,33.3,1,-14.71
 21/12/2018 02:15:00,33.6,33.3,1,-14.95
 21/12/2018 02:30:00,33.39,33.3,1,-15.14
 21/12/2018 02:45:00,33.39,33.3,1,-15.06
 21/12/2018 03:00:00,33.28,33.3,1,-14.75
 21/12/2018 03:15:00,32.8,33.3,1,-14.39
 21/12/2018 03:30:00,32.83,33.3,1,-14.12
 21/12/2018 03:45:00,32.82,33.3,1,-13.93
 21/12/2018 04:00:00,32.87,33.3,1,-13.73
 21/12/2018 04:15:00,32.86,33.3,1,-13.71
 21/12/2018 04:30:00,32.9,33.3,1,-13.46
 21/12/2018 04:45:00,32.89,33.3,1,-13.46
 21/12/2018 05:00:00,32.88,33.3,1,-13.37
 21/12/2018 05:15:00,32.8,33.3,1,-13.53
 21/12/2018 05:30:00,32.83,33.3,1,-13.79
 21/12/2018 05:45:00,32.92,33.3,1,-13.74
 21/12/2018 06:00:00,33.11,33.3,1,-13.92
 21/12/2018 06:15:00,33.35,33.3,1,-15.13
 21/12/2018 06:30:00,33.48,33.3,1,-15.72
 21/12/2018 06:45:00,33.34,33.3,1,-16.37
 21/12/2018 07:00:00,33.21,33.3,1,-17.04
 21/12/2018 07:15:00,33.11,33.3,1,-17.49
 21/12/2018 07:30:00,33.03,33.3,1,-18.21
 21/12/2018 07:45:00,32.93,33.3,1,-18.74
 21/12/2018 08:00:00,32.88,33.3,1,-19.37
 21/12/2018 08:15:00,33.16,33.3,1,-19.22
 21/12/2018 08:30:00,33.19,33.3,1,-19.29
 21/12/2018 08:45:00,33.18,33.3,1,-19.29
 21/12/2018 09:00:00,33.2,33.3,1,-19.44
 21/12/2018 09:15:00,33.16,33.3,1,-19.56
 21/12/2018 09:30:00,33.13,33.3,1,-19.72
 21/12/2018 09:45:00,33.14,33.3,1,-19.76
 21/12/2018 10:00:00,33.14,33.3,1,-19.66
 21/12/2018 10:15:00,33.2,33.3,1,-19.26
 21/12/2018 10:30:00,33.26,33.3,1,-18.19
 21/12/2018 10:45:00,33.28,33.3,1,-17.56
 21/12/2018 11:00:00,33.31,33.3,1,-17.18
 21/12/2018 11:15:00,33.43,33.3,1,-16.67
 21/12/2018 11:30:00,33.53,33.3,1,-15.81
 21/12/2018 11:45:00,33.57,33.3,1,-15.29
 21/12/2018 12:00:00,33.61,33.3,1,-15.7
 21/12/2018 12:15:00,33.65,33.3,1,-15.16
 21/12/2018 12:30:00,33.55,33.3,1,-16.0
 21/12/2018 12:45:00,33.3,33.3,1,-16.93
 21/12/2018 13:00:00,33.33,33.3,1,-16.49
 21/12/2018 13:15:00,33.38,33.3,1,-15.51
 21/12/2018 13:30:00,33.43,33.3,1,-14.69
 21/12/2018 13:45:00,33.39,33.3,1,-14.76
 21/12/2018 14:00:00,33.4,33.3,1,-15.65
 21/12/2018 14:15:00,33.36,33.3,1,-16.69
 21/12/2018 14:30:00,33.31,33.3,1,-17.6
 21/12/2018 14:45:00,33.35,33.3,1,-17.37
 21/12/2018 15:00:00,33.34,33.3,1,-17.45
 21/12/2018 15:15:00,33.3,33.3,1,-17.82
 21/12/2018 15:30:00,33.28,33.3,1,-17.85
 21/12/2018 15:45:00,33.11,33.3,1,-18.32
 21/12/2018 16:00:00,33.06,33.3,1,-18.93
 21/12/2018 16:15:00,32.96,33.3,1,-19.61
 21/12/2018 16:30:00,32.9,33.3,1,-20.36
 21/12/2018 16:45:00,33.1,33.3,1,-20.84
 21/12/2018 17:00:00,33.13,33.3,1,-21.43
 21/12/2018 17:15:00,33.11,33.3,1,-21.77
 21/12/2018 17:30:00,33.06,33.3,1,-21.94
 21/12/2018 17:45:00,33.04,33.3,1,-21.8
 21/12/2018 18:00:00,33.12,33.3,1,-21.6
 21/12/2018 18:15:00,33.16,33.3,1,-21.33
 21/12/2018 18:30:00,33.17,33.3,1,-21.23
 21/12/2018 18:45:00,33.15,33.3,1,-20.88
 21/12/2018 19:00:00,33.18,33.3,1,-20.43
 21/12/2018 19:15:00,33.15,33.3,1,-20.17
 21/12/2018 19:30:00,33.22,33.3,1,-19.81
 21/12/2018 19:45:00,33.31,33.3,1,-19.36
 21/12/2018 20:00:00,33.36,33.3,1,-18.94
 21/12/2018 20:15:00,33.31,33.3,1,-18.63
 21/12/2018 20:30:00,33.45,33.3,1,-18.07
 21/12/2018 20:45:00,33.5,33.3,1,-17.64
 21/12/2018 21:00:00,33.56,33.3,1,-17.31
 21/12/2018 21:15:00,33.66,33.3,1,-16.91
 21/12/2018 21:30:00,33.61,33.3,1,-16.45
 21/12/2018 21:45:00,33.65,33.3,1,-16.02
 21/12/2018 22:00:00,33.39,33.3,1,-15.81
 21/12/2018 22:15:00,33.46,33.3,1,-15.38
 21/12/2018 22:30:00,33.55,33.3,1,-14.89
 21/12/2018 22:45:00,33.63,33.3,1,-14.39
 21/12/2018 23:00:00,33.63,33.3,1,-13.9
 21/12/2018 23:15:00,33.68,33.3,1,-13.83
 21/12/2018 23:30:00,33.69,33.3,1,-13.57
 21/12/2018 23:45:00,33.65,33.3,1,-13.46
 22/12/2018 00:00:00,33.33,33.3,1,-13.8
 22/12/2018 00:15:00,32.99,33.3,1,-15.79
 22/12/2018 00:30:00,33.02,33.3,1,-16.05
 22/12/2018 00:45:00,32.94,33.3,1,-15.87
 22/12/2018 01:00:00,32.95,33.3,1,-15.86
 22/12/2018 01:15:00,33.03,33.3,1,-15.37
 22/12/2018 01:30:00,33.14,33.3,1,-15.2
 22/12/2018 01:45:00,33.2,33.3,1,-14.89
 22/12/2018 02:00:00,33.18,33.3,1,-14.52
 22/12/2018 02:15:00,32.99,33.3,1,-14.8
 22/12/2018 02:30:00,33.04,33.3,1,-14.7
 22/12/2018 02:45:00,33.1,33.3,1,-14.59
 22/12/2018 03:00:00,33.2,33.3,1,-14.32
 22/12/2018 03:15:00,33.19,33.3,1,-13.99
 22/12/2018 03:30:00,33.25,33.3,1,-13.61
 22/12/2018 03:45:00,33.25,33.3,1,-13.39
 22/12/2018 04:00:00,33.36,33.3,1,-13.18
 22/12/2018 04:15:00,33.35,33.3,1,-13.07
 22/12/2018 04:30:00,33.38,33.3,1,-12.92
 22/12/2018 04:45:00,33.37,33.3,1,-12.69
 22/12/2018 05:00:00,33.41,33.3,1,-12.53
 22/12/2018 05:15:00,33.39,33.3,1,-12.63
 22/12/2018 05:30:00,33.37,33.3,1,-12.66
 22/12/2018 05:45:00,33.32,33.3,1,-12.79
 22/12/2018 06:00:00,33.22,33.3,1,-13.07
 22/12/2018 06:15:00,33.06,33.3,1,-13.53
 22/12/2018 06:30:00,33.14,33.3,1,-13.92
 22/12/2018 06:45:00,33.31,33.3,1,-14.32
 22/12/2018 07:00:00,33.28,33.3,1,-14.55
 22/12/2018 07:15:00,33.16,33.3,1,-14.77
 22/12/2018 07:30:00,33.04,33.3,1,-15.06
 22/12/2018 07:45:00,32.95,33.3,1,-15.7
 22/12/2018 08:00:00,33.08,33.3,1,-16.01
 22/12/2018 08:15:00,33.03,33.3,1,-16.3
 22/12/2018 08:30:00,33.22,33.3,1,-16.8
 22/12/2018 08:45:00,33.2,33.3,1,-16.9
 22/12/2018 09:00:00,33.22,33.3,1,-16.85
 22/12/2018 09:15:00,33.21,33.3,1,-16.9
 22/12/2018 09:30:00,33.23,33.3,1,-16.88
 22/12/2018 09:45:00,33.25,33.3,1,-16.49
 22/12/2018 10:00:00,33.25,33.3,1,-16.17
 22/12/2018 10:15:00,33.24,33.3,1,-16.24
 22/12/2018 10:30:00,33.23,33.3,1,-16.65
 22/12/2018 10:45:00,33.27,33.3,1,-16.18
 22/12/2018 11:00:00,33.31,33.3,1,-15.84
 22/12/2018 11:15:00,33.35,33.3,1,-15.7
 22/12/2018 11:30:00,33.36,33.3,1,-14.81
 22/12/2018 11:45:00,33.38,33.3,1,-14.39
 22/12/2018 12:00:00,33.44,33.3,1,-13.21
 22/12/2018 12:15:00,33.44,33.3,1,-13.35
 22/12/2018 12:30:00,33.42,33.3,1,-14.57
 22/12/2018 12:45:00,33.53,33.3,1,-14.33
 22/12/2018 13:00:00,33.5,33.3,1,-14.57
 22/12/2018 13:15:00,33.56,33.3,1,-14.99
 22/12/2018 13:30:00,33.57,33.3,1,-14.85
 22/12/2018 13:45:00,33.56,33.3,1,-15.29
 22/12/2018 14:00:00,33.59,33.3,1,-15.41
 22/12/2018 14:15:00,33.56,33.3,1,-15.99
 22/12/2018 14:30:00,33.59,33.3,1,-16.19
 22/12/2018 14:45:00,33.54,33.3,1,-16.03
 22/12/2018 15:00:00,33.53,33.3,1,-15.99
 22/12/2018 15:15:00,33.53,33.3,1,-16.26
 22/12/2018 15:30:00,33.51,33.3,1,-16.75
 22/12/2018 15:45:00,33.49,33.3,1,-17.17
 22/12/2018 16:00:00,33.35,33.3,1,-17.79
 22/12/2018 16:15:00,33.19,33.3,1,-18.58
 22/12/2018 16:30:00,33.1,33.3,1,-19.18
 22/12/2018 16:45:00,32.97,33.3,1,-20.16
 22/12/2018 17:00:00,32.89,33.3,1,-20.69
 22/12/2018 17:15:00,33.16,33.3,1,-20.96
 22/12/2018 17:30:00,33.16,33.3,1,-21.08
 22/12/2018 17:45:00,33.18,33.3,1,-20.89
 22/12/2018 18:00:00,33.2,33.3,1,-20.76
 22/12/2018 18:15:00,33.09,33.3,1,-20.64
 22/12/2018 18:30:00,33.15,33.3,1,-20.63
 22/12/2018 18:45:00,33.17,33.3,1,-20.37
 22/12/2018 19:00:00,33.19,33.3,1,-19.76
 22/12/2018 19:15:00,33.15,33.3,1,-19.33
 22/12/2018 19:30:00,33.18,33.3,1,-18.89
 22/12/2018 19:45:00,33.2,33.3,1,-18.5
 22/12/2018 20:00:00,33.24,33.3,1,-18.0
 22/12/2018 20:15:00,33.32,33.3,1,-17.8
 22/12/2018 20:30:00,33.42,33.3,1,-17.45
 22/12/2018 20:45:00,33.47,33.3,1,-17.03
 22/12/2018 21:00:00,33.47,33.3,1,-16.71
 22/12/2018 21:15:00,33.52,33.3,1,-16.42
 22/12/2018 21:30:00,33.63,33.3,1,-15.97
 22/12/2018 21:45:00,33.63,33.3,1,-15.7
 22/12/2018 22:00:00,33.68,33.3,1,-15.28
 22/12/2018 22:15:00,33.4,33.3,1,-15.06
 22/12/2018 22:30:00,33.46,33.3,1,-14.69
 22/12/2018 22:45:00,33.51,33.3,1,-14.38
 22/12/2018 23:00:00,33.56,33.3,1,-14.02
 22/12/2018 23:15:00,33.51,33.3,1,-13.72
 22/12/2018 23:30:00,33.57,33.3,1,-13.3
 22/12/2018 23:45:00,33.61,33.3,1,-13.26
 23/12/2018 00:00:00,33.64,33.3,1,-13.33
 23/12/2018 00:15:00,33.41,33.3,1,-15.22
 23/12/2018 00:30:00,33.41,33.3,1,-15.54
 23/12/2018 00:45:00,33.38,33.3,1,-15.54
 23/12/2018 01:00:00,33.4,33.3,1,-15.49
 23/12/2018 01:15:00,33.45,33.3,1,-15.04
 23/12/2018 01:30:00,33.5,33.3,1,-14.81
 23/12/2018 01:45:00,33.59,33.3,1,-14.52
 23/12/2018 02:00:00,33.62,33.3,1,-14.16
 23/12/2018 02:15:00,33.61,33.3,1,-14.4
 23/12/2018 02:30:00,33.67,33.3,1,-14.32
 23/12/2018 02:45:00,33.61,33.3,1,-14.2
 23/12/2018 03:00:00,33.4,33.3,1,-14.15
 23/12/2018 03:15:00,33.4,33.3,1,-13.85
 23/12/2018 03:30:00,33.42,33.3,1,-13.59
 23/12/2018 03:45:00,33.44,33.3,1,-13.35
 23/12/2018 04:00:00,33.47,33.3,1,-13.09
 23/12/2018 04:15:00,33.48,33.3,1,-12.99
 23/12/2018 04:30:00,33.18,33.3,1,-12.64
 23/12/2018 04:45:00,33.07,33.3,1,-12.07
 23/12/2018 05:00:00,33.08,33.3,1,-11.92
 23/12/2018 05:15:00,33.08,33.3,1,-12.01
 23/12/2018 05:30:00,33.12,33.3,1,-12.0
 23/12/2018 05:45:00,33.17,33.3,1,-11.96
 23/12/2018 06:00:00,33.16,33.3,1,-12.14
 23/12/2018 06:15:00,33.13,33.3,1,-12.66
 23/12/2018 06:30:00,33.12,33.3,1,-12.86
 23/12/2018 06:45:00,33.05,33.3,1,-13.01
 23/12/2018 07:00:00,33.02,33.3,1,-13.13
 23/12/2018 07:15:00,32.95,33.3,1,-13.13
 23/12/2018 07:30:00,32.9,33.3,1,-13.29
 23/12/2018 07:45:00,32.89,33.3,1,-13.69
 23/12/2018 08:00:00,32.97,33.3,1,-14.22
 23/12/2018 08:15:00,33.25,33.3,1,-14.67
 23/12/2018 08:30:00,33.12,33.3,1,-15.28
 23/12/2018 08:45:00,33.08,33.3,1,-15.53
 23/12/2018 09:00:00,32.96,33.3,1,-15.86
 23/12/2018 09:15:00,32.87,33.3,1,-16.39
 23/12/2018 09:30:00,32.99,33.3,1,-16.44
 23/12/2018 09:45:00,33.15,33.3,1,-16.19
 23/12/2018 10:00:00,33.57,33.3,1,-16.37
 23/12/2018 10:15:00,33.63,33.3,1,-16.64
 23/12/2018 10:30:00,33.64,33.3,1,-16.47
 23/12/2018 10:45:00,33.66,33.3,1,-16.58
 23/12/2018 11:00:00,33.65,33.3,1,-16.16
 23/12/2018 11:15:00,33.65,33.3,1,-15.82
 23/12/2018 11:30:00,33.67,33.3,1,-15.67
 23/12/2018 11:45:00,33.66,33.3,1,-15.78
 23/12/2018 12:00:00,33.68,33.3,1,-15.72
 23/12/2018 12:15:00,33.49,33.3,1,-15.71
 23/12/2018 12:30:00,33.35,33.3,1,-16.06
 23/12/2018 12:45:00,33.34,33.3,1,-16.36
 23/12/2018 13:00:00,33.33,33.3,1,-16.8
 23/12/2018 13:15:00,33.35,33.3,1,-17.09
 23/12/2018 13:30:00,33.4,33.3,1,-16.69
 23/12/2018 13:45:00,33.42,33.3,1,-16.37
 23/12/2018 14:00:00,33.42,33.3,1,-16.07
 23/12/2018 14:15:00,33.43,33.3,1,-15.8
 23/12/2018 14:30:00,33.45,33.3,1,-15.84
 23/12/2018 14:45:00,33.45,33.3,1,-15.95
 23/12/2018 15:00:00,33.43,33.3,1,-16.21
 23/12/2018 15:15:00,33.4,33.3,1,-16.56
 23/12/2018 15:30:00,33.4,33.3,1,-17.03
 23/12/2018 15:45:00,33.36,33.3,1,-17.31
 23/12/2018 16:00:00,33.26,33.3,1,-17.87
 23/12/2018 16:15:00,33.19,33.3,1,-18.46
 23/12/2018 16:30:00,33.06,33.3,1,-19.33
 23/12/2018 16:45:00,33.07,33.3,1,-19.98
 23/12/2018 17:00:00,33.0,33.3,1,-20.38
 23/12/2018 17:15:00,32.95,33.3,1,-20.83
 23/12/2018 17:30:00,32.92,33.3,1,-20.83
 23/12/2018 17:45:00,32.95,33.3,1,-20.62
 23/12/2018 18:00:00,32.95,33.3,1,-20.43
 23/12/2018 18:15:00,32.98,33.3,1,-20.4
 23/12/2018 18:30:00,33.03,33.3,1,-20.16
 23/12/2018 18:45:00,33.11,33.3,1,-19.89
 23/12/2018 19:00:00,33.18,33.3,1,-19.56
 23/12/2018 19:15:00,33.21,33.3,1,-19.27
 23/12/2018 19:30:00,33.3,33.3,1,-19.01
 23/12/2018 19:45:00,33.38,33.3,1,-18.53
 23/12/2018 20:00:00,33.33,33.3,1,-18.16
 23/12/2018 20:15:00,33.27,33.3,1,-17.86
 23/12/2018 20:30:00,33.34,33.3,1,-17.54
 23/12/2018 20:45:00,33.36,33.3,1,-17.21
 23/12/2018 21:00:00,33.37,33.3,1,-16.84
 23/12/2018 21:15:00,33.33,33.3,1,-16.63
 23/12/2018 21:30:00,33.43,33.3,1,-16.3
 23/12/2018 21:45:00,33.47,33.3,1,-15.87
 23/12/2018 22:00:00,33.57,33.3,1,-15.45
 23/12/2018 22:15:00,33.64,33.3,1,-15.12
 23/12/2018 22:30:00,33.41,33.3,1,-14.87
 23/12/2018 22:45:00,33.37,33.3,1,-14.52
 23/12/2018 23:00:00,33.45,33.3,1,-14.05
 23/12/2018 23:15:00,33.5,33.3,1,-13.9
 23/12/2018 23:30:00,33.61,33.3,1,-13.59
 23/12/2018 23:45:00,33.62,33.3,1,-13.38
 24/12/2018 00:00:00,33.24,33.3,1,-13.31
 24/12/2018 00:00:00,33.24,33.3,1,-13.31
 24/12/2018 00:15:00,32.99,33.3,1,-14.84
 24/12/2018 00:30:00,32.99,33.3,1,-14.87
 24/12/2018 00:45:00,32.99,33.3,1,-14.87
 24/12/2018 01:00:00,32.99,33.3,1,-14.87
 24/12/2018 01:15:00,32.99,33.3,1,-14.87
 24/12/2018 01:30:00,32.99,33.3,1,-14.87
 24/12/2018 01:45:00,32.99,33.3,1,-14.87
 24/12/2018 02:00:00,32.99,33.3,1,-14.87
 24/12/2018 02:15:00,32.99,33.3,1,-14.87
 24/12/2018 02:30:00,32.99,33.3,1,-14.87
 24/12/2018 02:45:00,32.99,33.3,1,-14.87
 24/12/2018 03:00:00,32.99,33.3,1,-14.87
 24/12/2018 03:15:00,32.99,33.3,1,-14.87
 24/12/2018 03:30:00,32.99,33.3,1,-14.87
 24/12/2018 03:45:00,32.99,33.3,1,-14.87
 24/12/2018 04:00:00,32.99,33.3,1,-14.87
 24/12/2018 04:15:00,32.99,33.3,1,-14.87
 24/12/2018 04:30:00,32.99,33.3,1,-14.87
 24/12/2018 04:45:00,32.99,33.3,1,-14.87
 24/12/2018 05:00:00,32.99,33.3,1,-14.87
 24/12/2018 05:15:00,32.99,33.3,1,-14.87
 24/12/2018 05:30:00,32.99,33.3,1,-14.87
 24/12/2018 05:45:00,32.99,33.3,1,-14.87
 24/12/2018 06:00:00,32.99,33.3,1,-14.87
 24/12/2018 06:15:00,32.99,33.3,1,-14.87
 24/12/2018 06:30:00,32.99,33.3,1,-14.87
 24/12/2018 06:45:00,32.99,33.3,1,-14.87
 24/12/2018 07:00:00,32.99,33.3,1,-14.87
 24/12/2018 07:15:00,32.99,33.3,1,-14.87
 24/12/2018 07:30:00,32.99,33.3,1,-14.87
 24/12/2018 07:45:00,32.99,33.3,1,-14.87
 24/12/2018 08:00:00,32.99,33.3,1,-14.87
 24/12/2018 08:15:00,32.99,33.3,1,-14.87
 24/12/2018 08:30:00,32.99,33.3,1,-14.87
 24/12/2018 08:45:00,32.99,33.3,1,-14.87
 24/12/2018 09:00:00,32.99,33.3,1,-14.87
 24/12/2018 09:15:00,32.99,33.3,1,-14.87
 24/12/2018 09:30:00,32.99,33.3,1,-14.87
 24/12/2018 09:45:00,32.99,33.3,1,-14.87
 24/12/2018 10:00:00,32.99,33.3,1,-14.87
 24/12/2018 10:15:00,32.99,33.3,1,-14.87
 24/12/2018 10:30:00,32.99,33.3,1,-14.87
 24/12/2018 10:45:00,32.99,33.3,1,-14.87
 24/12/2018 11:00:00,32.99,33.3,1,-14.87
 24/12/2018 11:15:00,32.99,33.3,1,-14.87
 24/12/2018 11:30:00,32.99,33.3,1,-14.87
 24/12/2018 11:45:00,32.99,33.3,1,-14.87
 24/12/2018 12:00:00,32.99,33.3,1,-14.87
 24/12/2018 12:15:00,32.99,33.3,1,-14.87
 24/12/2018 12:30:00,32.99,33.3,1,-14.87
 24/12/2018 12:45:00,32.99,33.3,1,-14.87
 24/12/2018 13:00:00,32.99,33.3,1,-14.87
 24/12/2018 13:15:00,32.99,33.3,1,-14.87
 24/12/2018 13:30:00,32.99,33.3,1,-14.87
 24/12/2018 13:45:00,32.99,33.3,1,-14.87
 24/12/2018 14:00:00,32.99,33.3,1,-14.87
 24/12/2018 14:15:00,32.99,33.3,1,-14.87
 24/12/2018 14:30:00,32.99,33.3,1,-14.87
 24/12/2018 14:45:00,32.99,33.3,1,-14.87
 24/12/2018 15:00:00,32.99,33.3,1,-14.87
 24/12/2018 15:15:00,32.99,33.3,1,-14.87
 24/12/2018 15:30:00,32.99,33.3,1,-14.87
 24/12/2018 15:45:00,32.99,33.3,1,-14.87
 24/12/2018 16:00:00,32.99,33.3,1,-14.87
 24/12/2018 16:15:00,32.99,33.3,1,-14.87
 24/12/2018 16:30:00,32.99,33.3,1,-14.87
 24/12/2018 16:45:00,32.99,33.3,1,-14.87
 24/12/2018 17:00:00,32.99,33.3,1,-14.87
 24/12/2018 17:15:00,32.99,33.3,1,-14.87
 24/12/2018 17:30:00,32.99,33.3,1,-14.87
 24/12/2018 17:45:00,32.99,33.3,1,-14.87
 24/12/2018 18:00:00,32.99,33.3,1,-14.87
 24/12/2018 18:15:00,32.99,33.3,1,-14.87
 24/12/2018 18:30:00,32.99,33.3,1,-14.87
 24/12/2018 18:45:00,32.99,33.3,1,-14.87
 24/12/2018 19:00:00,32.99,33.3,1,-14.87
 24/12/2018 19:15:00,32.99,33.3,1,-14.87
 24/12/2018 19:30:00,32.99,33.3,1,-14.87
 24/12/2018 19:45:00,32.99,33.3,1,-14.87
 24/12/2018 20:00:00,32.99,33.3,1,-14.87
 24/12/2018 20:15:00,32.99,33.3,1,-14.87
 24/12/2018 20:30:00,32.99,33.3,1,-14.87
 24/12/2018 20:45:00,32.99,33.3,1,-14.87
 24/12/2018 21:00:00,32.99,33.3,1,-14.87
 24/12/2018 21:15:00,32.99,33.3,1,-14.87
 24/12/2018 21:30:00,32.99,33.3,1,-14.87
 24/12/2018 21:45:00,32.99,33.3,1,-14.87
 24/12/2018 22:00:00,32.99,33.3,1,-14.87
 24/12/2018 22:15:00,32.99,33.3,1,-14.87
 24/12/2018 22:30:00,32.99,33.3,1,-14.87
 24/12/2018 22:45:00,32.99,33.3,1,-14.87
 24/12/2018 23:00:00,32.99,33.3,1,-14.87
 24/12/2018 23:15:00,32.99,33.3,1,-14.87
 24/12/2018 23:30:00,32.99,33.3,1,-14.87
 24/12/2018 23:45:00,32.99,33.3,1,-14.87
 25/12/2018 00:00:00,32.99,33.3,1,-14.87
 25/12/2018 00:15:00,32.99,33.3,1,-14.87
 25/12/2018 00:30:00,32.99,33.3,1,-14.87
 25/12/2018 00:45:00,32.99,33.3,1,-14.87
 25/12/2018 01:00:00,32.99,33.3,1,-14.87
 25/12/2018 01:15:00,32.99,33.3,1,-14.87
 25/12/2018 01:30:00,32.99,33.3,1,-14.87
 25/12/2018 01:45:00,32.99,33.3,1,-14.87
 25/12/2018 02:00:00,32.99,33.3,1,-14.87
 25/12/2018 02:15:00,32.99,33.3,1,-14.87
 25/12/2018 02:30:00,32.99,33.3,1,-14.87
 25/12/2018 02:45:00,32.99,33.3,1,-14.87
 25/12/2018 03:00:00,32.99,33.3,1,-14.87
 25/12/2018 03:15:00,32.99,33.3,1,-14.87
 25/12/2018 03:30:00,32.99,33.3,1,-14.87
 25/12/2018 03:45:00,32.99,33.3,1,-14.87
 25/12/2018 04:00:00,32.99,33.3,1,-14.87
 25/12/2018 04:15:00,32.99,33.3,1,-14.87
 25/12/2018 04:30:00,32.99,33.3,1,-14.87
 25/12/2018 04:45:00,32.99,33.3,1,-14.87
 25/12/2018 05:00:00,32.99,33.3,1,-14.87
 25/12/2018 05:15:00,32.99,33.3,1,-14.87
 25/12/2018 05:30:00,32.99,33.3,1,-14.87
 25/12/2018 05:45:00,32.99,33.3,1,-14.87
 25/12/2018 06:00:00,32.99,33.3,1,-14.87
 25/12/2018 06:15:00,32.99,33.3,1,-14.87
 25/12/2018 06:30:00,32.99,33.3,1,-14.87
 25/12/2018 06:45:00,32.99,33.3,1,-14.87
 25/12/2018 07:00:00,32.99,33.3,1,-14.87
 25/12/2018 07:15:00,32.99,33.3,1,-14.87
 25/12/2018 07:30:00,32.99,33.3,1,-14.87
 25/12/2018 07:45:00,32.99,33.3,1,-14.87
 25/12/2018 08:00:00,32.99,33.3,1,-14.87
 25/12/2018 08:15:00,32.99,33.3,1,-14.87
 25/12/2018 08:30:00,32.99,33.3,1,-14.87
 25/12/2018 08:45:00,32.99,33.3,1,-14.87
 25/12/2018 09:00:00,32.99,33.3,1,-14.87
 25/12/2018 09:15:00,32.99,33.3,1,-14.87
 25/12/2018 09:30:00,32.99,33.3,1,-14.87
 25/12/2018 09:45:00,32.99,33.3,1,-14.87
 25/12/2018 10:00:00,32.99,33.3,1,-14.87
 25/12/2018 10:15:00,32.99,33.3,1,-14.87
 25/12/2018 10:30:00,32.99,33.3,1,-14.87
 25/12/2018 10:45:00,32.99,33.3,1,-14.87
 25/12/2018 11:00:00,32.99,33.3,1,-14.87
 25/12/2018 11:15:00,32.99,33.3,1,-14.87
 25/12/2018 11:30:00,32.99,33.3,1,-14.87
 25/12/2018 11:45:00,32.99,33.3,1,-14.87
 25/12/2018 12:00:00,32.99,33.3,1,-14.87
 25/12/2018 12:15:00,32.99,33.3,1,-14.87
 25/12/2018 12:30:00,32.99,33.3,1,-14.87
 25/12/2018 12:45:00,32.99,33.3,1,-14.87
 25/12/2018 13:00:00,32.99,33.3,1,-14.87
 25/12/2018 13:15:00,32.99,33.3,1,-14.87
 25/12/2018 13:30:00,32.99,33.3,1,-14.87
 25/12/2018 13:45:00,32.99,33.3,1,-14.87
 25/12/2018 14:00:00,32.99,33.3,1,-14.87
 25/12/2018 14:15:00,32.99,33.3,1,-14.87
 25/12/2018 14:30:00,32.99,33.3,1,-14.87
 25/12/2018 14:45:00,32.99,33.3,1,-14.87
 25/12/2018 15:00:00,32.99,33.3,1,-14.87
 25/12/2018 15:15:00,32.99,33.3,1,-14.87
 25/12/2018 15:30:00,32.99,33.3,1,-14.87
 25/12/2018 15:45:00,32.99,33.3,1,-14.87
 25/12/2018 16:00:00,32.99,33.3,1,-14.87
 25/12/2018 16:15:00,32.99,33.3,1,-14.87
 25/12/2018 16:30:00,32.99,33.3,1,-14.87
 25/12/2018 16:45:00,32.99,33.3,1,-14.87
 25/12/2018 17:00:00,32.99,33.3,1,-14.87
 25/12/2018 17:15:00,32.99,33.3,1,-14.87
 25/12/2018 17:30:00,32.99,33.3,1,-14.87
 25/12/2018 17:45:00,32.99,33.3,1,-14.87
 25/12/2018 18:00:00,32.99,33.3,1,-14.87
 25/12/2018 18:15:00,32.99,33.3,1,-14.87
 25/12/2018 18:30:00,32.99,33.3,1,-14.87
 25/12/2018 18:45:00,32.99,33.3,1,-14.87
 25/12/2018 19:00:00,32.99,33.3,1,-14.87
 25/12/2018 19:15:00,32.99,33.3,1,-14.87
 25/12/2018 19:30:00,32.99,33.3,1,-14.87
 25/12/2018 19:45:00,32.99,33.3,1,-14.87
 25/12/2018 20:00:00,32.99,33.3,1,-14.87
 25/12/2018 20:15:00,32.99,33.3,1,-14.87
 25/12/2018 20:30:00,32.99,33.3,1,-14.87
 25/12/2018 20:45:00,32.99,33.3,1,-14.87
 25/12/2018 21:00:00,32.99,33.3,1,-14.87
 25/12/2018 21:15:00,32.99,33.3,1,-14.87
 25/12/2018 21:30:00,32.99,33.3,1,-14.87
 25/12/2018 21:45:00,32.99,33.3,1,-14.87
 25/12/2018 22:00:00,32.99,33.3,1,-14.87
 25/12/2018 22:15:00,32.99,33.3,1,-14.87
 25/12/2018 22:30:00,32.99,33.3,1,-14.87
 25/12/2018 22:45:00,32.99,33.3,1,-14.87
 25/12/2018 23:00:00,32.99,33.3,1,-14.87
 25/12/2018 23:15:00,32.99,33.3,1,-14.87
 25/12/2018 23:30:00,32.99,33.3,1,-14.87
 25/12/2018 23:45:00,32.99,33.3,1,-14.87
 26/12/2018 00:00:00,32.99,33.3,1,-14.87
 26/12/2018 00:15:00,32.99,33.3,1,-14.87
 26/12/2018 00:30:00,32.99,33.3,1,-14.87
 26/12/2018 00:45:00,32.99,33.3,1,-14.87
 26/12/2018 01:00:00,32.99,33.3,1,-14.87
 26/12/2018 01:15:00,32.99,33.3,1,-14.87
 26/12/2018 01:30:00,32.99,33.3,1,-14.87
 26/12/2018 01:45:00,32.99,33.3,1,-14.87
 26/12/2018 02:00:00,32.99,33.3,1,-14.87
 26/12/2018 02:15:00,32.99,33.3,1,-14.87
 26/12/2018 02:30:00,32.99,33.3,1,-14.87
 26/12/2018 02:45:00,32.99,33.3,1,-14.87
 26/12/2018 03:00:00,32.99,33.3,1,-14.87
 26/12/2018 03:15:00,32.99,33.3,1,-14.87
 26/12/2018 03:30:00,32.99,33.3,1,-14.87
 26/12/2018 03:45:00,32.99,33.3,1,-14.87
 26/12/2018 04:00:00,32.99,33.3,1,-14.87
 26/12/2018 04:15:00,32.99,33.3,1,-14.87
 26/12/2018 04:30:00,32.99,33.3,1,-14.87
 26/12/2018 04:45:00,32.99,33.3,1,-14.87
 26/12/2018 05:00:00,32.99,33.3,1,-14.87
 26/12/2018 05:15:00,32.99,33.3,1,-14.87
 26/12/2018 05:30:00,32.99,33.3,1,-14.87
 26/12/2018 05:45:00,32.99,33.3,1,-14.87
 26/12/2018 06:00:00,32.99,33.3,1,-14.87
 26/12/2018 06:15:00,32.99,33.3,1,-14.87
 26/12/2018 06:30:00,32.99,33.3,1,-14.87
 26/12/2018 06:45:00,32.99,33.3,1,-14.87
 26/12/2018 07:00:00,32.99,33.3,1,-14.87
 26/12/2018 07:15:00,32.99,33.3,1,-14.87
 26/12/2018 07:30:00,32.99,33.3,1,-14.87
 26/12/2018 07:45:00,32.99,33.3,1,-14.87
 26/12/2018 08:00:00,32.99,33.3,1,-14.87
 26/12/2018 08:15:00,32.99,33.3,1,-14.87
 26/12/2018 08:30:00,32.99,33.3,1,-14.87
 26/12/2018 08:45:00,32.99,33.3,1,-14.87
 26/12/2018 09:00:00,32.99,33.3,1,-14.87
 26/12/2018 09:15:00,32.99,33.3,1,-14.87
 26/12/2018 09:30:00,32.99,33.3,1,-14.87
 26/12/2018 09:45:00,32.99,33.3,1,-14.87
 26/12/2018 10:00:00,32.99,33.3,1,-14.87
 26/12/2018 10:15:00,32.99,33.3,1,-14.87
 26/12/2018 10:30:00,32.99,33.3,1,-14.87
 26/12/2018 10:45:00,32.99,33.3,1,-14.87
 26/12/2018 11:00:00,32.99,33.3,1,-14.87
 26/12/2018 11:15:00,32.99,33.3,1,-14.87
 26/12/2018 11:30:00,32.99,33.3,1,-14.87
 26/12/2018 11:45:00,32.99,33.3,1,-14.87
 26/12/2018 12:00:00,32.99,33.3,1,-14.87
 26/12/2018 12:15:00,32.99,33.3,1,-14.87
 26/12/2018 12:30:00,32.99,33.3,1,-14.87
 26/12/2018 12:45:00,32.99,33.3,1,-14.87
 26/12/2018 13:00:00,32.99,33.3,1,-14.87
 26/12/2018 13:15:00,32.99,33.3,1,-14.87
 26/12/2018 13:30:00,32.99,33.3,1,-14.87
 26/12/2018 13:45:00,32.99,33.3,1,-14.87
 26/12/2018 14:00:00,32.99,33.3,1,-14.87
 26/12/2018 14:15:00,32.99,33.3,1,-14.87
 26/12/2018 14:30:00,32.99,33.3,1,-14.87
 26/12/2018 14:45:00,32.99,33.3,1,-14.87
 26/12/2018 15:00:00,32.99,33.3,1,-14.87
 26/12/2018 15:15:00,32.99,33.3,1,-14.87
 26/12/2018 15:30:00,32.99,33.3,1,-14.87
 26/12/2018 15:45:00,32.99,33.3,1,-14.87
 26/12/2018 16:00:00,32.99,33.3,1,-14.87
 26/12/2018 16:15:00,32.99,33.3,1,-14.87
 26/12/2018 16:30:00,32.99,33.3,1,-14.87
 26/12/2018 16:45:00,32.99,33.3,1,-14.87
 26/12/2018 17:00:00,32.99,33.3,1,-14.87
 26/12/2018 17:15:00,32.99,33.3,1,-14.87
 26/12/2018 17:30:00,32.99,33.3,1,-14.87
 26/12/2018 17:45:00,32.99,33.3,1,-14.87
 26/12/2018 18:00:00,32.99,33.3,1,-14.87
 26/12/2018 18:15:00,32.99,33.3,1,-14.87
 26/12/2018 18:30:00,32.99,33.3,1,-14.87
 26/12/2018 18:45:00,32.99,33.3,1,-14.87
 26/12/2018 19:00:00,32.99,33.3,1,-14.87
 26/12/2018 19:15:00,32.99,33.3,1,-14.87
 26/12/2018 19:30:00,32.99,33.3,1,-14.87
 26/12/2018 19:45:00,32.99,33.3,1,-14.87
 26/12/2018 20:00:00,32.99,33.3,1,-14.87
 26/12/2018 20:15:00,32.99,33.3,1,-14.87
 26/12/2018 20:30:00,32.99,33.3,1,-14.87
 26/12/2018 20:45:00,32.99,33.3,1,-14.87
 26/12/2018 21:00:00,32.99,33.3,1,-14.87
 26/12/2018 21:15:00,32.99,33.3,1,-14.87
 26/12/2018 21:30:00,32.99,33.3,1,-14.87
 26/12/2018 21:45:00,32.99,33.3,1,-14.87
 26/12/2018 22:00:00,32.99,33.3,1,-14.87
 26/12/2018 22:15:00,32.99,33.3,1,-14.87
 26/12/2018 22:30:00,32.99,33.3,1,-14.87
 26/12/2018 22:45:00,32.99,33.3,1,-14.87
 26/12/2018 23:00:00,32.99,33.3,1,-14.87
 26/12/2018 23:15:00,32.99,33.3,1,-14.87
 26/12/2018 23:30:00,32.99,33.3,1,-14.87
 26/12/2018 23:45:00,32.99,33.3,1,-14.87
 27/12/2018 00:00:00,32.99,33.3,1,-14.87
 27/12/2018 00:15:00,32.99,33.3,1,-14.87
 27/12/2018 00:30:00,32.99,33.3,1,-14.87
 27/12/2018 00:45:00,32.99,33.3,1,-14.87
 27/12/2018 01:00:00,32.99,33.3,1,-14.87
 27/12/2018 01:15:00,32.99,33.3,1,-14.87
 27/12/2018 01:30:00,32.99,33.3,1,-14.87
 27/12/2018 01:45:00,32.99,33.3,1,-14.87
 27/12/2018 02:00:00,32.99,33.3,1,-14.87
 27/12/2018 02:15:00,32.99,33.3,1,-14.87
 27/12/2018 02:30:00,32.99,33.3,1,-14.87
 27/12/2018 02:45:00,32.99,33.3,1,-14.87
 27/12/2018 03:00:00,32.99,33.3,1,-14.87
 27/12/2018 03:15:00,32.99,33.3,1,-14.87
 27/12/2018 03:30:00,32.99,33.3,1,-14.87
 27/12/2018 03:45:00,32.99,33.3,1,-14.87
 27/12/2018 04:00:00,32.99,33.3,1,-14.87
 27/12/2018 04:15:00,32.99,33.3,1,-14.87
 27/12/2018 04:30:00,32.99,33.3,1,-14.87
 27/12/2018 04:45:00,32.99,33.3,1,-14.87
 27/12/2018 05:00:00,32.99,33.3,1,-14.87
 27/12/2018 05:15:00,32.99,33.3,1,-14.87
 27/12/2018 05:30:00,32.99,33.3,1,-14.87
 27/12/2018 05:45:00,32.99,33.3,1,-14.87
 27/12/2018 06:00:00,32.99,33.3,1,-14.87
 27/12/2018 06:15:00,32.99,33.3,1,-14.87
 27/12/2018 06:30:00,32.99,33.3,1,-14.87
 27/12/2018 06:45:00,32.99,33.3,1,-14.87
 27/12/2018 07:00:00,32.99,33.3,1,-14.87
 27/12/2018 07:15:00,32.99,33.3,1,-14.87
 27/12/2018 07:30:00,32.99,33.3,1,-14.87
 27/12/2018 07:45:00,32.99,33.3,1,-14.87
 27/12/2018 08:00:00,32.99,33.3,1,-14.87
 27/12/2018 08:15:00,32.99,33.3,1,-14.87
 27/12/2018 08:30:00,32.99,33.3,1,-14.87
 27/12/2018 08:45:00,32.99,33.3,1,-14.87
 27/12/2018 09:00:00,32.99,33.3,1,-14.87
 27/12/2018 09:15:00,32.99,33.3,1,-14.87
 27/12/2018 09:30:00,32.99,33.3,1,-14.87
 27/12/2018 09:45:00,32.99,33.3,1,-14.87
 27/12/2018 10:00:00,32.99,33.3,1,-14.87
 27/12/2018 10:15:00,32.99,33.3,1,-14.87
 27/12/2018 10:30:00,32.99,33.3,1,-14.87
 27/12/2018 10:45:00,32.99,33.3,1,-14.87
 27/12/2018 11:00:00,32.99,33.3,1,-14.87
 27/12/2018 11:15:00,32.99,33.3,1,-14.87
 27/12/2018 11:30:00,32.99,33.3,1,-14.87
 27/12/2018 11:45:00,32.99,33.3,1,-14.87
 27/12/2018 12:00:00,32.99,33.3,1,-14.87
 27/12/2018 12:15:00,32.99,33.3,1,-14.87
 27/12/2018 12:30:00,32.99,33.3,1,-14.87
 27/12/2018 12:45:00,32.99,33.3,1,-14.87
 27/12/2018 13:00:00,32.99,33.3,1,-14.87
 27/12/2018 13:15:00,32.99,33.3,1,-14.87
 27/12/2018 13:30:00,32.99,33.3,1,-14.87
 27/12/2018 13:45:00,32.99,33.3,1,-14.87
 27/12/2018 14:00:00,32.99,33.3,1,-14.87
 27/12/2018 14:15:00,32.99,33.3,1,-14.87
 27/12/2018 14:30:00,32.99,33.3,1,-14.87
 27/12/2018 14:45:00,32.99,33.3,1,-14.87
 27/12/2018 15:00:00,32.99,33.3,1,-14.87
 27/12/2018 15:15:00,32.99,33.3,1,-14.87
 27/12/2018 15:30:00,32.99,33.3,1,-14.87
 27/12/2018 15:45:00,32.99,33.3,1,-14.87
 27/12/2018 16:00:00,32.99,33.3,1,-14.87
 27/12/2018 16:15:00,32.99,33.3,1,-14.87
 27/12/2018 16:30:00,32.99,33.3,1,-14.87
 27/12/2018 16:45:00,32.99,33.3,1,-14.87
 27/12/2018 17:00:00,32.99,33.3,1,-14.87
 27/12/2018 17:15:00,32.99,33.3,1,-14.87
 27/12/2018 17:30:00,32.99,33.3,1,-14.87
 27/12/2018 17:45:00,32.99,33.3,1,-14.87
 27/12/2018 18:00:00,32.99,33.3,1,-14.87
 27/12/2018 18:15:00,32.99,33.3,1,-14.87
 27/12/2018 18:30:00,32.99,33.3,1,-14.87
 27/12/2018 18:45:00,32.99,33.3,1,-14.87
 27/12/2018 19:00:00,32.99,33.3,1,-14.87
 27/12/2018 19:15:00,32.99,33.3,1,-14.87
 27/12/2018 19:30:00,32.99,33.3,1,-14.87
 27/12/2018 19:45:00,32.99,33.3,1,-14.87
 27/12/2018 20:00:00,32.99,33.3,1,-14.87
 27/12/2018 20:15:00,32.99,33.3,1,-14.87
 27/12/2018 20:30:00,32.99,33.3,1,-14.87
 27/12/2018 20:45:00,32.99,33.3,1,-14.87
 27/12/2018 21:00:00,32.99,33.3,1,-14.87
 27/12/2018 21:15:00,32.99,33.3,1,-14.87
 27/12/2018 21:30:00,32.99,33.3,1,-14.87
 27/12/2018 21:45:00,32.99,33.3,1,-14.87
 27/12/2018 22:00:00,32.99,33.3,1,-14.87
 27/12/2018 22:15:00,32.99,33.3,1,-14.87
 27/12/2018 22:30:00,32.99,33.3,1,-14.87
 27/12/2018 22:45:00,32.99,33.3,1,-14.87
 27/12/2018 23:00:00,32.99,33.3,1,-14.87
 27/12/2018 23:15:00,32.99,33.3,1,-14.87
 27/12/2018 23:30:00,32.99,33.3,1,-14.87
 27/12/2018 23:45:00,32.99,33.3,1,-14.87
 28/12/2018 00:00:00,32.99,33.3,1,-14.87
 28/12/2018 00:15:00,32.99,33.3,1,-14.87
 28/12/2018 00:30:00,32.99,33.3,1,-14.87
 28/12/2018 00:45:00,32.99,33.3,1,-14.87
 28/12/2018 01:00:00,32.99,33.3,1,-14.87
 28/12/2018 01:15:00,32.99,33.3,1,-14.87
 28/12/2018 01:30:00,32.99,33.3,1,-14.87
 28/12/2018 01:45:00,32.99,33.3,1,-14.87
 28/12/2018 02:00:00,32.99,33.3,1,-14.87
 28/12/2018 02:15:00,32.99,33.3,1,-14.87
 28/12/2018 02:30:00,32.99,33.3,1,-14.87
 28/12/2018 02:45:00,32.99,33.3,1,-14.87
 28/12/2018 03:00:00,32.99,33.3,1,-14.87
 28/12/2018 03:15:00,32.99,33.3,1,-14.87
 28/12/2018 03:30:00,32.99,33.3,1,-14.87
 28/12/2018 03:45:00,32.99,33.3,1,-14.87
 28/12/2018 04:00:00,32.99,33.3,1,-14.87
 28/12/2018 04:15:00,32.99,33.3,1,-14.87
 28/12/2018 04:30:00,32.99,33.3,1,-14.87
 28/12/2018 04:45:00,32.99,33.3,1,-14.87
 28/12/2018 05:00:00,32.99,33.3,1,-14.87
 28/12/2018 05:15:00,32.99,33.3,1,-14.87
 28/12/2018 05:30:00,32.99,33.3,1,-14.87
 28/12/2018 05:45:00,32.99,33.3,1,-14.87
 28/12/2018 06:00:00,32.99,33.3,1,-14.87
 28/12/2018 06:15:00,32.99,33.3,1,-14.87
 28/12/2018 06:30:00,32.99,33.3,1,-14.87
 28/12/2018 06:45:00,32.99,33.3,1,-14.87
 28/12/2018 07:00:00,32.99,33.3,1,-14.87
 28/12/2018 07:15:00,32.99,33.3,1,-14.87
 28/12/2018 07:30:00,32.99,33.3,1,-14.87
 28/12/2018 07:45:00,32.99,33.3,1,-14.87
 28/12/2018 08:00:00,32.99,33.3,1,-14.87
 28/12/2018 08:15:00,32.99,33.3,1,-14.87
 28/12/2018 08:30:00,32.99,33.3,1,-14.87
 28/12/2018 08:45:00,32.99,33.3,1,-14.87
 28/12/2018 09:00:00,32.99,33.3,1,-14.87
 28/12/2018 09:15:00,32.99,33.3,1,-14.87
 28/12/2018 09:30:00,32.99,33.3,1,-14.87
 28/12/2018 09:45:00,32.99,33.3,1,-14.87
 28/12/2018 10:00:00,32.99,33.3,1,-14.87
 28/12/2018 10:15:00,32.99,33.3,1,-14.87
 28/12/2018 10:30:00,32.99,33.3,1,-14.87
 28/12/2018 10:45:00,32.99,33.3,1,-14.87
 28/12/2018 11:00:00,32.99,33.3,1,-14.87
 28/12/2018 11:15:00,32.99,33.3,1,-14.87
 28/12/2018 11:30:00,32.99,33.3,1,-14.87
 28/12/2018 11:45:00,32.99,33.3,1,-14.87
 28/12/2018 12:00:00,32.99,33.3,1,-14.87
 28/12/2018 12:15:00,32.99,33.3,1,-14.87
 28/12/2018 12:30:00,32.99,33.3,1,-14.87
 28/12/2018 12:45:00,32.99,33.3,1,-14.87
 28/12/2018 13:00:00,32.99,33.3,1,-14.87
 28/12/2018 13:15:00,32.99,33.3,1,-14.87
 28/12/2018 13:30:00,32.99,33.3,1,-14.87
 28/12/2018 13:45:00,32.99,33.3,1,-14.87
 28/12/2018 14:00:00,32.99,33.3,1,-14.87
 28/12/2018 14:15:00,32.99,33.3,1,-14.87
 28/12/2018 14:30:00,32.99,33.3,1,-14.87
 28/12/2018 14:45:00,32.99,33.3,1,-14.87
 28/12/2018 15:00:00,32.99,33.3,1,-14.87
 28/12/2018 15:15:00,32.99,33.3,1,-14.87
 28/12/2018 15:30:00,32.99,33.3,1,-14.87
 28/12/2018 15:45:00,32.99,33.3,1,-14.87
 28/12/2018 16:00:00,32.99,33.3,1,-14.87
 28/12/2018 16:15:00,32.99,33.3,1,-14.87
 28/12/2018 16:30:00,32.99,33.3,1,-14.87
 28/12/2018 16:45:00,32.99,33.3,1,-14.87
 28/12/2018 17:00:00,32.99,33.3,1,-14.87
 28/12/2018 17:15:00,32.99,33.3,1,-14.87
 28/12/2018 17:30:00,32.99,33.3,1,-14.87
 28/12/2018 17:45:00,32.99,33.3,1,-14.87
 28/12/2018 18:00:00,32.99,33.3,1,-14.87
 28/12/2018 18:15:00,32.99,33.3,1,-14.87
 28/12/2018 18:30:00,32.99,33.3,1,-14.87
 28/12/2018 18:45:00,32.99,33.3,1,-14.87
 28/12/2018 19:00:00,32.99,33.3,1,-14.87
 28/12/2018 19:15:00,32.99,33.3,1,-14.87
 28/12/2018 19:30:00,32.99,33.3,1,-14.87
 28/12/2018 19:45:00,32.99,33.3,1,-14.87
 28/12/2018 20:00:00,32.99,33.3,1,-14.87
 28/12/2018 20:15:00,32.99,33.3,1,-14.87
 28/12/2018 20:30:00,32.99,33.3,1,-14.87
 28/12/2018 20:45:00,32.99,33.3,1,-14.87
 28/12/2018 21:00:00,32.99,33.3,1,-14.87
 28/12/2018 21:15:00,32.99,33.3,1,-14.87
 28/12/2018 21:30:00,32.99,33.3,1,-14.87
 28/12/2018 21:45:00,32.99,33.3,1,-14.87
 28/12/2018 22:00:00,32.99,33.3,1,-14.87
 28/12/2018 22:15:00,32.99,33.3,1,-14.87
 28/12/2018 22:30:00,32.99,33.3,1,-14.87
 28/12/2018 22:45:00,32.99,33.3,1,-14.87
 28/12/2018 23:00:00,32.99,33.3,1,-14.87
 28/12/2018 23:15:00,32.99,33.3,1,-14.87
 28/12/2018 23:30:00,32.99,33.3,1,-14.87
 28/12/2018 23:45:00,32.99,33.3,1,-14.87
 29/12/2018 00:00:00,32.99,33.3,1,-14.87
 29/12/2018 00:15:00,32.99,33.3,1,-14.87
 29/12/2018 00:30:00,32.99,33.3,1,-14.87
 29/12/2018 00:45:00,32.99,33.3,1,-14.87
 29/12/2018 01:00:00,32.99,33.3,1,-14.87
 29/12/2018 01:15:00,32.99,33.3,1,-14.87
 29/12/2018 01:30:00,32.99,33.3,1,-14.87
 29/12/2018 01:45:00,32.99,33.3,1,-14.87
 29/12/2018 02:00:00,32.99,33.3,1,-14.87
 29/12/2018 02:15:00,32.99,33.3,1,-14.87
 29/12/2018 02:30:00,32.99,33.3,1,-14.87
 29/12/2018 02:45:00,32.99,33.3,1,-14.87
 29/12/2018 03:00:00,32.99,33.3,1,-14.87
 29/12/2018 03:15:00,32.99,33.3,1,-14.87
 29/12/2018 03:30:00,32.99,33.3,1,-14.87
 29/12/2018 03:45:00,32.99,33.3,1,-14.87
 29/12/2018 04:00:00,32.99,33.3,1,-14.87
 29/12/2018 04:15:00,32.99,33.3,1,-14.87
 29/12/2018 04:30:00,32.99,33.3,1,-14.87
 29/12/2018 04:45:00,32.99,33.3,1,-14.87
 29/12/2018 05:00:00,32.99,33.3,1,-14.87
 29/12/2018 05:15:00,32.99,33.3,1,-14.87
 29/12/2018 05:30:00,32.99,33.3,1,-14.87
 29/12/2018 05:45:00,32.99,33.3,1,-14.87
 29/12/2018 06:00:00,32.99,33.3,1,-14.87
 29/12/2018 06:15:00,32.99,33.3,1,-14.87
 29/12/2018 06:30:00,32.99,33.3,1,-14.87
 29/12/2018 06:45:00,32.99,33.3,1,-14.87
 29/12/2018 07:00:00,32.99,33.3,1,-14.87
 29/12/2018 07:15:00,32.99,33.3,1,-14.87
 29/12/2018 07:30:00,32.99,33.3,1,-14.87
 29/12/2018 07:45:00,32.99,33.3,1,-14.87
 29/12/2018 08:00:00,32.99,33.3,1,-14.87
 29/12/2018 08:15:00,32.99,33.3,1,-14.87
 29/12/2018 08:30:00,32.99,33.3,1,-14.87
 29/12/2018 08:45:00,32.99,33.3,1,-14.87
 29/12/2018 09:00:00,32.99,33.3,1,-14.87
 29/12/2018 09:15:00,32.99,33.3,1,-14.87
 29/12/2018 09:30:00,32.99,33.3,1,-14.87
 29/12/2018 09:45:00,32.99,33.3,1,-14.87
 29/12/2018 10:00:00,32.99,33.3,1,-14.87
 29/12/2018 10:15:00,32.99,33.3,1,-14.87
 29/12/2018 10:30:00,32.99,33.3,1,-14.87
 29/12/2018 10:45:00,32.99,33.3,1,-14.87
 29/12/2018 11:00:00,32.99,4.45,1,-14.87
 29/12/2018 11:15:00,32.99,0.0,1,-14.87
 29/12/2018 11:30:00,32.99,0.0,1,-14.87
 29/12/2018 11:45:00,32.99,0.0,1,-14.87
 29/12/2018 12:00:00,32.99,0.0,1,-14.87
 29/12/2018 12:15:00,32.99,0.0,1,-14.87
 29/12/2018 12:30:00,32.99,0.0,1,-14.87
 29/12/2018 12:45:00,32.99,0.0,1,-14.87
 29/12/2018 13:00:00,32.99,0.0,1,-14.87
 29/12/2018 13:15:00,32.99,0.0,1,-14.87
 29/12/2018 13:30:00,32.99,0.0,1,-14.87
 29/12/2018 13:45:00,32.99,0.0,1,-14.87
 29/12/2018 14:00:00,32.99,0.0,1,-14.87
 29/12/2018 14:15:00,32.99,0.0,1,-14.87
 29/12/2018 14:30:00,32.99,0.0,1,-14.87
 29/12/2018 14:45:00,32.99,0.0,1,-14.87
 29/12/2018 15:00:00,32.99,0.0,1,-14.87
 29/12/2018 15:15:00,32.99,0.0,1,-14.87
 29/12/2018 15:30:00,32.99,0.0,1,-14.87
 29/12/2018 15:45:00,32.99,0.0,1,-14.87
 29/12/2018 16:00:00,32.99,0.0,1,-14.87
 29/12/2018 16:15:00,32.99,0.0,1,-14.87
 29/12/2018 16:30:00,32.99,0.0,1,-14.87
 29/12/2018 16:45:00,32.99,0.0,1,-14.87
 29/12/2018 17:00:00,32.99,0.0,1,-14.87
 29/12/2018 17:15:00,32.99,0.0,1,-14.87
 29/12/2018 17:30:00,32.99,0.0,1,-14.87
 29/12/2018 17:45:00,32.99,0.0,1,-14.87
 29/12/2018 18:00:00,32.99,0.0,1,-14.87
 29/12/2018 18:15:00,32.99,0.0,1,-14.87
 29/12/2018 18:30:00,32.99,0.0,1,-14.87
 29/12/2018 18:45:00,32.99,0.0,1,-14.87
 29/12/2018 19:00:00,32.99,0.0,1,-14.87
 29/12/2018 19:15:00,32.99,0.0,1,-14.87
 29/12/2018 19:30:00,32.99,0.0,1,-14.87
 29/12/2018 19:45:00,32.99,0.0,1,-14.87
 29/12/2018 20:00:00,32.99,0.0,1,-14.87
 29/12/2018 20:15:00,32.99,0.0,1,-14.87
 29/12/2018 20:30:00,32.99,0.0,1,-14.87
 29/12/2018 20:45:00,32.99,0.0,1,-14.87
 29/12/2018 21:00:00,32.99,0.0,1,-14.87
 29/12/2018 21:15:00,32.99,0.0,1,-14.87
 29/12/2018 21:30:00,32.99,0.0,1,-14.87
 29/12/2018 21:45:00,32.99,0.0,1,-14.87
 29/12/2018 22:00:00,32.99,0.0,1,-14.87
 29/12/2018 22:15:00,32.99,0.0,1,-14.87
 29/12/2018 22:30:00,32.99,0.0,1,-14.87
 29/12/2018 22:45:00,32.99,0.0,1,-14.87
 29/12/2018 23:00:00,32.99,0.0,1,-14.87
 29/12/2018 23:15:00,32.99,0.0,1,-14.87
 29/12/2018 23:30:00,32.99,0.0,1,-14.87
 29/12/2018 23:45:00,32.99,0.0,1,-14.87
 30/12/2018 00:00:00,32.99,0.0,1,-14.87
 30/12/2018 00:15:00,32.99,0.0,1,-14.87
 30/12/2018 00:30:00,32.99,0.0,1,-14.87
 30/12/2018 00:45:00,32.99,0.0,1,-14.87
 30/12/2018 01:00:00,32.99,0.0,1,-14.87
 30/12/2018 01:15:00,32.99,0.0,1,-14.87
 30/12/2018 01:30:00,32.99,0.0,1,-14.87
 30/12/2018 01:45:00,32.99,0.0,1,-14.87
 30/12/2018 02:00:00,32.99,0.0,1,-14.87
 30/12/2018 02:15:00,32.99,0.0,1,-14.87
 30/12/2018 02:30:00,32.99,0.0,1,-14.87
 30/12/2018 02:45:00,32.99,0.0,1,-14.87
 30/12/2018 03:00:00,32.99,0.0,1,-14.87
 30/12/2018 03:15:00,32.99,0.0,1,-14.87
 30/12/2018 03:30:00,32.99,0.0,1,-14.87
 30/12/2018 03:45:00,32.99,0.0,1,-14.87
 30/12/2018 04:00:00,32.99,0.0,1,-14.87
 30/12/2018 04:15:00,32.99,0.0,1,-14.87
 30/12/2018 04:30:00,32.99,0.0,1,-14.87
 30/12/2018 04:45:00,32.99,0.0,1,-14.87
 30/12/2018 05:00:00,32.99,0.0,1,-14.87
 30/12/2018 05:15:00,32.99,0.0,1,-14.87
 30/12/2018 05:30:00,32.99,0.0,1,-14.87
 30/12/2018 05:45:00,32.99,0.0,1,-14.87
 30/12/2018 06:00:00,32.99,0.0,1,-14.87
 30/12/2018 06:15:00,32.99,0.0,1,-14.87
 30/12/2018 06:30:00,32.99,0.0,1,-14.87
 30/12/2018 06:45:00,32.99,0.0,1,-14.87
 30/12/2018 07:00:00,32.99,0.0,1,-14.87
 30/12/2018 07:15:00,32.99,0.0,1,-14.87
 30/12/2018 07:30:00,32.99,0.0,1,-14.87
 30/12/2018 07:45:00,32.99,0.0,1,-14.87
 30/12/2018 08:00:00,32.99,0.0,1,-14.87
 30/12/2018 08:15:00,32.99,0.0,1,-14.87
 30/12/2018 08:30:00,32.99,0.0,1,-14.87
 30/12/2018 08:45:00,32.99,0.0,1,-14.87
 30/12/2018 09:00:00,32.99,0.0,1,-14.87
 30/12/2018 09:15:00,32.99,0.0,1,-14.87
 30/12/2018 09:30:00,32.99,0.0,1,-14.87
 30/12/2018 09:45:00,32.99,0.0,1,-14.87
 30/12/2018 10:00:00,32.99,0.0,1,-14.87
 30/12/2018 10:15:00,32.99,0.0,1,-14.87
 30/12/2018 10:30:00,32.99,0.0,1,-14.87
 30/12/2018 10:45:00,32.99,0.0,1,-14.87
 30/12/2018 11:00:00,32.99,0.0,1,-14.87
 30/12/2018 11:15:00,32.99,0.0,1,-14.87
 30/12/2018 11:30:00,32.99,0.0,1,-14.87
 30/12/2018 11:45:00,32.99,0.0,1,-14.87
 30/12/2018 12:00:00,32.99,0.0,1,-14.87
 30/12/2018 12:15:00,32.99,0.0,1,-14.87
 30/12/2018 12:30:00,32.99,0.0,1,-14.87
 30/12/2018 12:45:00,32.99,0.0,1,-14.87
 30/12/2018 13:00:00,32.99,0.0,1,-14.87
 30/12/2018 13:15:00,32.99,0.0,1,-14.87
 30/12/2018 13:30:00,32.99,0.0,1,-14.87
 30/12/2018 13:45:00,32.99,0.0,1,-14.87
 30/12/2018 14:00:00,32.99,0.0,1,-14.87
 30/12/2018 14:15:00,32.99,0.0,1,-14.87
 30/12/2018 14:30:00,32.99,0.0,1,-14.87
 30/12/2018 14:45:00,32.99,0.0,1,-14.87
 30/12/2018 15:00:00,32.99,0.0,1,-14.87
 30/12/2018 15:15:00,32.99,0.0,1,-14.87
 30/12/2018 15:30:00,32.99,0.0,1,-14.87
 30/12/2018 15:45:00,32.99,0.0,1,-14.87
 30/12/2018 16:00:00,32.99,0.0,1,-14.87
 30/12/2018 16:15:00,32.99,0.0,1,-14.87
 30/12/2018 16:30:00,32.99,0.0,1,-14.87
 30/12/2018 16:45:00,32.99,0.0,1,-14.87
 30/12/2018 17:00:00,32.99,0.0,1,-14.87
 30/12/2018 17:15:00,32.99,0.0,1,-14.87
 30/12/2018 17:30:00,32.99,0.0,1,-14.87
 30/12/2018 17:45:00,32.99,0.0,1,-14.87
 30/12/2018 18:00:00,32.99,0.0,1,-14.87
 30/12/2018 18:15:00,32.99,0.0,1,-14.87
 30/12/2018 18:30:00,32.99,0.0,1,-14.87
 30/12/2018 18:45:00,32.99,0.0,1,-14.87
 30/12/2018 19:00:00,32.99,0.0,1,-14.87
 30/12/2018 19:15:00,32.99,0.0,1,-14.87
 30/12/2018 19:30:00,32.99,0.0,1,-14.87
 30/12/2018 19:45:00,32.99,0.0,1,-14.87
 30/12/2018 20:00:00,32.99,0.0,1,-14.87
 30/12/2018 20:15:00,32.99,0.0,1,-14.87
 30/12/2018 20:30:00,32.99,0.0,1,-14.87
 30/12/2018 20:45:00,32.99,0.0,1,-14.87
 30/12/2018 21:00:00,32.99,0.0,1,-14.87
 30/12/2018 21:15:00,32.99,0.0,1,-14.87
 30/12/2018 21:30:00,32.99,0.0,1,-14.87
 30/12/2018 21:45:00,32.99,0.0,1,-14.87
 30/12/2018 22:00:00,32.99,0.0,1,-14.87
 30/12/2018 22:15:00,32.99,0.0,1,-14.87
 30/12/2018 22:30:00,32.99,0.0,1,-14.87
 30/12/2018 22:45:00,32.99,0.0,1,-14.87
 30/12/2018 23:00:00,32.99,0.0,1,-14.87
 30/12/2018 23:15:00,32.99,0.0,1,-14.87
 30/12/2018 23:30:00,32.99,0.0,1,-14.87
 30/12/2018 23:45:00,32.99,0.0,1,-14.87
 31/12/2018 00:00:00,32.99,0.0,1,-14.87
 31/12/2018 00:00:00,32.99,0.0,1,-14.87
 31/12/2018 00:15:00,32.99,0.0,1,-14.87
 31/12/2018 00:30:00,32.99,0.0,1,-14.87
 31/12/2018 00:45:00,32.99,0.0,1,-14.87
 31/12/2018 01:00:00,32.99,0.0,1,-14.87
 31/12/2018 01:15:00,32.99,0.0,1,-14.87
 31/12/2018 01:30:00,32.99,0.0,1,-14.87
 31/12/2018 01:45:00,32.99,0.0,1,-14.87
 31/12/2018 02:00:00,32.99,0.0,1,-14.87
 31/12/2018 02:15:00,32.99,0.0,1,-14.87
 31/12/2018 02:30:00,32.99,0.0,1,-14.87
 31/12/2018 02:45:00,32.99,0.0,1,-14.87
 31/12/2018 03:00:00,32.99,0.0,1,-14.87
 31/12/2018 03:15:00,32.99,0.0,1,-14.87
 31/12/2018 03:30:00,32.99,0.0,1,-14.87
 31/12/2018 03:45:00,32.99,0.0,1,-14.87
 31/12/2018 04:00:00,32.99,0.0,1,-14.87
 31/12/2018 04:15:00,32.99,0.0,1,-14.87
 31/12/2018 04:30:00,32.99,0.0,1,-14.87
 31/12/2018 04:45:00,32.99,0.0,1,-14.87
 31/12/2018 05:00:00,32.99,0.0,1,-14.87
 31/12/2018 05:15:00,32.99,0.0,1,-14.87
 31/12/2018 05:30:00,32.99,0.0,1,-14.87
 31/12/2018 05:45:00,32.99,0.0,1,-14.87
 31/12/2018 06:00:00,32.99,0.0,1,-14.87
 31/12/2018 06:15:00,32.99,0.0,1,-14.87
 31/12/2018 06:30:00,32.99,0.0,1,-14.87
 31/12/2018 06:45:00,32.99,0.0,1,-14.87
 31/12/2018 07:00:00,32.99,0.0,1,-14.87
 31/12/2018 07:15:00,32.99,0.0,1,-14.87
 31/12/2018 07:30:00,32.99,0.0,1,-14.87
 31/12/2018 07:45:00,32.99,0.0,1,-14.87
 31/12/2018 08:00:00,32.99,0.0,1,-14.87
 31/12/2018 08:15:00,32.99,0.0,1,-14.87
 31/12/2018 08:30:00,32.99,0.0,1,-14.87
 31/12/2018 08:45:00,32.99,0.0,1,-14.87
 31/12/2018 09:00:00,32.99,0.0,1,-14.87
 31/12/2018 09:15:00,32.99,0.0,1,-14.87
 31/12/2018 09:30:00,32.99,0.0,1,-14.87
 31/12/2018 09:45:00,32.99,0.0,1,-14.87
 31/12/2018 10:00:00,32.99,0.0,1,-14.87
 31/12/2018 10:15:00,32.99,0.0,1,-14.87
 31/12/2018 10:30:00,32.99,0.0,1,-14.87
 31/12/2018 10:45:00,32.99,0.0,1,-14.87
 31/12/2018 11:00:00,32.99,0.0,1,-14.87
 31/12/2018 11:15:00,32.99,0.0,1,-14.87
 31/12/2018 11:30:00,32.99,0.0,1,-14.87
 31/12/2018 11:45:00,32.99,0.0,1,-14.87
 31/12/2018 12:00:00,32.99,0.0,1,-14.87
 31/12/2018 12:15:00,32.99,0.0,1,-14.87
 31/12/2018 12:30:00,32.99,0.0,1,-14.87
 31/12/2018 12:45:00,32.99,0.0,1,-14.87
 31/12/2018 13:00:00,32.99,0.0,1,-14.87
 31/12/2018 13:15:00,32.99,0.0,1,-14.87
 31/12/2018 13:30:00,32.99,0.0,1,-14.87
 31/12/2018 13:45:00,32.99,0.0,1,-14.87
 31/12/2018 14:00:00,32.99,0.0,1,-14.87
 31/12/2018 14:15:00,32.99,0.0,1,-14.87
 31/12/2018 14:30:00,32.99,0.0,1,-14.87
 31/12/2018 14:45:00,32.99,0.0,1,-14.87
 31/12/2018 15:00:00,32.99,0.0,1,-14.87
 31/12/2018 15:15:00,32.99,0.0,1,-14.87
 31/12/2018 15:30:00,32.99,0.0,1,-14.87
 31/12/2018 15:45:00,32.99,0.0,1,-14.87
 31/12/2018 16:00:00,32.99,0.0,1,-14.87
 31/12/2018 16:15:00,32.99,0.0,1,-14.87
 31/12/2018 16:30:00,32.99,0.0,1,-14.87
 31/12/2018 16:45:00,32.99,0.0,1,-14.87
 31/12/2018 17:00:00,32.99,0.0,1,-14.87
 31/12/2018 17:15:00,32.99,0.0,1,-14.87
 31/12/2018 17:30:00,32.99,0.0,1,-14.87
 31/12/2018 17:45:00,32.99,0.0,1,-14.87
 31/12/2018 18:00:00,32.99,0.0,1,-14.87
 31/12/2018 18:15:00,32.99,0.0,1,-14.87
 31/12/2018 18:30:00,32.99,0.0,1,-14.87
 31/12/2018 18:45:00,32.99,0.0,1,-14.87
 31/12/2018 19:00:00,32.99,0.0,1,-14.87
 31/12/2018 19:15:00,32.99,0.0,1,-14.87
 31/12/2018 19:30:00,32.99,0.0,1,-14.87
 31/12/2018 19:45:00,32.99,0.0,1,-14.87
 31/12/2018 20:00:00,32.99,0.0,1,-14.87
 31/12/2018 20:15:00,32.99,0.0,1,-14.87
 31/12/2018 20:30:00,32.99,0.0,1,-14.87
 31/12/2018 20:45:00,32.99,0.0,1,-14.87
 31/12/2018 21:00:00,32.99,0.0,1,-14.87
 31/12/2018 21:15:00,32.99,0.0,1,-14.87
 31/12/2018 21:30:00,32.99,0.0,1,-14.87
