DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 21:45:00,32.99,0.0,1,-14.87
 31/12/2018 22:00:00,32.99,0.0,1,-14.87
 31/12/2018 22:15:00,32.99,0.0,1,-14.87
 31/12/2018 22:30:00,32.99,0.0,1,-14.87
 31/12/2018 22:45:00,32.99,0.0,1,-14.87
 31/12/2018 23:00:00,32.99,0.0,1,-14.87
 31/12/2018 23:15:00,32.99,0.0,1,-14.87
 31/12/2018 23:30:00,32.99,0.0,1,-14.87
 31/12/2018 23:45:00,32.99,0.0,1,-14.87
 01/01/2019 00:00:00,32.99,0.0,1,-14.87
 01/01/2019 00:15:00,32.99,0.0,1,-14.87
 01/01/2019 00:30:00,32.99,0.0,1,-14.87
 01/01/2019 00:45:00,32.99,0.0,1,-14.87
 01/01/2019 01:00:00,32.99,0.0,1,-14.87
 01/01/2019 01:15:00,32.99,0.0,1,-14.87
 01/01/2019 01:30:00,32.99,0.0,1,-14.87
 01/01/2019 01:45:00,32.99,0.0,1,-14.87
 01/01/2019 02:00:00,32.99,0.0,1,-14.87
 01/01/2019 02:15:00,32.99,0.0,1,-14.87
 01/01/2019 02:30:00,32.99,0.0,1,-14.87
 01/01/2019 02:45:00,32.99,0.0,1,-14.87
 01/01/2019 03:00:00,32.99,0.0,1,-14.87
 01/01/2019 03:15:00,32.99,0.0,1,-14.87
 01/01/2019 03:30:00,32.99,0.0,1,-14.87
 01/01/2019 03:45:00,32.99,0.0,1,-14.87
 01/01/2019 04:00:00,32.99,0.0,1,-14.87
 01/01/2019 04:15:00,32.99,0.0,1,-14.87
 01/01/2019 04:30:00,32.99,0.0,1,-14.87
 01/01/2019 04:45:00,32.99,0.0,1,-14.87
 01/01/2019 05:00:00,32.99,0.0,1,-14.87
 01/01/2019 05:15:00,32.99,0.0,1,-14.87
 01/01/2019 05:30:00,32.99,0.0,1,-14.87
 01/01/2019 05:45:00,32.99,0.0,1,-14.87
 01/01/2019 06:00:00,32.99,0.0,1,-14.87
 01/01/2019 06:15:00,32.99,0.0,1,-14.87
 01/01/2019 06:30:00,32.99,0.0,1,-14.87
 01/01/2019 06:45:00,32.99,0.0,1,-14.87
 01/01/2019 07:00:00,32.99,0.0,1,-14.87
 01/01/2019 07:15:00,32.99,0.0,1,-14.87
 01/01/2019 07:30:00,32.99,0.0,1,-14.87
 01/01/2019 07:45:00,32.99,0.0,1,-14.87
 01/01/2019 08:00:00,32.99,0.0,1,-14.87
 01/01/2019 08:15:00,32.99,0.0,1,-14.87
 01/01/2019 08:30:00,32.99,0.0,1,-14.87
 01/01/2019 08:45:00,32.99,0.0,1,-14.87
 01/01/2019 09:00:00,32.99,0.0,1,-14.87
 01/01/2019 09:15:00,32.99,0.0,1,-14.87
 01/01/2019 09:30:00,32.99,0.0,1,-14.87
 01/01/2019 09:45:00,32.99,0.0,1,-14.87
 01/01/2019 10:00:00,32.99,0.0,1,-14.87
 01/01/2019 10:15:00,32.99,0.0,1,-14.87
 01/01/2019 10:30:00,32.99,0.0,1,-14.87
 01/01/2019 10:45:00,32.99,0.0,1,-14.87
 01/01/2019 11:00:00,32.99,0.0,1,-14.87
 01/01/2019 11:15:00,32.99,0.0,1,-14.87
 01/01/2019 11:30:00,32.99,0.0,1,-14.87
 01/01/2019 11:45:00,32.99,0.0,1,-14.87
 01/01/2019 12:00:00,32.99,0.0,1,-14.87
 01/01/2019 12:15:00,32.99,0.0,1,-14.87
 01/01/2019 12:30:00,32.99,0.0,1,-14.87
 01/01/2019 12:45:00,32.99,0.0,1,-14.87
 01/01/2019 13:00:00,32.99,0.0,1,-14.87
 01/01/2019 13:15:00,32.99,0.0,1,-14.87
 01/01/2019 13:30:00,32.99,0.0,1,-14.87
 01/01/2019 13:45:00,32.99,0.0,1,-14.87
 01/01/2019 14:00:00,32.99,0.0,1,-14.87
 01/01/2019 14:15:00,32.99,0.0,1,-14.87
 01/01/2019 14:30:00,32.99,0.0,1,-14.87
 01/01/2019 14:45:00,32.99,0.0,1,-14.87
 01/01/2019 15:00:00,32.99,0.0,1,-14.87
 01/01/2019 15:15:00,32.99,0.0,1,-14.87
 01/01/2019 15:30:00,32.99,0.0,1,-14.87
 01/01/2019 15:45:00,32.99,0.0,1,-14.87
 01/01/2019 16:00:00,32.99,0.0,1,-14.87
 01/01/2019 16:15:00,32.99,0.0,1,-14.87
 01/01/2019 16:30:00,32.99,0.0,1,-14.87
 01/01/2019 16:45:00,32.99,0.0,1,-14.87
 01/01/2019 17:00:00,32.99,0.0,1,-14.87
 01/01/2019 17:15:00,32.99,0.0,1,-14.87
 01/01/2019 17:30:00,32.99,0.0,1,-14.87
 01/01/2019 17:45:00,32.99,0.0,1,-14.87
 01/01/2019 18:00:00,32.99,0.0,1,-14.87
 01/01/2019 18:15:00,32.99,0.0,1,-14.87
 01/01/2019 18:30:00,32.99,0.0,1,-14.87
 01/01/2019 18:45:00,32.99,0.0,1,-14.87
 01/01/2019 19:00:00,32.99,0.0,1,-14.87
 01/01/2019 19:15:00,32.99,0.0,1,-14.87
 01/01/2019 19:30:00,32.99,0.0,1,-14.87
 01/01/2019 19:45:00,32.99,0.0,1,-14.87
 01/01/2019 20:00:00,32.99,0.0,1,-14.87
 01/01/2019 20:15:00,32.99,0.0,1,-14.87
 01/01/2019 20:30:00,32.99,0.0,1,-14.87
 01/01/2019 20:45:00,32.99,0.0,1,-14.87
 01/01/2019 21:00:00,32.99,0.0,1,-14.87
 01/01/2019 21:15:00,32.99,0.0,1,-14.87
 01/01/2019 21:30:00,32.99,0.0,1,-14.87
 01/01/2019 21:45:00,32.99,0.0,1,-14.87
 01/01/2019 22:00:00,32.99,0.0,1,-14.87
 01/01/2019 22:15:00,32.99,0.0,1,-14.87
 01/01/2019 22:30:00,32.99,0.0,1,-14.87
 01/01/2019 22:45:00,32.99,0.0,1,-14.87
 01/01/2019 23:00:00,32.99,0.0,1,-14.87
 01/01/2019 23:15:00,32.99,0.0,1,-14.87
 01/01/2019 23:30:00,32.99,0.0,1,-14.87
 01/01/2019 23:45:00,32.99,0.0,1,-14.87
 02/01/2019 00:00:00,32.99,0.0,1,-14.87
 02/01/2019 00:15:00,32.99,0.0,1,-14.87
 02/01/2019 00:30:00,32.99,0.0,1,-14.87
 02/01/2019 00:45:00,32.99,0.0,1,-14.87
 02/01/2019 01:00:00,32.99,0.0,1,-14.87
 02/01/2019 01:15:00,32.99,0.0,1,-14.87
 02/01/2019 01:30:00,32.99,0.0,1,-14.87
 02/01/2019 01:45:00,32.99,0.0,1,-14.87
 02/01/2019 02:00:00,32.99,0.0,1,-14.87
 02/01/2019 02:15:00,32.99,0.0,1,-14.87
 02/01/2019 02:30:00,32.99,0.0,1,-14.87
 02/01/2019 02:45:00,32.99,0.0,1,-14.87
 02/01/2019 03:00:00,32.99,0.0,1,-14.87
 02/01/2019 03:15:00,32.99,0.0,1,-14.87
 02/01/2019 03:30:00,32.99,0.0,1,-14.87
 02/01/2019 03:45:00,32.99,0.0,1,-14.87
 02/01/2019 04:00:00,32.99,0.0,1,-14.87
 02/01/2019 04:15:00,32.99,0.0,1,-14.87
 02/01/2019 04:30:00,32.99,0.0,1,-14.87
 02/01/2019 04:45:00,32.99,0.0,1,-14.87
 02/01/2019 05:00:00,32.99,0.0,1,-14.87
 02/01/2019 05:15:00,32.99,0.0,1,-14.87
 02/01/2019 05:30:00,32.99,0.0,1,-14.87
 02/01/2019 05:45:00,32.99,0.0,1,-14.87
 02/01/2019 06:00:00,32.99,0.0,1,-14.87
 02/01/2019 06:15:00,32.99,0.0,1,-14.87
 02/01/2019 06:30:00,32.99,0.0,1,-14.87
 02/01/2019 06:45:00,32.99,0.0,1,-14.87
 02/01/2019 07:00:00,32.99,0.0,1,-14.87
 02/01/2019 07:15:00,32.99,0.0,1,-14.87
 02/01/2019 07:30:00,32.99,0.0,1,-14.87
 02/01/2019 07:45:00,32.99,0.0,1,-14.87
 02/01/2019 08:00:00,32.99,0.0,1,-14.87
 02/01/2019 08:15:00,32.99,0.0,1,-14.87
 02/01/2019 08:30:00,32.99,0.0,1,-14.87
 02/01/2019 08:45:00,32.99,0.0,1,-14.87
 02/01/2019 09:00:00,32.99,0.0,1,-14.87
 02/01/2019 09:15:00,32.99,0.0,1,-14.87
 02/01/2019 09:30:00,32.99,0.0,1,-14.87
 02/01/2019 09:45:00,32.99,0.0,1,-14.87
 02/01/2019 10:00:00,32.99,0.0,1,-14.87
 02/01/2019 10:15:00,32.99,0.0,1,-14.87
 02/01/2019 10:30:00,32.99,0.0,1,-14.87
 02/01/2019 10:45:00,32.99,0.0,1,-14.87
 02/01/2019 11:00:00,32.99,0.0,1,-14.87
 02/01/2019 11:15:00,32.99,0.0,1,-14.87
 02/01/2019 11:30:00,32.99,0.0,1,-14.87
 02/01/2019 11:45:00,32.99,0.0,1,-14.87
 02/01/2019 12:00:00,32.99,0.0,1,-14.87
 02/01/2019 12:15:00,32.99,0.0,1,-14.87
 02/01/2019 12:30:00,32.99,0.0,1,-14.87
 02/01/2019 12:45:00,32.99,0.0,1,-14.87
 02/01/2019 13:00:00,32.99,0.0,1,-14.87
 02/01/2019 13:15:00,32.99,0.0,1,-14.87
 02/01/2019 13:30:00,32.99,0.0,1,-14.87
 02/01/2019 13:45:00,32.99,0.0,1,-14.87
 02/01/2019 14:00:00,32.99,0.0,1,-14.87
 02/01/2019 14:15:00,32.99,0.0,1,-14.87
 02/01/2019 14:30:00,32.99,0.0,1,-14.87
 02/01/2019 14:45:00,32.99,0.0,1,-14.87
 02/01/2019 15:00:00,32.99,0.0,1,-14.87
 02/01/2019 15:15:00,32.99,0.0,1,-14.87
 02/01/2019 15:30:00,32.99,0.0,1,-14.87
 02/01/2019 15:45:00,32.99,0.0,1,-14.87
 02/01/2019 16:00:00,32.99,0.0,1,-14.87
 02/01/2019 16:15:00,32.99,0.0,1,-14.87
 02/01/2019 16:30:00,32.99,0.0,1,-14.87
 02/01/2019 16:45:00,32.99,0.0,1,-14.87
 02/01/2019 17:00:00,32.99,0.0,1,-14.87
 02/01/2019 17:15:00,32.99,0.0,1,-14.87
 02/01/2019 17:30:00,32.99,0.0,1,-14.87
 02/01/2019 17:45:00,32.99,0.0,1,-14.87
 02/01/2019 18:00:00,32.99,0.0,1,-14.87
 02/01/2019 18:15:00,32.99,0.0,1,-14.87
 02/01/2019 18:30:00,32.99,0.0,1,-14.87
 02/01/2019 18:45:00,32.99,0.0,1,-14.87
 02/01/2019 19:00:00,32.99,0.0,1,-14.87
 02/01/2019 19:15:00,32.99,0.0,1,-14.87
 02/01/2019 19:30:00,32.99,0.0,1,-14.87
 02/01/2019 19:45:00,32.99,0.0,1,-14.87
 02/01/2019 20:00:00,32.99,0.0,1,-14.87
 02/01/2019 20:15:00,32.99,0.0,1,-14.87
 02/01/2019 20:30:00,32.99,0.0,1,-14.87
 02/01/2019 20:45:00,32.99,0.0,1,-14.87
 02/01/2019 21:00:00,32.99,0.0,1,-14.87
 02/01/2019 21:15:00,32.99,0.0,1,-14.87
 02/01/2019 21:30:00,32.99,0.0,1,-14.87
 02/01/2019 21:45:00,32.99,0.0,1,-14.87
 02/01/2019 22:00:00,32.99,0.0,1,-14.87
 02/01/2019 22:15:00,32.99,0.0,1,-14.87
 02/01/2019 22:30:00,32.99,0.0,1,-14.87
 02/01/2019 22:45:00,32.99,0.0,1,-14.87
 02/01/2019 23:00:00,32.99,0.0,1,-14.87
 02/01/2019 23:15:00,32.99,0.0,1,-14.87
 02/01/2019 23:30:00,32.99,0.0,1,-14.87
 02/01/2019 23:45:00,32.99,0.0,1,-14.87
 03/01/2019 00:00:00,32.99,0.0,1,-14.87
 03/01/2019 00:15:00,32.99,0.0,1,-14.87
 03/01/2019 00:30:00,32.99,0.0,1,-14.87
 03/01/2019 00:45:00,32.99,0.0,1,-14.87
 03/01/2019 01:00:00,32.99,0.0,1,-14.87
 03/01/2019 01:15:00,32.99,0.0,1,-14.87
 03/01/2019 01:30:00,32.99,0.0,1,-14.87
 03/01/2019 01:45:00,32.99,0.0,1,-14.87
 03/01/2019 02:00:00,32.99,0.0,1,-14.87
 03/01/2019 02:15:00,32.99,0.0,1,-14.87
 03/01/2019 02:30:00,32.99,0.0,1,-14.87
 03/01/2019 02:45:00,32.99,0.0,1,-14.87
 03/01/2019 03:00:00,32.99,0.0,1,-14.87
 03/01/2019 03:15:00,32.99,0.0,1,-14.87
 03/01/2019 03:30:00,32.99,0.0,1,-14.87
 03/01/2019 03:45:00,32.99,0.0,1,-14.87
 03/01/2019 04:00:00,32.99,0.0,1,-14.87
 03/01/2019 04:15:00,32.99,0.0,1,-14.87
 03/01/2019 04:30:00,32.99,0.0,1,-14.87
 03/01/2019 04:45:00,32.99,0.0,1,-14.87
 03/01/2019 05:00:00,32.99,0.0,1,-14.87
 03/01/2019 05:15:00,32.99,0.0,1,-14.87
 03/01/2019 05:30:00,32.99,0.0,1,-14.87
 03/01/2019 05:45:00,32.99,0.0,1,-14.87
 03/01/2019 06:00:00,32.99,0.0,1,-14.87
 03/01/2019 06:15:00,32.99,0.0,1,-14.87
 03/01/2019 06:30:00,32.99,0.0,1,-14.87
 03/01/2019 06:45:00,32.99,0.0,1,-14.87
 03/01/2019 07:00:00,32.99,0.0,1,-14.87
 03/01/2019 07:15:00,32.99,0.0,1,-14.87
 03/01/2019 07:30:00,32.99,0.0,1,-14.87
 03/01/2019 07:45:00,32.99,0.0,1,-14.87
 03/01/2019 08:00:00,32.99,0.0,1,-14.87
 03/01/2019 08:15:00,32.99,0.0,1,-14.87
 03/01/2019 08:30:00,32.99,0.0,1,-14.87
 03/01/2019 08:45:00,32.99,0.0,1,-14.87
 03/01/2019 09:00:00,32.99,0.0,1,-14.87
 03/01/2019 09:15:00,32.99,0.0,1,-14.87
 03/01/2019 09:30:00,32.99,0.0,1,-14.87
 03/01/2019 09:45:00,32.99,0.0,1,-14.87
 03/01/2019 10:00:00,32.99,0.0,1,-14.87
 03/01/2019 10:15:00,32.99,0.0,1,-14.87
 03/01/2019 10:30:00,32.99,0.0,1,-14.87
 03/01/2019 10:45:00,32.99,0.0,1,-14.87
 03/01/2019 11:00:00,32.99,0.0,1,-14.87
 03/01/2019 11:15:00,32.99,0.0,1,-14.87
 03/01/2019 11:30:00,32.99,0.0,1,-14.87
 03/01/2019 11:45:00,32.99,0.0,1,-14.87
 03/01/2019 12:00:00,32.99,0.0,1,-14.87
 03/01/2019 12:15:00,33.02,0.0,1,-16.91
 03/01/2019 12:30:00,33.17,0.0,1,-19.23
 03/01/2019 12:45:00,33.24,0.0,1,-18.16
 03/01/2019 13:00:00,33.25,0.0,1,-18.05
 03/01/2019 13:15:00,33.28,0.0,1,-18.14
 03/01/2019 13:30:00,33.25,0.0,1,-18.85
 03/01/2019 13:45:00,33.16,0.0,1,-18.69
 03/01/2019 14:00:00,33.18,0.0,1,-18.43
 03/01/2019 14:15:00,33.16,0.0,1,-18.04
 03/01/2019 14:30:00,33.11,0.0,1,-18.38
 03/01/2019 14:45:00,33.13,0.0,1,-18.79
 03/01/2019 15:00:00,33.15,0.0,1,-19.44
 03/01/2019 15:15:00,33.14,0.0,1,-19.55
 03/01/2019 15:30:00,33.11,0.0,1,-19.94
 03/01/2019 15:45:00,33.1,0.0,1,-20.42
 03/01/2019 16:00:00,33.08,0.0,1,-21.02
 03/01/2019 16:15:00,33.1,0.0,1,-21.64
 03/01/2019 16:30:00,33.06,0.0,1,-22.33
 03/01/2019 16:45:00,32.99,0.0,1,-23.5
 03/01/2019 17:00:00,32.87,0.0,1,-24.32
 03/01/2019 17:15:00,32.83,0.0,1,-25.04
 03/01/2019 17:30:00,33.13,0.0,1,-24.78
 03/01/2019 17:45:00,33.15,0.0,1,-24.65
 03/01/2019 18:00:00,33.19,0.0,1,-24.56
 03/01/2019 18:15:00,33.18,0.0,1,-24.45
 03/01/2019 18:30:00,33.23,0.0,1,-24.13
 03/01/2019 18:45:00,33.23,0.0,1,-23.71
 03/01/2019 19:00:00,33.29,0.0,1,-23.23
 03/01/2019 19:15:00,33.32,0.0,1,-22.96
 03/01/2019 19:30:00,33.39,0.0,1,-22.46
 03/01/2019 19:45:00,33.51,0.0,1,-21.91
 03/01/2019 20:00:00,33.6,0.0,1,-21.37
 03/01/2019 20:15:00,33.58,0.0,1,-20.79
 03/01/2019 20:30:00,33.61,0.0,1,-20.36
 03/01/2019 20:45:00,33.59,0.0,1,-19.94
 03/01/2019 21:00:00,33.37,0.0,1,-19.95
 03/01/2019 21:15:00,33.38,0.0,1,-19.49
 03/01/2019 21:30:00,33.37,0.0,1,-18.94
 03/01/2019 21:45:00,33.39,0.0,1,-18.38
 03/01/2019 22:00:00,33.41,0.0,1,-17.63
 03/01/2019 22:15:00,33.5,0.0,1,-17.09
 03/01/2019 22:30:00,33.63,0.0,1,-16.46
 03/01/2019 22:45:00,33.62,0.0,1,-15.84
 03/01/2019 23:00:00,33.58,0.0,1,-15.34
 03/01/2019 23:15:00,33.38,0.0,1,-15.26
 03/01/2019 23:30:00,33.52,0.0,1,-14.79
 03/01/2019 23:45:00,33.51,0.0,1,-14.67
 04/01/2019 00:00:00,33.48,0.0,1,-14.74
 04/01/2019 00:15:00,33.36,0.0,1,-16.9
 04/01/2019 00:30:00,33.35,0.0,1,-17.28
 04/01/2019 00:45:00,33.25,0.0,1,-17.28
 04/01/2019 01:00:00,33.25,0.0,1,-17.28
 04/01/2019 01:15:00,33.28,0.0,1,-17.04
 04/01/2019 01:30:00,33.35,0.0,1,-16.83
 04/01/2019 01:45:00,33.39,0.0,1,-16.61
 04/01/2019 02:00:00,33.41,0.0,1,-16.4
 04/01/2019 02:15:00,33.39,0.0,1,-16.8
 04/01/2019 02:30:00,33.42,0.0,1,-16.76
 04/01/2019 02:45:00,33.41,0.0,1,-16.61
 04/01/2019 03:00:00,33.44,0.0,1,-16.61
 04/01/2019 03:15:00,33.48,0.0,1,-16.43
 04/01/2019 03:30:00,33.52,0.0,1,-16.3
 04/01/2019 03:45:00,33.57,0.0,1,-16.1
 04/01/2019 04:00:00,33.08,0.0,1,-15.63
 04/01/2019 04:15:00,32.91,0.0,1,-15.54
 04/01/2019 04:30:00,32.92,0.0,1,-15.54
 04/01/2019 04:45:00,32.93,0.0,1,-15.32
 04/01/2019 05:00:00,32.93,0.0,1,-15.27
 04/01/2019 05:15:00,32.87,0.0,1,-15.52
 04/01/2019 05:30:00,32.82,0.0,1,-15.54
 04/01/2019 05:45:00,33.0,0.0,1,-15.64
 04/01/2019 06:00:00,33.08,0.0,1,-15.82
 04/01/2019 06:15:00,32.92,0.0,1,-16.67
 04/01/2019 06:30:00,32.85,0.0,1,-17.22
 04/01/2019 06:45:00,32.81,0.0,1,-17.83
 04/01/2019 07:00:00,33.08,0.0,1,-18.01
 04/01/2019 07:15:00,33.44,0.0,1,-18.02
 04/01/2019 07:30:00,33.53,0.0,1,-18.56
 04/01/2019 07:45:00,33.52,0.0,1,-19.08
 04/01/2019 08:00:00,33.56,0.0,1,-19.82
 04/01/2019 08:15:00,33.45,0.0,1,-20.19
 04/01/2019 08:30:00,33.31,0.0,1,-20.76
 04/01/2019 08:45:00,33.31,0.0,1,-21.01
 04/01/2019 09:00:00,33.27,0.0,1,-21.23
 04/01/2019 09:15:00,33.23,0.0,1,-21.46
 04/01/2019 09:30:00,33.19,0.0,1,-21.58
 04/01/2019 09:45:00,33.22,0.0,1,-21.48
 04/01/2019 10:00:00,33.21,0.0,1,-21.37
 04/01/2019 10:15:00,33.28,0.0,1,-21.26
 04/01/2019 10:30:00,33.33,0.0,1,-21.06
 04/01/2019 10:45:00,33.33,0.0,1,-20.66
 04/01/2019 11:00:00,33.33,0.0,1,-20.32
 04/01/2019 11:15:00,33.36,0.0,1,-20.16
 04/01/2019 11:30:00,33.39,0.0,1,-20.01
 04/01/2019 11:45:00,33.44,0.0,1,-19.62
 04/01/2019 12:00:00,33.47,0.0,1,-19.26
 04/01/2019 12:15:00,33.44,0.0,1,-19.36
 04/01/2019 12:30:00,33.49,0.0,1,-19.23
 04/01/2019 12:45:00,33.6,0.0,1,-19.41
 04/01/2019 13:00:00,33.62,0.0,1,-19.52
 04/01/2019 13:15:00,33.3,0.0,1,-19.97
 04/01/2019 13:30:00,33.33,0.0,1,-20.28
 04/01/2019 13:45:00,33.37,0.0,1,-20.16
 04/01/2019 14:00:00,33.35,0.0,1,-20.21
 04/01/2019 14:15:00,33.35,0.0,1,-20.21
 04/01/2019 14:30:00,33.36,0.0,1,-20.07
 04/01/2019 14:45:00,33.37,0.0,1,-20.16
 04/01/2019 15:00:00,33.35,0.0,1,-20.48
 04/01/2019 15:15:00,33.34,0.0,1,-20.68
 04/01/2019 15:30:00,33.3,0.0,1,-20.91
 04/01/2019 15:45:00,33.26,0.0,1,-21.3
 04/01/2019 16:00:00,33.19,0.0,1,-21.84
 04/01/2019 16:15:00,33.2,0.0,1,-22.45
 04/01/2019 16:30:00,33.08,0.0,1,-23.06
 04/01/2019 16:45:00,32.92,0.0,1,-23.88
 04/01/2019 17:00:00,32.79,0.0,1,-24.81
 04/01/2019 17:15:00,33.15,0.0,1,-24.83
 04/01/2019 17:30:00,33.11,0.0,1,-24.92
 04/01/2019 17:45:00,33.13,0.0,1,-24.78
 04/01/2019 18:00:00,33.21,0.0,1,-24.45
 04/01/2019 18:15:00,33.25,0.0,1,-24.45
 04/01/2019 18:30:00,33.25,0.0,1,-24.45
 04/01/2019 18:45:00,33.31,0.0,1,-23.92
 04/01/2019 19:00:00,33.31,0.0,1,-23.28
 04/01/2019 19:15:00,33.32,0.0,1,-22.84
 04/01/2019 19:30:00,33.46,0.0,1,-22.36
 04/01/2019 19:45:00,33.56,0.0,1,-21.81
 04/01/2019 20:00:00,33.65,0.0,1,-21.19
 04/01/2019 20:15:00,33.52,0.0,1,-21.12
 04/01/2019 20:30:00,33.3,0.0,1,-20.64
 04/01/2019 20:45:00,33.21,0.0,1,-20.29
 04/01/2019 21:00:00,33.23,0.0,1,-19.76
 04/01/2019 21:15:00,33.24,0.0,1,-19.29
 04/01/2019 21:30:00,33.37,0.0,1,-18.79
 04/01/2019 21:45:00,33.45,0.0,1,-18.37
 04/01/2019 22:00:00,33.51,0.0,1,-17.89
 04/01/2019 22:15:00,33.59,0.0,1,-17.43
 04/01/2019 22:30:00,33.59,0.0,1,-16.9
 04/01/2019 22:45:00,33.08,0.0,1,-16.51
 04/01/2019 23:00:00,33.28,0.0,1,-15.73
 04/01/2019 23:15:00,33.37,0.0,1,-15.52
 04/01/2019 23:30:00,33.46,0.0,1,-15.12
 04/01/2019 23:45:00,33.67,0.0,1,-14.94
 05/01/2019 00:00:00,33.67,0.0,1,-14.99
 05/01/2019 00:15:00,33.57,0.0,1,-16.33
 05/01/2019 00:30:00,33.57,0.0,1,-16.34
 05/01/2019 00:45:00,33.57,0.0,1,-16.34
 05/01/2019 01:00:00,33.57,0.0,1,-16.34
 05/01/2019 01:15:00,33.57,0.0,1,-16.34
 05/01/2019 01:30:00,33.57,0.0,1,-16.34
 05/01/2019 01:45:00,33.57,0.0,1,-16.34
 05/01/2019 02:00:00,33.57,0.0,1,-16.34
 05/01/2019 02:15:00,33.57,0.0,1,-16.34
 05/01/2019 02:30:00,33.57,0.0,1,-16.34
 05/01/2019 02:45:00,33.57,0.0,1,-16.34
 05/01/2019 03:00:00,33.57,0.0,1,-16.34
 05/01/2019 03:15:00,33.57,0.0,1,-16.34
 05/01/2019 03:30:00,33.57,0.0,1,-16.34
 05/01/2019 03:45:00,33.57,0.0,1,-16.34
 05/01/2019 04:00:00,33.57,0.0,1,-16.34
 05/01/2019 04:15:00,33.57,0.0,1,-16.34
 05/01/2019 04:30:00,33.57,0.0,1,-16.34
 05/01/2019 04:45:00,33.57,0.0,1,-16.34
 05/01/2019 05:00:00,33.57,0.0,1,-16.34
 05/01/2019 05:15:00,33.57,0.0,1,-16.34
 05/01/2019 05:30:00,33.57,0.0,1,-16.34
 05/01/2019 05:45:00,33.57,0.0,1,-16.34
 05/01/2019 06:00:00,33.57,0.0,1,-16.34
 05/01/2019 06:15:00,33.57,0.0,1,-16.34
 05/01/2019 06:30:00,33.57,0.0,1,-16.34
 05/01/2019 06:45:00,33.57,0.0,1,-16.34
 05/01/2019 07:00:00,33.57,0.0,1,-16.34
 05/01/2019 07:15:00,33.57,0.0,1,-16.34
 05/01/2019 07:30:00,33.57,0.0,1,-16.34
 05/01/2019 07:45:00,33.57,0.0,1,-16.34
 05/01/2019 08:00:00,33.57,0.0,1,-16.34
 05/01/2019 08:15:00,33.57,0.0,1,-16.34
 05/01/2019 08:30:00,33.57,0.0,1,-16.34
 05/01/2019 08:45:00,33.57,0.0,1,-16.34
 05/01/2019 09:00:00,33.57,0.0,1,-16.34
 05/01/2019 09:15:00,33.57,0.0,1,-16.34
 05/01/2019 09:30:00,33.57,0.0,1,-16.34
 05/01/2019 09:45:00,33.57,0.0,1,-16.34
 05/01/2019 10:00:00,33.57,0.0,1,-16.34
 05/01/2019 10:15:00,33.57,0.0,1,-16.34
 05/01/2019 10:30:00,33.57,0.0,1,-16.34
 05/01/2019 10:45:00,33.57,0.0,1,-19.66
 05/01/2019 11:00:00,33.17,0.0,1,-19.99
 05/01/2019 11:15:00,33.17,0.0,1,-19.83
 05/01/2019 11:30:00,33.18,0.0,1,-19.61
 05/01/2019 11:45:00,33.18,0.0,1,-19.73
 05/01/2019 12:00:00,33.18,0.0,1,-19.76
 05/01/2019 12:15:00,33.18,0.0,1,-19.76
 05/01/2019 12:30:00,33.19,0.0,1,-19.65
 05/01/2019 12:45:00,33.24,0.0,1,-19.76
 05/01/2019 13:00:00,33.22,0.0,1,-19.76
 05/01/2019 13:15:00,33.19,0.0,1,-19.76
 05/01/2019 13:30:00,33.24,0.0,1,-19.61
 05/01/2019 13:45:00,33.24,0.0,1,-19.38
 05/01/2019 14:00:00,33.24,0.0,1,-19.43
 05/01/2019 14:15:00,33.24,0.0,1,-19.48
 05/01/2019 14:30:00,33.24,0.0,1,-19.42
 05/01/2019 14:45:00,33.26,0.0,1,-19.42
 05/01/2019 15:00:00,33.26,0.0,1,-19.57
 05/01/2019 15:15:00,33.25,0.0,1,-19.67
 05/01/2019 15:30:00,33.23,0.0,1,-19.83
 05/01/2019 15:45:00,33.24,0.0,1,-20.14
 05/01/2019 16:00:00,33.19,0.0,1,-20.42
 05/01/2019 16:15:00,33.11,0.0,1,-20.79
 05/01/2019 16:30:00,32.97,0.0,1,-21.45
 05/01/2019 16:45:00,32.88,0.0,1,-22.29
 05/01/2019 17:00:00,32.94,0.0,1,-22.63
 05/01/2019 17:15:00,33.1,0.0,1,-22.83
 05/01/2019 17:30:00,33.03,0.0,1,-22.93
 05/01/2019 17:45:00,33.03,0.0,1,-23.01
 05/01/2019 18:00:00,33.28,0.0,1,-22.89
 05/01/2019 18:15:00,33.43,0.0,1,-23.28
 05/01/2019 18:30:00,33.62,0.0,1,-22.9
 05/01/2019 18:45:00,33.68,0.0,1,-22.39
 05/01/2019 19:00:00,33.44,0.0,1,-21.83
 05/01/2019 19:15:00,33.18,0.0,1,-21.33
 05/01/2019 19:30:00,33.25,0.0,1,-20.83
 05/01/2019 19:45:00,33.24,0.0,1,-20.36
 05/01/2019 20:00:00,33.24,0.0,1,-19.77
 05/01/2019 20:15:00,33.3,0.0,1,-19.47
 05/01/2019 20:30:00,33.4,0.0,1,-19.18
 05/01/2019 20:45:00,33.38,0.0,1,-18.65
 05/01/2019 21:00:00,33.39,0.0,1,-18.27
 05/01/2019 21:15:00,33.43,0.0,1,-17.92
 05/01/2019 21:30:00,33.48,0.0,1,-17.58
 05/01/2019 21:45:00,33.42,0.0,1,-17.03
 05/01/2019 22:00:00,33.46,0.0,1,-16.58
 05/01/2019 22:15:00,33.57,0.0,1,-16.1
 05/01/2019 22:30:00,33.39,0.0,1,-15.5
 05/01/2019 22:45:00,33.42,0.0,1,-15.24
 05/01/2019 23:00:00,33.36,0.0,1,-14.69
 05/01/2019 23:15:00,33.41,0.0,1,-14.45
 05/01/2019 23:30:00,33.49,0.0,1,-14.14
 05/01/2019 23:45:00,33.46,0.0,1,-14.0
 06/01/2019 00:00:00,33.51,0.0,1,-14.05
 06/01/2019 00:15:00,33.3,0.0,1,-16.09
 06/01/2019 00:30:00,33.31,0.0,1,-16.41
 06/01/2019 00:45:00,33.29,0.0,1,-16.52
 06/01/2019 01:00:00,33.3,0.0,1,-16.64
 06/01/2019 01:15:00,33.34,0.0,1,-16.15
 06/01/2019 01:30:00,33.42,0.0,1,-15.9
 06/01/2019 01:45:00,33.46,0.0,1,-15.85
 06/01/2019 02:00:00,33.52,0.0,1,-15.57
 06/01/2019 02:15:00,33.52,0.0,1,-15.8
 06/01/2019 02:30:00,33.56,0.0,1,-15.81
 06/01/2019 02:45:00,33.57,0.0,1,-15.76
 06/01/2019 03:00:00,33.61,0.0,1,-15.48
 06/01/2019 03:15:00,33.64,0.0,1,-15.27
 06/01/2019 03:30:00,33.68,0.0,1,-15.12
 06/01/2019 03:45:00,33.59,0.0,1,-14.87
 06/01/2019 04:00:00,33.41,0.0,1,-14.8
 06/01/2019 04:15:00,33.27,0.0,1,-14.62
 06/01/2019 04:30:00,33.3,0.0,1,-14.51
 06/01/2019 04:45:00,33.29,0.0,1,-14.25
 06/01/2019 05:00:00,33.32,0.0,1,-14.13
 06/01/2019 05:15:00,33.32,0.0,1,-14.13
 06/01/2019 05:30:00,33.31,0.0,1,-13.93
 06/01/2019 05:45:00,33.29,0.0,1,-13.96
 06/01/2019 06:00:00,33.33,0.0,1,-14.07
 06/01/2019 06:15:00,33.26,0.0,1,-14.47
 06/01/2019 06:30:00,33.26,0.0,1,-14.6
 06/01/2019 06:45:00,33.26,0.0,1,-14.75
 06/01/2019 07:00:00,33.2,0.0,1,-14.8
 06/01/2019 07:15:00,33.19,0.0,1,-14.37
 06/01/2019 07:30:00,33.27,0.0,1,-14.5
 06/01/2019 07:45:00,33.04,0.0,1,-14.73
 06/01/2019 08:00:00,32.91,0.0,1,-15.08
 06/01/2019 08:15:00,32.89,0.0,1,-15.42
 06/01/2019 08:30:00,32.84,0.0,1,-15.74
 06/01/2019 08:45:00,32.88,0.0,1,-16.27
 06/01/2019 09:00:00,33.07,0.0,1,-16.43
 06/01/2019 09:15:00,32.98,0.0,1,-16.98
 06/01/2019 09:30:00,32.85,0.0,1,-17.44
 06/01/2019 09:45:00,33.06,0.0,1,-17.31
 06/01/2019 10:00:00,33.27,0.0,1,-17.58
 06/01/2019 10:15:00,33.25,0.0,1,-18.47
 06/01/2019 10:30:00,33.25,0.0,1,-18.66
 06/01/2019 10:45:00,33.21,0.0,1,-18.83
 06/01/2019 11:00:00,33.26,0.0,1,-18.94
 06/01/2019 11:15:00,33.31,0.0,1,-19.14
 06/01/2019 11:30:00,33.29,0.0,1,-19.13
 06/01/2019 11:45:00,33.21,0.0,1,-19.1
 06/01/2019 12:00:00,33.21,0.0,1,-19.11
 06/01/2019 12:15:00,33.27,0.0,1,-19.09
 06/01/2019 12:30:00,33.28,0.0,1,-19.19
 06/01/2019 12:45:00,33.28,0.0,1,-19.17
 06/01/2019 13:00:00,33.33,0.0,1,-19.04
 06/01/2019 13:15:00,33.35,0.0,1,-19.07
 06/01/2019 13:30:00,33.4,0.0,1,-18.96
 06/01/2019 13:45:00,33.47,0.0,1,-18.78
 06/01/2019 14:00:00,33.51,0.0,1,-18.55
 06/01/2019 14:15:00,33.53,0.0,1,-18.3
 06/01/2019 14:30:00,33.55,0.0,1,-18.25
 06/01/2019 14:45:00,33.6,0.0,1,-18.22
 06/01/2019 15:00:00,33.6,0.0,1,-18.41
 06/01/2019 15:15:00,33.59,0.0,1,-18.73
 06/01/2019 15:30:00,33.55,0.0,1,-18.98
 06/01/2019 15:45:00,33.51,0.0,1,-19.51
 06/01/2019 16:00:00,33.41,0.0,1,-20.04
 06/01/2019 16:15:00,33.32,0.0,1,-20.67
 06/01/2019 16:30:00,33.16,0.0,1,-21.3
 06/01/2019 16:45:00,33.09,0.0,1,-22.08
 06/01/2019 17:00:00,33.01,0.0,1,-22.66
 06/01/2019 17:15:00,32.92,0.0,1,-23.04
 06/01/2019 17:30:00,32.86,0.0,1,-23.23
 06/01/2019 17:45:00,32.88,0.0,1,-23.02
 06/01/2019 18:00:00,32.95,0.0,1,-22.86
 06/01/2019 18:15:00,32.95,0.0,1,-22.51
 06/01/2019 18:30:00,32.98,0.0,1,-21.98
 06/01/2019 18:45:00,33.04,0.0,1,-21.69
 06/01/2019 19:00:00,33.15,0.0,1,-21.27
 06/01/2019 19:15:00,33.25,0.0,1,-20.84
 06/01/2019 19:30:00,33.38,0.0,1,-20.33
 06/01/2019 19:45:00,33.51,0.0,1,-19.64
 06/01/2019 20:00:00,33.45,0.0,1,-19.22
 06/01/2019 20:15:00,33.36,0.0,1,-19.03
 06/01/2019 20:30:00,33.41,0.0,1,-18.5
 06/01/2019 20:45:00,33.33,0.0,1,-18.04
 06/01/2019 21:00:00,33.38,0.0,1,-17.61
 06/01/2019 21:15:00,33.33,0.0,1,-17.21
 06/01/2019 21:30:00,33.26,0.0,1,-16.6
 06/01/2019 21:45:00,33.24,0.0,1,-16.08
 06/01/2019 22:00:00,33.29,0.0,1,-15.67
 06/01/2019 22:15:00,33.36,0.0,1,-15.26
 06/01/2019 22:30:00,33.48,0.0,1,-14.66
 06/01/2019 22:45:00,33.33,0.0,1,-14.11
 06/01/2019 23:00:00,33.47,0.0,1,-13.52
 06/01/2019 23:15:00,33.52,0.0,1,-13.39
 06/01/2019 23:30:00,33.64,0.0,1,-12.98
 06/01/2019 23:45:00,33.64,0.0,1,-12.93
 07/01/2019 00:00:00,33.56,0.0,1,-13.09
 07/01/2019 00:00:00,33.56,0.0,1,-13.09
 07/01/2019 00:15:00,33.1,0.0,1,-15.54
 07/01/2019 00:30:00,33.07,0.0,1,-16.08
 07/01/2019 00:45:00,33.0,0.0,1,-16.08
 07/01/2019 01:00:00,33.0,0.0,1,-16.08
 07/01/2019 01:15:00,33.01,0.0,1,-15.81
 07/01/2019 01:30:00,33.08,0.0,1,-15.54
 07/01/2019 01:45:00,33.11,0.0,1,-15.54
 07/01/2019 02:00:00,33.16,0.0,1,-15.4
 07/01/2019 02:15:00,33.18,0.0,1,-15.73
 07/01/2019 02:30:00,33.16,0.0,1,-15.67
 07/01/2019 02:45:00,33.16,0.0,1,-15.54
 07/01/2019 03:00:00,33.24,0.0,1,-15.38
 07/01/2019 03:15:00,33.3,0.0,1,-15.25
 07/01/2019 03:30:00,33.36,0.0,1,-14.96
 07/01/2019 03:45:00,33.36,0.0,1,-14.76
 07/01/2019 04:00:00,33.39,0.0,1,-14.53
 07/01/2019 04:15:00,33.41,0.0,1,-14.36
 07/01/2019 04:30:00,33.45,0.0,1,-14.16
 07/01/2019 04:45:00,33.42,0.0,1,-14.04
 07/01/2019 05:00:00,33.39,0.0,1,-13.96
 07/01/2019 05:15:00,33.28,0.0,1,-14.3
 07/01/2019 05:30:00,33.19,0.0,1,-14.33
 07/01/2019 05:45:00,33.16,0.0,1,-14.52
 07/01/2019 06:00:00,33.17,0.0,1,-14.95
 07/01/2019 06:15:00,32.97,0.0,1,-16.17
 07/01/2019 06:30:00,33.15,0.0,1,-16.89
 07/01/2019 06:45:00,32.96,0.0,1,-17.6
 07/01/2019 07:00:00,32.87,0.0,1,-18.39
 07/01/2019 07:15:00,32.94,0.0,1,-18.72
 07/01/2019 07:30:00,33.1,0.0,1,-18.88
 07/01/2019 07:45:00,33.05,0.0,1,-19.33
 07/01/2019 08:00:00,32.88,0.0,1,-19.86
 07/01/2019 08:15:00,32.88,0.0,1,-20.21
 07/01/2019 08:30:00,33.09,0.0,1,-20.08
 07/01/2019 08:45:00,33.17,0.0,1,-19.96
 07/01/2019 09:00:00,33.12,0.0,1,-19.82
 07/01/2019 09:15:00,33.13,0.0,1,-19.76
 07/01/2019 09:30:00,33.13,0.0,1,-19.76
 07/01/2019 09:45:00,33.13,0.0,1,-19.76
 07/01/2019 10:00:00,33.13,0.0,1,-19.76
 07/01/2019 10:15:00,33.13,0.0,1,-19.76
 07/01/2019 10:30:00,33.13,0.0,1,-19.76
 07/01/2019 10:45:00,33.13,0.0,1,-19.76
 07/01/2019 11:00:00,33.13,0.0,1,-19.76
 07/01/2019 11:15:00,33.13,0.0,1,-19.76
 07/01/2019 11:30:00,33.13,0.0,1,-19.76
 07/01/2019 11:45:00,33.13,0.0,1,-19.76
 07/01/2019 12:00:00,33.13,0.0,1,-19.76
 07/01/2019 12:15:00,33.13,0.0,1,-19.76
 07/01/2019 12:30:00,33.13,0.0,1,-19.76
 07/01/2019 12:45:00,33.13,0.0,1,-19.76
 07/01/2019 13:00:00,33.13,0.0,1,-19.76
 07/01/2019 13:15:00,33.13,0.0,1,-19.76
 07/01/2019 13:30:00,33.13,0.0,1,-19.76
 07/01/2019 13:45:00,33.13,0.0,1,-19.76
 07/01/2019 14:00:00,33.13,0.0,1,-19.76
 07/01/2019 14:15:00,33.13,7.51,1,-19.76
 07/01/2019 14:30:00,33.13,33.3,1,-19.76
 07/01/2019 14:45:00,33.13,33.3,1,-19.76
 07/01/2019 15:00:00,33.13,33.3,1,-19.76
 07/01/2019 15:15:00,33.13,33.3,1,-19.76
 07/01/2019 15:30:00,33.13,33.3,1,-19.76
 07/01/2019 15:45:00,33.13,33.3,1,-19.76
 07/01/2019 16:00:00,33.13,33.3,1,-19.76
 07/01/2019 16:15:00,33.13,33.3,1,-19.76
 07/01/2019 16:30:00,33.13,33.3,1,-19.76
 07/01/2019 16:45:00,33.13,33.3,1,-19.76
 07/01/2019 17:00:00,33.03,33.3,1,-23.14
 07/01/2019 17:15:00,33.03,33.3,1,-23.75
 07/01/2019 17:30:00,33.0,33.3,1,-23.7
 07/01/2019 17:45:00,33.01,33.3,1,-23.6
 07/01/2019 18:00:00,33.08,33.3,1,-23.5
 07/01/2019 18:15:00,33.12,33.3,1,-23.39
 07/01/2019 18:30:00,33.23,33.3,1,-22.98
 07/01/2019 18:45:00,33.3,33.3,1,-22.66
 07/01/2019 19:00:00,33.42,33.3,1,-22.29
 07/01/2019 19:15:00,33.43,33.3,1,-21.77
 07/01/2019 19:30:00,33.52,33.3,1,-21.34
 07/01/2019 19:45:00,33.55,33.3,1,-20.8
 07/01/2019 20:00:00,33.61,33.3,1,-20.26
 07/01/2019 20:15:00,33.64,33.3,1,-19.89
 07/01/2019 20:30:00,33.42,33.3,1,-19.49
 07/01/2019 20:45:00,33.36,33.3,1,-19.26
 07/01/2019 21:00:00,33.38,33.3,1,-18.66
 07/01/2019 21:15:00,33.45,33.3,1,-18.1
 07/01/2019 21:30:00,33.47,33.3,1,-17.49
 07/01/2019 21:45:00,33.55,33.3,1,-16.86
 07/01/2019 22:00:00,33.53,33.3,1,-16.52
 07/01/2019 22:15:00,33.37,33.3,1,-16.1
 07/01/2019 22:30:00,33.5,33.3,1,-15.42
 07/01/2019 22:45:00,33.57,33.3,1,-14.83
 07/01/2019 23:00:00,33.16,33.3,1,-14.16
 07/01/2019 23:15:00,33.05,33.3,1,-13.88
 07/01/2019 23:30:00,33.13,33.3,1,-13.5
 07/01/2019 23:45:00,33.16,33.3,1,-13.33
 08/01/2019 00:00:00,33.22,33.3,1,-13.4
 08/01/2019 00:15:00,32.95,33.3,1,-15.27
 08/01/2019 00:30:00,32.99,33.3,1,-15.58
 08/01/2019 00:45:00,33.19,33.3,1,-15.73
 08/01/2019 01:00:00,33.22,33.3,1,-15.73
 08/01/2019 01:15:00,33.27,33.3,1,-15.41
 08/01/2019 01:30:00,33.36,33.3,1,-15.21
 08/01/2019 01:45:00,33.39,33.3,1,-14.98
 08/01/2019 02:00:00,33.46,33.3,1,-14.72
 08/01/2019 02:15:00,33.46,33.3,1,-15.11
 08/01/2019 02:30:00,33.51,33.3,1,-14.97
 08/01/2019 02:45:00,33.48,33.3,1,-14.84
 08/01/2019 03:00:00,33.55,33.3,1,-14.64
 08/01/2019 03:15:00,33.57,33.3,1,-14.41
 08/01/2019 03:30:00,33.66,33.3,1,-14.27
 08/01/2019 03:45:00,33.59,33.3,1,-14.15
 08/01/2019 04:00:00,33.39,33.3,1,-14.07
 08/01/2019 04:15:00,33.38,33.3,1,-14.07
 08/01/2019 04:30:00,33.4,33.3,1,-13.93
 08/01/2019 04:45:00,33.36,33.3,1,-13.87
 08/01/2019 05:00:00,33.37,33.3,1,-13.87
 08/01/2019 05:15:00,33.31,33.3,1,-14.22
 08/01/2019 05:30:00,33.23,33.3,1,-14.17
 08/01/2019 05:45:00,33.29,33.3,1,-14.36
 08/01/2019 06:00:00,33.45,33.3,1,-14.88
 08/01/2019 06:15:00,33.31,33.3,1,-15.95
 08/01/2019 06:30:00,33.26,33.3,1,-16.61
 08/01/2019 06:45:00,33.09,33.3,1,-17.38
 08/01/2019 07:00:00,32.92,33.3,1,-18.27
 08/01/2019 07:15:00,32.92,33.3,1,-18.65
 08/01/2019 07:30:00,32.97,33.3,1,-19.01
 08/01/2019 07:45:00,32.97,33.3,1,-19.59
 08/01/2019 08:00:00,32.91,33.3,1,-20.05
 08/01/2019 08:15:00,32.86,33.3,1,-20.12
 08/01/2019 08:30:00,32.84,33.3,1,-20.18
 08/01/2019 08:45:00,32.88,33.3,1,-20.0
 08/01/2019 09:00:00,32.86,33.3,1,-19.65
 08/01/2019 09:15:00,32.79,33.3,1,-19.68
 08/01/2019 09:30:00,32.82,33.3,1,-19.54
 08/01/2019 09:45:00,32.86,33.3,1,-18.74
 08/01/2019 10:00:00,32.89,33.3,1,-18.8
 08/01/2019 10:15:00,32.95,33.3,1,-18.56
 08/01/2019 10:30:00,32.94,33.3,1,-18.19
 08/01/2019 10:45:00,33.02,33.3,1,-18.42
 08/01/2019 11:00:00,32.98,33.3,1,-19.24
 08/01/2019 11:15:00,32.99,33.3,1,-19.3
 08/01/2019 11:30:00,32.97,33.3,1,-18.48
 08/01/2019 11:45:00,33.02,33.3,1,-18.1
 08/01/2019 12:00:00,33.06,33.3,1,-18.02
 08/01/2019 12:15:00,33.06,33.3,1,-17.99
 08/01/2019 12:30:00,33.06,33.3,1,-18.14
 08/01/2019 12:45:00,33.04,33.3,1,-18.29
 08/01/2019 13:00:00,33.05,33.3,1,-18.07
 08/01/2019 13:15:00,33.1,33.3,1,-18.15
 08/01/2019 13:30:00,33.09,33.3,1,-17.7
 08/01/2019 13:45:00,33.07,33.3,1,-17.41
 08/01/2019 14:00:00,33.06,33.3,1,-15.03
 08/01/2019 14:15:00,33.06,33.3,1,-14.58
 08/01/2019 14:30:00,32.97,33.3,1,-16.85
 08/01/2019 14:45:00,32.98,33.3,1,-17.29
 08/01/2019 15:00:00,32.98,33.3,1,-16.81
 08/01/2019 15:15:00,33.04,33.3,1,-17.62
 08/01/2019 15:30:00,33.06,33.3,1,-18.05
 08/01/2019 15:45:00,32.94,33.3,1,-19.09
 08/01/2019 16:00:00,32.93,33.3,1,-20.26
 08/01/2019 16:15:00,32.8,33.3,1,-21.2
 08/01/2019 16:30:00,32.79,33.3,1,-21.94
 08/01/2019 16:45:00,32.78,33.3,1,-22.75
 08/01/2019 17:00:00,33.02,33.3,1,-23.45
 08/01/2019 17:15:00,33.08,33.3,1,-23.38
 08/01/2019 17:30:00,33.06,33.3,1,-23.46
 08/01/2019 17:45:00,33.08,33.3,1,-23.58
 08/01/2019 18:00:00,33.12,33.3,1,-23.5
 08/01/2019 18:15:00,33.14,33.3,1,-23.74
 08/01/2019 18:30:00,33.14,33.3,1,-23.61
 08/01/2019 18:45:00,33.16,33.3,1,-23.19
 08/01/2019 19:00:00,33.28,33.3,1,-22.86
 08/01/2019 19:15:00,33.33,33.3,1,-22.29
 08/01/2019 19:30:00,33.43,33.3,1,-21.93
 08/01/2019 19:45:00,33.54,33.3,1,-21.43
 08/01/2019 20:00:00,33.63,33.3,1,-20.71
 08/01/2019 20:15:00,33.49,33.3,1,-20.59
 08/01/2019 20:30:00,33.39,33.3,1,-20.58
 08/01/2019 20:45:00,33.34,33.3,1,-19.99
 08/01/2019 21:00:00,33.31,33.3,1,-19.61
 08/01/2019 21:15:00,33.44,33.3,1,-19.06
 08/01/2019 21:30:00,33.47,33.3,1,-18.43
 08/01/2019 21:45:00,33.6,33.3,1,-17.83
 08/01/2019 22:00:00,33.63,33.3,1,-17.09
 08/01/2019 22:15:00,33.49,33.3,1,-16.52
 08/01/2019 22:30:00,33.45,33.3,1,-16.07
 08/01/2019 22:45:00,33.3,33.3,1,-15.38
 08/01/2019 23:00:00,33.37,33.3,1,-14.82
 08/01/2019 23:15:00,33.44,33.3,1,-14.47
 08/01/2019 23:30:00,33.34,33.3,1,-13.98
 08/01/2019 23:45:00,33.34,33.3,1,-13.8
 09/01/2019 00:00:00,33.29,33.3,1,-13.93
 09/01/2019 00:15:00,33.04,33.3,1,-16.2
 09/01/2019 00:30:00,33.03,33.3,1,-16.68
 09/01/2019 00:45:00,33.01,33.3,1,-16.68
 09/01/2019 01:00:00,33.0,33.3,1,-16.66
 09/01/2019 01:15:00,33.05,33.3,1,-16.25
 09/01/2019 01:30:00,33.07,33.3,1,-16.14
 09/01/2019 01:45:00,33.1,33.3,1,-15.99
 09/01/2019 02:00:00,33.17,33.3,1,-15.87
 09/01/2019 02:15:00,33.16,33.3,1,-16.1
 09/01/2019 02:30:00,33.18,33.3,1,-16.14
 09/01/2019 02:45:00,33.18,33.3,1,-16.07
 09/01/2019 03:00:00,33.24,33.3,1,-15.77
 09/01/2019 03:15:00,33.22,33.3,1,-15.67
 09/01/2019 03:30:00,33.3,33.3,1,-15.48
 09/01/2019 03:45:00,33.3,33.3,1,-15.24
 09/01/2019 04:00:00,33.35,33.3,1,-15.07
 09/01/2019 04:15:00,33.32,33.3,1,-14.94
 09/01/2019 04:30:00,33.35,33.3,1,-14.84
 09/01/2019 04:45:00,33.35,33.3,1,-14.74
 09/01/2019 05:00:00,33.34,33.3,1,-14.63
 09/01/2019 05:15:00,33.32,33.3,1,-14.96
 09/01/2019 05:30:00,33.28,33.3,1,-15.15
 09/01/2019 05:45:00,33.34,33.3,1,-15.36
 09/01/2019 06:00:00,33.26,33.3,1,-15.72
 09/01/2019 06:15:00,33.27,33.3,1,-16.86
 09/01/2019 06:30:00,33.16,33.3,1,-17.63
 09/01/2019 06:45:00,33.08,33.3,1,-18.48
 09/01/2019 07:00:00,32.92,33.3,1,-19.38
 09/01/2019 07:15:00,32.95,33.3,1,-19.75
 09/01/2019 07:30:00,33.06,33.3,1,-20.09
 09/01/2019 07:45:00,33.0,33.3,1,-20.58
 09/01/2019 08:00:00,32.93,33.3,1,-20.86
 09/01/2019 08:15:00,32.88,33.3,1,-20.83
 09/01/2019 08:30:00,32.88,33.3,1,-20.85
 09/01/2019 08:45:00,32.84,33.3,1,-20.95
 09/01/2019 09:00:00,32.79,33.3,1,-20.7
 09/01/2019 09:15:00,32.78,33.3,1,-20.55
 09/01/2019 09:30:00,32.87,33.3,1,-19.56
 09/01/2019 09:45:00,33.02,33.3,1,-19.19
 09/01/2019 10:00:00,33.08,33.3,1,-18.14
 09/01/2019 10:15:00,33.26,33.3,1,-17.13
 09/01/2019 10:30:00,33.32,33.3,1,-16.45
 09/01/2019 10:45:00,33.37,33.3,1,-15.51
 09/01/2019 11:00:00,33.38,33.3,1,-14.23
 09/01/2019 11:15:00,33.41,33.3,1,-13.44
 09/01/2019 11:30:00,33.43,33.3,1,-14.31
 09/01/2019 11:45:00,33.45,33.3,1,-15.13
 09/01/2019 12:00:00,33.45,33.3,1,-14.7
 09/01/2019 12:15:00,33.44,33.3,1,-13.58
 09/01/2019 12:30:00,33.42,33.3,1,-12.5
 09/01/2019 12:45:00,33.43,33.3,1,-12.31
 09/01/2019 13:00:00,33.43,33.3,1,-12.23
 09/01/2019 13:15:00,33.43,33.3,1,-12.27
 09/01/2019 13:30:00,33.47,33.3,1,-12.29
 09/01/2019 13:45:00,33.45,33.3,1,-13.12
 09/01/2019 14:00:00,33.45,33.3,1,-14.03
 09/01/2019 14:15:00,33.41,33.3,1,-14.6
 09/01/2019 14:30:00,33.39,33.3,1,-14.94
 09/01/2019 14:45:00,33.37,33.3,1,-15.7
 09/01/2019 15:00:00,33.34,33.3,1,-17.29
 09/01/2019 15:15:00,33.32,33.3,1,-18.05
 09/01/2019 15:30:00,33.28,33.3,1,-18.47
 09/01/2019 15:45:00,33.2,33.3,1,-19.46
 09/01/2019 16:00:00,33.07,33.3,1,-20.5
 09/01/2019 16:15:00,32.98,33.3,1,-21.42
 09/01/2019 16:30:00,32.94,33.3,1,-21.97
 09/01/2019 16:45:00,32.93,33.3,1,-22.85
 09/01/2019 17:00:00,32.96,33.3,1,-23.69
 09/01/2019 17:15:00,33.08,33.3,1,-24.24
 09/01/2019 17:30:00,33.05,33.3,1,-24.29
 09/01/2019 17:45:00,33.07,33.3,1,-24.34
 09/01/2019 18:00:00,33.1,33.3,1,-24.22
 09/01/2019 18:15:00,33.13,33.3,1,-24.17
 09/01/2019 18:30:00,33.16,33.3,1,-23.92
 09/01/2019 18:45:00,33.12,33.3,1,-23.58
 09/01/2019 19:00:00,33.14,33.3,1,-23.22
 09/01/2019 19:15:00,33.26,33.3,1,-22.64
 09/01/2019 19:30:00,33.45,33.3,1,-22.2
 09/01/2019 19:45:00,33.48,33.3,1,-21.57
 09/01/2019 20:00:00,33.6,33.3,1,-21.55
 09/01/2019 20:15:00,33.6,33.3,1,-21.16
 09/01/2019 20:30:00,33.36,33.3,1,-21.01
 09/01/2019 20:45:00,33.4,33.3,1,-20.5
 09/01/2019 21:00:00,33.38,33.3,1,-20.12
 09/01/2019 21:15:00,33.39,33.3,1,-19.57
 09/01/2019 21:30:00,33.42,33.3,1,-18.88
 09/01/2019 21:45:00,33.35,33.3,1,-18.38
 09/01/2019 22:00:00,33.52,33.3,1,-17.61
 09/01/2019 22:15:00,33.54,33.3,1,-17.02
 09/01/2019 22:30:00,33.44,33.3,1,-16.68
 09/01/2019 22:45:00,33.31,33.3,1,-15.95
 09/01/2019 23:00:00,33.32,33.3,1,-15.35
 09/01/2019 23:15:00,33.36,33.3,1,-14.96
 09/01/2019 23:30:00,33.43,33.3,1,-14.63
 09/01/2019 23:45:00,33.43,33.3,1,-14.53
 10/01/2019 00:00:00,33.47,33.3,1,-14.64
 10/01/2019 00:15:00,33.28,33.3,1,-16.83
 10/01/2019 00:30:00,33.27,33.3,1,-17.15
 10/01/2019 00:45:00,33.24,33.3,1,-17.15
 10/01/2019 01:00:00,33.23,33.3,1,-17.15
 10/01/2019 01:15:00,33.24,33.3,1,-16.97
 10/01/2019 01:30:00,33.29,33.3,1,-16.68
 10/01/2019 01:45:00,33.37,33.3,1,-16.54
 10/01/2019 02:00:00,33.4,33.3,1,-16.33
 10/01/2019 02:15:00,33.34,33.3,1,-16.7
 10/01/2019 02:30:00,33.36,33.3,1,-16.71
 10/01/2019 02:45:00,33.35,33.3,1,-16.54
 10/01/2019 03:00:00,33.41,33.3,1,-16.41
 10/01/2019 03:15:00,33.44,33.3,1,-16.41
 10/01/2019 03:30:00,33.47,33.3,1,-16.27
 10/01/2019 03:45:00,33.49,33.3,1,-16.06
 10/01/2019 04:00:00,33.56,33.3,1,-15.91
 10/01/2019 04:15:00,32.83,33.3,1,-15.54
 10/01/2019 04:30:00,32.83,33.3,1,-15.44
 10/01/2019 04:45:00,33.03,33.3,1,-15.22
 10/01/2019 05:00:00,33.18,33.3,1,-14.94
 10/01/2019 05:15:00,33.08,33.3,1,-15.15
 10/01/2019 05:30:00,33.03,33.3,1,-15.32
 10/01/2019 05:45:00,33.02,33.3,1,-15.49
 10/01/2019 06:00:00,32.94,33.3,1,-16.03
 10/01/2019 06:15:00,33.04,33.3,1,-16.84
 10/01/2019 06:30:00,33.07,33.3,1,-17.26
 10/01/2019 06:45:00,33.41,33.3,1,-18.14
 10/01/2019 07:00:00,33.52,33.3,1,-18.9
 10/01/2019 07:15:00,33.53,33.3,1,-19.45
 10/01/2019 07:30:00,33.49,33.3,1,-20.22
 10/01/2019 07:45:00,33.4,33.3,1,-20.76
 10/01/2019 08:00:00,33.3,33.3,1,-21.24
 10/01/2019 08:15:00,33.37,33.3,1,-21.46
 10/01/2019 08:30:00,33.41,33.3,1,-21.46
 10/01/2019 08:45:00,33.37,33.3,1,-21.1
 10/01/2019 09:00:00,33.4,33.3,1,-20.91
 10/01/2019 09:15:00,33.4,33.3,1,-20.86
 10/01/2019 09:30:00,33.37,33.3,1,-20.83
 10/01/2019 09:45:00,33.41,33.3,1,-20.46
 10/01/2019 10:00:00,33.47,33.3,1,-20.0
 10/01/2019 10:15:00,33.5,33.3,1,-19.45
 10/01/2019 10:30:00,33.52,33.3,1,-18.33
 10/01/2019 10:45:00,33.59,33.3,1,-16.66
 10/01/2019 11:00:00,33.6,33.3,1,-16.82
 10/01/2019 11:15:00,33.5,33.3,1,-16.58
 10/01/2019 11:30:00,33.33,33.3,1,-16.6
 10/01/2019 11:45:00,33.35,33.3,1,-15.6
 10/01/2019 12:00:00,33.41,33.3,1,-13.06
 10/01/2019 12:15:00,33.34,33.3,1,-11.94
 10/01/2019 12:30:00,33.32,33.3,1,-12.12
 10/01/2019 12:45:00,33.32,33.3,1,-12.12
 10/01/2019 13:00:00,33.32,33.3,1,-12.12
 10/01/2019 13:15:00,33.32,33.3,1,-12.12
 10/01/2019 13:30:00,33.32,33.3,1,-12.12
 10/01/2019 13:45:00,33.32,33.3,1,-12.12
 10/01/2019 14:00:00,33.3,33.3,1,-12.12
 10/01/2019 14:15:00,33.13,33.3,1,-14.55
 10/01/2019 14:30:00,33.12,33.3,1,-16.88
 10/01/2019 14:45:00,33.13,33.3,1,-17.81
 10/01/2019 15:00:00,33.07,33.3,1,-18.12
 10/01/2019 15:15:00,33.11,33.3,1,-18.69
 10/01/2019 15:30:00,33.15,33.3,1,-18.03
 10/01/2019 15:45:00,33.08,33.3,1,-17.31
 10/01/2019 16:00:00,32.99,33.3,1,-17.95
 10/01/2019 16:15:00,32.98,33.3,1,-18.51
 10/01/2019 16:30:00,32.93,33.3,1,-18.77
 10/01/2019 16:45:00,33.0,33.3,1,-19.31
 10/01/2019 17:00:00,32.9,33.3,1,-19.82
 10/01/2019 17:15:00,32.87,33.3,1,-20.0
 10/01/2019 17:30:00,32.8,33.3,1,-21.2
 10/01/2019 17:45:00,32.83,33.3,1,-21.14
 10/01/2019 18:00:00,32.87,33.3,1,-21.1
 10/01/2019 18:15:00,32.83,33.3,1,-21.49
 10/01/2019 18:30:00,32.88,33.3,1,-21.19
 10/01/2019 18:45:00,32.9,33.3,1,-20.98
 10/01/2019 19:00:00,32.97,33.3,1,-20.57
 10/01/2019 19:15:00,32.9,33.3,1,-22.78
 10/01/2019 19:30:00,32.96,33.3,1,-22.73
 10/01/2019 19:45:00,33.03,33.3,1,-22.31
 10/01/2019 20:00:00,33.13,33.3,1,-21.81
 10/01/2019 20:15:00,33.2,33.3,1,-21.21
 10/01/2019 20:30:00,33.25,33.3,1,-20.61
 10/01/2019 20:45:00,33.26,33.3,1,-20.17
 10/01/2019 21:00:00,33.23,33.3,1,-19.67
 10/01/2019 21:15:00,33.19,33.3,1,-19.15
 10/01/2019 21:30:00,33.33,33.3,1,-18.55
 10/01/2019 21:45:00,33.46,33.3,1,-17.86
 10/01/2019 22:00:00,33.52,33.3,1,-17.2
 10/01/2019 22:15:00,33.38,33.3,1,-16.73
 10/01/2019 22:30:00,33.41,33.3,1,-16.04
 10/01/2019 22:45:00,33.38,33.3,1,-15.38
 10/01/2019 23:00:00,33.5,33.3,1,-14.74
 10/01/2019 23:15:00,33.58,33.3,1,-14.4
 10/01/2019 23:30:00,32.98,33.3,1,-13.74
 10/01/2019 23:45:00,32.86,33.3,1,-13.66
 11/01/2019 00:00:00,32.88,33.3,1,-13.77
 11/01/2019 00:15:00,32.84,33.3,1,-15.63
 11/01/2019 00:30:00,32.82,33.3,1,-15.99
 11/01/2019 00:45:00,32.81,33.3,1,-16.08
 11/01/2019 01:00:00,32.83,33.3,1,-16.08
 11/01/2019 01:15:00,32.88,33.3,1,-15.91
 11/01/2019 01:30:00,32.92,33.3,1,-15.64
 11/01/2019 01:45:00,32.97,33.3,1,-15.5
 11/01/2019 02:00:00,33.01,33.3,1,-15.27
 11/01/2019 02:15:00,32.98,33.3,1,-15.58
 11/01/2019 02:30:00,33.04,33.3,1,-15.63
 11/01/2019 02:45:00,33.07,33.3,1,-15.54
 11/01/2019 03:00:00,33.12,33.3,1,-15.29
 11/01/2019 03:15:00,33.12,33.3,1,-15.07
 11/01/2019 03:30:00,33.17,33.3,1,-14.89
 11/01/2019 03:45:00,33.21,33.3,1,-14.67
 11/01/2019 04:00:00,33.25,33.3,1,-14.58
 11/01/2019 04:15:00,33.31,33.3,1,-14.47
 11/01/2019 04:30:00,33.3,33.3,1,-14.32
 11/01/2019 04:45:00,33.26,33.3,1,-14.2
 11/01/2019 05:00:00,33.25,33.3,1,-14.05
 11/01/2019 05:15:00,33.17,33.3,1,-14.23
 11/01/2019 05:30:00,33.1,33.3,1,-14.4
 11/01/2019 05:45:00,33.07,33.3,1,-14.48
 11/01/2019 06:00:00,32.97,33.3,1,-14.85
 11/01/2019 06:15:00,32.77,33.3,1,-15.97
 11/01/2019 06:30:00,32.73,33.3,1,-16.63
 11/01/2019 06:45:00,33.19,33.3,1,-17.41
 11/01/2019 07:00:00,33.34,33.3,1,-18.22
 11/01/2019 07:15:00,33.13,33.3,1,-18.79
 11/01/2019 07:30:00,32.96,33.3,1,-19.62
 11/01/2019 07:45:00,32.93,33.3,1,-20.12
 11/01/2019 08:00:00,32.84,33.3,1,-20.68
 11/01/2019 08:15:00,32.84,33.3,1,-20.81
 11/01/2019 08:30:00,32.79,33.3,1,-20.8
 11/01/2019 08:45:00,32.83,33.3,1,-20.68
 11/01/2019 09:00:00,32.85,33.3,1,-20.66
 11/01/2019 09:15:00,32.87,33.3,1,-20.65
 11/01/2019 09:30:00,32.88,33.3,1,-20.5
 11/01/2019 09:45:00,32.88,33.3,1,-20.35
 11/01/2019 10:00:00,32.91,33.3,1,-20.35
 11/01/2019 10:15:00,32.96,33.3,1,-20.18
 11/01/2019 10:30:00,33.0,33.3,1,-19.83
 11/01/2019 10:45:00,33.01,33.3,1,-19.55
 11/01/2019 11:00:00,33.0,33.3,1,-19.53
 11/01/2019 11:15:00,33.01,33.3,1,-19.65
 11/01/2019 11:30:00,33.03,33.3,1,-19.4
 11/01/2019 11:45:00,33.05,33.3,1,-19.54
 11/01/2019 12:00:00,33.1,33.3,1,-19.67
 11/01/2019 12:15:00,33.13,33.3,1,-19.66
 11/01/2019 12:30:00,33.11,33.3,1,-19.3
 11/01/2019 12:45:00,33.15,33.3,1,-18.96
 11/01/2019 13:00:00,33.19,33.3,1,-18.34
 11/01/2019 13:15:00,33.22,33.3,1,-18.34
 11/01/2019 13:30:00,33.29,33.3,1,-17.85
 11/01/2019 13:45:00,33.28,33.3,1,-17.64
 11/01/2019 14:00:00,33.26,33.3,1,-18.38
 11/01/2019 14:15:00,33.18,33.3,1,-19.3
 11/01/2019 14:30:00,33.16,33.3,1,-19.7
 11/01/2019 14:45:00,33.21,33.3,1,-19.39
 11/01/2019 15:00:00,33.19,33.3,1,-19.23
 11/01/2019 15:15:00,33.15,33.3,1,-19.65
 11/01/2019 15:30:00,33.11,33.3,1,-19.86
 11/01/2019 15:45:00,33.06,33.3,1,-20.29
 11/01/2019 16:00:00,32.95,33.3,1,-20.99
 11/01/2019 16:15:00,32.91,33.3,1,-21.68
 11/01/2019 16:30:00,32.85,33.3,1,-22.16
 11/01/2019 16:45:00,32.97,33.3,1,-22.76
 11/01/2019 17:00:00,33.08,33.3,1,-23.01
 11/01/2019 17:15:00,33.18,33.3,1,-22.88
 11/01/2019 17:30:00,33.21,33.3,1,-23.08
 11/01/2019 17:45:00,33.28,33.3,1,-22.18
 11/01/2019 18:00:00,33.28,33.3,1,-21.97
 11/01/2019 18:15:00,33.32,33.3,1,-21.67
 11/01/2019 18:30:00,33.36,33.3,1,-21.59
 11/01/2019 18:45:00,33.42,33.3,1,-21.21
 11/01/2019 19:00:00,33.45,33.3,1,-20.85
 11/01/2019 19:15:00,33.46,33.3,1,-20.43
 11/01/2019 19:30:00,33.44,33.3,1,-20.05
 11/01/2019 19:45:00,33.47,33.3,1,-19.53
 11/01/2019 20:00:00,33.54,33.3,1,-18.91
 11/01/2019 20:15:00,33.61,33.3,1,-18.51
 11/01/2019 20:30:00,33.63,33.3,1,-17.97
 11/01/2019 20:45:00,33.55,33.3,1,-17.68
 11/01/2019 21:00:00,33.37,33.3,1,-17.56
 11/01/2019 21:15:00,33.37,33.3,1,-16.95
 11/01/2019 21:30:00,33.31,33.3,1,-16.55
 11/01/2019 21:45:00,33.26,33.3,1,-16.17
 11/01/2019 22:00:00,33.34,33.3,1,-15.6
 11/01/2019 22:15:00,33.4,33.3,1,-15.04
 11/01/2019 22:30:00,33.49,33.3,1,-14.56
 11/01/2019 22:45:00,33.55,33.3,1,-14.1
 11/01/2019 23:00:00,33.41,33.3,1,-13.85
 11/01/2019 23:15:00,33.42,33.3,1,-13.83
 11/01/2019 23:30:00,33.4,33.3,1,-13.5
 11/01/2019 23:45:00,33.39,33.3,1,-13.38
 12/01/2019 00:00:00,33.42,33.3,1,-13.33
 12/01/2019 00:15:00,33.23,33.3,1,-15.35
 12/01/2019 00:30:00,33.42,33.3,1,-15.83
 12/01/2019 00:45:00,33.31,33.3,1,-15.75
 12/01/2019 01:00:00,33.29,33.3,1,-15.61
 12/01/2019 01:15:00,33.33,33.3,1,-15.32
 12/01/2019 01:30:00,33.37,33.3,1,-15.07
 12/01/2019 01:45:00,33.45,33.3,1,-14.9
 12/01/2019 02:00:00,33.49,33.3,1,-14.8
 12/01/2019 02:15:00,33.52,33.3,1,-14.98
 12/01/2019 02:30:00,33.56,33.3,1,-15.0
 12/01/2019 02:45:00,33.61,33.3,1,-14.86
 12/01/2019 03:00:00,33.63,33.3,1,-14.63
 12/01/2019 03:15:00,33.64,33.3,1,-14.35
 12/01/2019 03:30:00,33.07,33.3,1,-13.77
 12/01/2019 03:45:00,33.0,33.3,1,-13.67
 12/01/2019 04:00:00,33.06,33.3,1,-13.42
 12/01/2019 04:15:00,33.12,33.3,1,-13.26
 12/01/2019 04:30:00,33.18,33.3,1,-13.11
 12/01/2019 04:45:00,33.15,33.3,1,-12.94
 12/01/2019 05:00:00,33.17,33.3,1,-12.79
 12/01/2019 05:15:00,33.16,33.3,1,-12.96
 12/01/2019 05:30:00,33.13,33.3,1,-12.86
 12/01/2019 05:45:00,33.08,33.3,1,-12.86
 12/01/2019 06:00:00,33.08,33.3,1,-13.04
 12/01/2019 06:15:00,32.92,33.3,1,-13.64
 12/01/2019 06:30:00,32.87,33.3,1,-13.92
 12/01/2019 06:45:00,33.02,33.3,1,-13.96
 12/01/2019 07:00:00,33.07,33.3,1,-14.07
 12/01/2019 07:15:00,32.98,33.3,1,-14.18
 12/01/2019 07:30:00,32.85,33.3,1,-14.53
 12/01/2019 07:45:00,32.87,33.3,1,-14.75
 12/01/2019 08:00:00,32.8,33.3,1,-15.33
 12/01/2019 08:15:00,33.03,33.3,1,-15.65
 12/01/2019 08:30:00,33.37,33.3,1,-16.25
 12/01/2019 08:45:00,33.25,33.3,1,-16.81
 12/01/2019 09:00:00,33.27,33.3,1,-17.12
 12/01/2019 09:15:00,33.25,33.3,1,-17.31
 12/01/2019 09:30:00,33.24,33.3,1,-17.66
 12/01/2019 09:45:00,33.16,33.3,1,-17.64
 12/01/2019 10:00:00,33.1,33.3,1,-17.33
 12/01/2019 10:15:00,33.16,33.3,1,-17.08
 12/01/2019 10:30:00,33.19,33.3,1,-16.88
 12/01/2019 10:45:00,33.31,33.3,1,-17.0
 12/01/2019 11:00:00,33.36,33.3,1,-16.51
 12/01/2019 11:15:00,33.39,33.3,1,-16.48
 12/01/2019 11:30:00,33.43,33.3,1,-16.02
 12/01/2019 11:45:00,33.42,33.3,1,-15.34
 12/01/2019 12:00:00,33.43,33.3,1,-14.47
 12/01/2019 12:15:00,33.49,33.3,1,-13.41
 12/01/2019 12:30:00,33.55,33.3,1,-14.6
 12/01/2019 12:45:00,33.52,33.3,1,-15.46
 12/01/2019 13:00:00,33.52,33.3,1,-15.88
 12/01/2019 13:15:00,33.56,33.3,1,-16.4
 12/01/2019 13:30:00,33.49,33.3,1,-16.51
 12/01/2019 13:45:00,33.53,33.3,1,-16.34
 12/01/2019 14:00:00,33.56,33.3,1,-16.34
 12/01/2019 14:15:00,33.6,33.3,1,-16.27
 12/01/2019 14:30:00,33.55,33.3,1,-16.25
 12/01/2019 14:45:00,33.27,33.3,1,-16.16
 12/01/2019 15:00:00,33.24,33.3,1,-16.19
 12/01/2019 15:15:00,33.18,33.3,1,-16.38
 12/01/2019 15:30:00,33.17,33.3,1,-16.7
 12/01/2019 15:45:00,33.14,33.3,1,-16.96
 12/01/2019 16:00:00,33.05,33.3,1,-17.48
 12/01/2019 16:15:00,32.97,33.3,1,-18.28
 12/01/2019 16:30:00,32.94,33.3,1,-18.96
 12/01/2019 16:45:00,33.02,33.3,1,-19.5
 12/01/2019 17:00:00,33.16,33.3,1,-19.97
 12/01/2019 17:15:00,33.04,33.3,1,-20.43
 12/01/2019 17:30:00,33.05,33.3,1,-20.77
 12/01/2019 17:45:00,33.18,33.3,1,-20.9
 12/01/2019 18:00:00,33.21,33.3,1,-20.9
 12/01/2019 18:15:00,33.25,33.3,1,-20.65
 12/01/2019 18:30:00,33.31,33.3,1,-20.41
 12/01/2019 18:45:00,33.26,33.3,1,-20.07
 12/01/2019 19:00:00,33.34,33.3,1,-19.59
 12/01/2019 19:15:00,33.48,33.3,1,-19.27
 12/01/2019 19:30:00,33.49,33.3,1,-18.8
 12/01/2019 19:45:00,33.52,33.3,1,-18.38
 12/01/2019 20:00:00,33.58,33.3,1,-17.94
 12/01/2019 20:15:00,33.58,33.3,1,-17.67
 12/01/2019 20:30:00,33.45,33.3,1,-17.13
 12/01/2019 20:45:00,33.48,33.3,1,-16.76
 12/01/2019 21:00:00,33.54,33.3,1,-16.36
 12/01/2019 21:15:00,33.65,33.3,1,-15.92
 12/01/2019 21:30:00,33.38,33.3,1,-15.74
 12/01/2019 21:45:00,33.33,33.3,1,-15.56
 12/01/2019 22:00:00,33.45,33.3,1,-15.22
 12/01/2019 22:15:00,33.49,33.3,1,-14.79
 12/01/2019 22:30:00,33.52,33.3,1,-14.33
 12/01/2019 22:45:00,33.59,33.3,1,-13.95
 12/01/2019 23:00:00,33.45,33.3,1,-13.5
 12/01/2019 23:15:00,33.01,33.3,1,-13.2
 12/01/2019 23:30:00,32.92,33.3,1,-12.84
