DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 23:45:00,33.55,33.3,1,-12.55
 13/01/2019 00:00:00,33.55,33.3,1,-12.41
 13/01/2019 00:15:00,33.28,33.3,1,-14.44
 13/01/2019 00:30:00,33.32,33.3,1,-14.92
 13/01/2019 00:45:00,33.3,33.3,1,-14.89
 13/01/2019 01:00:00,33.29,33.3,1,-14.73
 13/01/2019 01:15:00,33.33,33.3,1,-14.32
 13/01/2019 01:30:00,33.44,33.3,1,-14.27
 13/01/2019 01:45:00,33.55,33.3,1,-14.22
 13/01/2019 02:00:00,33.63,33.3,1,-13.87
 13/01/2019 02:15:00,33.61,33.3,1,-14.06
 13/01/2019 02:30:00,33.64,33.3,1,-14.0
 13/01/2019 02:45:00,33.67,33.3,1,-13.84
 13/01/2019 03:00:00,33.47,33.3,1,-13.66
 13/01/2019 03:15:00,33.35,33.3,1,-13.66
 13/01/2019 03:30:00,33.38,33.3,1,-13.45
 13/01/2019 03:45:00,33.59,33.3,1,-13.24
 13/01/2019 04:00:00,33.6,33.3,1,-12.97
 13/01/2019 04:15:00,33.65,33.3,1,-12.78
 13/01/2019 04:30:00,32.99,33.3,1,-12.37
 13/01/2019 04:45:00,32.99,33.3,1,-12.25
 13/01/2019 05:00:00,32.98,33.3,1,-12.12
 13/01/2019 05:15:00,32.95,33.3,1,-12.12
 13/01/2019 05:30:00,32.97,33.3,1,-12.29
 13/01/2019 05:45:00,32.98,33.3,1,-12.12
 13/01/2019 06:00:00,32.92,33.3,1,-12.28
 13/01/2019 06:15:00,32.88,33.3,1,-12.51
 13/01/2019 06:30:00,32.86,33.3,1,-12.7
 13/01/2019 06:45:00,32.97,33.3,1,-12.7
 13/01/2019 07:00:00,33.18,33.3,1,-12.66
 13/01/2019 07:15:00,33.18,33.3,1,-12.46
 13/01/2019 07:30:00,33.16,33.3,1,-12.66
 13/01/2019 07:45:00,33.09,33.3,1,-12.95
 13/01/2019 08:00:00,32.98,33.3,1,-13.32
 13/01/2019 08:15:00,32.92,33.3,1,-13.59
 13/01/2019 08:30:00,33.35,33.3,1,-14.14
 13/01/2019 08:45:00,33.58,33.3,1,-14.39
 13/01/2019 09:00:00,33.51,33.3,1,-14.73
 13/01/2019 09:15:00,33.5,33.3,1,-15.2
 13/01/2019 09:30:00,33.52,33.3,1,-15.27
 13/01/2019 09:45:00,33.47,33.3,1,-14.96
 13/01/2019 10:00:00,33.37,33.3,1,-14.94
 13/01/2019 10:15:00,33.3,33.3,1,-15.64
 13/01/2019 10:30:00,33.31,33.3,1,-15.7
 13/01/2019 10:45:00,33.3,33.3,1,-15.0
 13/01/2019 11:00:00,33.34,33.3,1,-13.65
 13/01/2019 11:15:00,33.35,33.3,1,-12.24
 13/01/2019 11:30:00,33.42,33.3,1,-12.97
 13/01/2019 11:45:00,33.41,33.3,1,-12.5
 13/01/2019 12:00:00,33.4,33.3,1,-11.92
 13/01/2019 12:15:00,33.4,33.3,1,-11.39
 13/01/2019 12:30:00,33.39,33.3,1,-11.93
 13/01/2019 12:45:00,33.37,33.3,1,-14.05
 13/01/2019 13:00:00,33.36,33.3,1,-15.17
 13/01/2019 13:15:00,33.34,33.3,1,-16.01
 13/01/2019 13:30:00,33.36,33.3,1,-15.84
 13/01/2019 13:45:00,33.33,33.3,1,-16.7
 13/01/2019 14:00:00,33.26,33.3,1,-16.68
 13/01/2019 14:15:00,33.18,33.3,1,-17.03
 13/01/2019 14:30:00,33.25,33.3,1,-17.24
 13/01/2019 14:45:00,33.27,33.3,1,-17.21
 13/01/2019 15:00:00,33.32,33.3,1,-17.48
 13/01/2019 15:15:00,33.31,33.3,1,-17.68
 13/01/2019 15:30:00,33.29,33.3,1,-17.89
 13/01/2019 15:45:00,33.3,33.3,1,-18.05
 13/01/2019 16:00:00,33.22,33.3,1,-18.39
 13/01/2019 16:15:00,33.16,33.3,1,-18.89
 13/01/2019 16:30:00,33.05,33.3,1,-19.44
 13/01/2019 16:45:00,33.02,33.3,1,-20.11
 13/01/2019 17:00:00,33.06,33.3,1,-20.51
 13/01/2019 17:15:00,33.13,33.3,1,-20.84
 13/01/2019 17:30:00,33.05,33.3,1,-20.96
 13/01/2019 17:45:00,33.07,33.3,1,-20.87
 13/01/2019 18:00:00,33.15,33.3,1,-20.67
 13/01/2019 18:15:00,33.15,33.3,1,-20.54
 13/01/2019 18:30:00,33.2,33.3,1,-20.07
 13/01/2019 18:45:00,33.18,33.3,1,-19.81
 13/01/2019 19:00:00,33.24,33.3,1,-19.28
 13/01/2019 19:15:00,33.31,33.3,1,-19.13
 13/01/2019 19:30:00,33.28,33.3,1,-18.59
 13/01/2019 19:45:00,33.19,33.3,1,-18.23
 13/01/2019 20:00:00,33.15,33.3,1,-17.82
 13/01/2019 20:15:00,33.22,33.3,1,-17.48
 13/01/2019 20:30:00,33.29,33.3,1,-16.95
 13/01/2019 20:45:00,33.33,33.3,1,-16.54
 13/01/2019 21:00:00,33.41,33.3,1,-16.1
 13/01/2019 21:15:00,33.48,33.3,1,-15.79
 13/01/2019 21:30:00,33.58,33.3,1,-15.23
 13/01/2019 21:45:00,33.64,33.3,1,-14.78
 13/01/2019 22:00:00,33.55,33.3,1,-14.52
 13/01/2019 22:15:00,33.42,33.3,1,-14.37
 13/01/2019 22:30:00,33.38,33.3,1,-13.88
 13/01/2019 22:45:00,33.45,33.3,1,-13.39
 13/01/2019 23:00:00,33.57,33.3,1,-13.01
 13/01/2019 23:15:00,33.6,33.3,1,-12.85
 13/01/2019 23:30:00,32.94,33.3,1,-12.3
 13/01/2019 23:45:00,32.9,33.3,1,-12.26
 14/01/2019 00:00:00,32.91,33.3,1,-12.32
 14/01/2019 00:00:00,32.91,33.3,1,-12.32
 14/01/2019 00:15:00,32.98,33.3,1,-14.28
 14/01/2019 00:30:00,33.05,33.3,1,-14.53
 14/01/2019 00:45:00,32.97,33.3,1,-14.53
 14/01/2019 01:00:00,32.96,33.3,1,-14.68
 14/01/2019 01:15:00,32.98,33.3,1,-14.29
 14/01/2019 01:30:00,33.06,33.3,1,-14.13
 14/01/2019 01:45:00,33.05,33.3,1,-14.03
 14/01/2019 02:00:00,33.06,33.3,1,-13.87
 14/01/2019 02:15:00,33.09,33.3,1,-14.15
 14/01/2019 02:30:00,33.1,33.3,1,-14.07
 14/01/2019 02:45:00,33.07,33.3,1,-13.91
 14/01/2019 03:00:00,33.11,33.3,1,-13.58
 14/01/2019 03:15:00,33.13,33.3,1,-13.53
 14/01/2019 03:30:00,33.2,33.3,1,-13.33
 14/01/2019 03:45:00,33.22,33.3,1,-13.1
 14/01/2019 04:00:00,33.28,33.3,1,-12.86
 14/01/2019 04:15:00,33.27,33.3,1,-12.71
 14/01/2019 04:30:00,33.3,33.3,1,-12.59
 14/01/2019 04:45:00,33.27,33.3,1,-12.59
 14/01/2019 05:00:00,33.25,33.3,1,-12.5
 14/01/2019 05:15:00,33.21,33.3,1,-12.7
 14/01/2019 05:30:00,33.18,33.3,1,-12.99
 14/01/2019 05:45:00,33.14,33.3,1,-13.1
 14/01/2019 06:00:00,33.09,33.3,1,-13.53
 14/01/2019 06:15:00,32.88,33.3,1,-14.6
 14/01/2019 06:30:00,32.84,33.3,1,-15.25
 14/01/2019 06:45:00,33.08,33.3,1,-15.95
 14/01/2019 07:00:00,33.34,33.3,1,-16.96
 14/01/2019 07:15:00,33.19,33.3,1,-17.54
 14/01/2019 07:30:00,33.12,33.3,1,-18.17
 14/01/2019 07:45:00,33.02,33.3,1,-18.57
 14/01/2019 08:00:00,32.99,33.3,1,-18.99
 14/01/2019 08:15:00,32.9,33.3,1,-19.21
 14/01/2019 08:30:00,32.88,33.3,1,-19.23
 14/01/2019 08:45:00,32.9,33.3,1,-18.91
 14/01/2019 09:00:00,32.91,33.3,1,-18.89
 14/01/2019 09:15:00,32.9,33.3,1,-19.07
 14/01/2019 09:30:00,32.85,33.3,1,-18.88
 14/01/2019 09:45:00,32.89,33.3,1,-18.86
 14/01/2019 10:00:00,32.88,33.3,1,-18.42
 14/01/2019 10:15:00,32.94,33.3,1,-18.31
 14/01/2019 10:30:00,33.01,33.3,1,-17.99
 14/01/2019 10:45:00,33.03,33.3,1,-16.42
 14/01/2019 11:00:00,33.03,33.3,1,-14.5
 14/01/2019 11:15:00,33.04,33.3,1,-15.28
 14/01/2019 11:30:00,33.01,33.3,1,-16.92
 14/01/2019 11:45:00,32.97,33.3,1,-17.7
 14/01/2019 12:00:00,32.96,33.3,1,-17.71
 14/01/2019 12:15:00,32.97,33.3,1,-17.92
 14/01/2019 12:30:00,32.98,33.3,1,-18.09
 14/01/2019 12:45:00,32.97,33.3,1,-18.63
 14/01/2019 13:00:00,32.97,33.3,1,-18.75
 14/01/2019 13:15:00,32.97,33.3,1,-18.77
 14/01/2019 13:30:00,33.02,33.3,1,-18.55
 14/01/2019 13:45:00,33.03,33.3,1,-18.37
 14/01/2019 14:00:00,33.01,33.3,1,-18.09
 14/01/2019 14:15:00,32.97,33.3,1,-18.11
 14/01/2019 14:30:00,32.99,33.3,1,-18.97
 14/01/2019 14:45:00,32.97,33.3,1,-18.91
 14/01/2019 15:00:00,32.98,33.3,1,-18.98
 14/01/2019 15:15:00,32.95,33.3,1,-19.23
 14/01/2019 15:30:00,32.96,33.3,1,-19.41
 14/01/2019 15:45:00,32.91,33.3,1,-19.87
 14/01/2019 16:00:00,32.82,33.3,1,-20.48
 14/01/2019 16:15:00,32.81,33.3,1,-20.95
 14/01/2019 16:30:00,32.74,33.3,1,-21.54
 14/01/2019 16:45:00,32.99,33.3,1,-22.09
 14/01/2019 17:00:00,33.02,33.3,1,-23.04
 14/01/2019 17:15:00,33.05,33.3,1,-23.16
 14/01/2019 17:30:00,33.05,33.3,1,-23.31
 14/01/2019 17:45:00,33.07,33.3,1,-23.53
 14/01/2019 18:00:00,33.11,33.3,1,-23.31
 14/01/2019 18:15:00,33.09,33.3,1,-23.24
 14/01/2019 18:30:00,33.15,33.3,1,-23.01
 14/01/2019 18:45:00,33.14,33.3,1,-22.64
 14/01/2019 19:00:00,33.21,33.3,1,-22.16
 14/01/2019 19:15:00,33.3,33.3,1,-21.67
 14/01/2019 19:30:00,33.33,33.3,1,-21.37
 14/01/2019 19:45:00,33.32,33.3,1,-20.73
 14/01/2019 20:00:00,33.39,33.3,1,-20.27
 14/01/2019 20:15:00,33.48,33.3,1,-19.85
 14/01/2019 20:30:00,33.63,33.3,1,-19.21
 14/01/2019 20:45:00,33.58,33.3,1,-18.74
 14/01/2019 21:00:00,33.63,33.3,1,-18.26
 14/01/2019 21:15:00,33.47,33.3,1,-18.32
 14/01/2019 21:30:00,33.36,33.3,1,-17.78
 14/01/2019 21:45:00,33.26,33.3,1,-17.0
 14/01/2019 22:00:00,33.35,33.3,1,-16.42
 14/01/2019 22:15:00,33.41,33.3,1,-15.77
 14/01/2019 22:30:00,33.51,33.3,1,-15.14
 14/01/2019 22:45:00,33.51,33.3,1,-14.47
 14/01/2019 23:00:00,33.54,33.3,1,-13.97
 14/01/2019 23:15:00,33.38,33.3,1,-13.9
 14/01/2019 23:30:00,33.46,33.3,1,-13.64
 14/01/2019 23:45:00,33.49,33.3,1,-13.53
 15/01/2019 00:00:00,33.52,33.3,1,-13.58
 15/01/2019 00:15:00,33.35,33.3,1,-15.58
 15/01/2019 00:30:00,33.32,33.3,1,-16.08
 15/01/2019 00:45:00,33.26,33.3,1,-16.11
 15/01/2019 01:00:00,33.26,33.3,1,-16.32
 15/01/2019 01:15:00,33.29,33.3,1,-15.74
 15/01/2019 01:30:00,33.37,33.3,1,-15.61
 15/01/2019 01:45:00,33.38,33.3,1,-15.46
 15/01/2019 02:00:00,33.44,33.3,1,-15.33
 15/01/2019 02:15:00,33.4,33.3,1,-15.47
 15/01/2019 02:30:00,33.45,33.3,1,-15.47
 15/01/2019 02:45:00,33.45,33.3,1,-15.47
 15/01/2019 03:00:00,33.49,33.3,1,-15.16
 15/01/2019 03:15:00,33.52,33.3,1,-15.0
 15/01/2019 03:30:00,33.18,33.3,1,-14.69
 15/01/2019 03:45:00,32.87,33.3,1,-14.32
 15/01/2019 04:00:00,32.89,33.3,1,-14.17
 15/01/2019 04:15:00,32.89,33.3,1,-14.0
 15/01/2019 04:30:00,32.96,33.3,1,-13.97
 15/01/2019 04:45:00,32.94,33.3,1,-13.73
 15/01/2019 05:00:00,32.94,33.3,1,-13.73
 15/01/2019 05:15:00,32.9,33.3,1,-13.97
 15/01/2019 05:30:00,32.82,33.3,1,-14.0
 15/01/2019 05:45:00,32.94,33.3,1,-14.0
 15/01/2019 06:00:00,33.05,33.3,1,-14.23
 15/01/2019 06:15:00,32.86,33.3,1,-15.25
 15/01/2019 06:30:00,32.87,33.3,1,-16.08
 15/01/2019 06:45:00,32.97,33.3,1,-16.65
 15/01/2019 07:00:00,33.29,33.3,1,-17.49
 15/01/2019 07:15:00,33.14,33.3,1,-18.28
 15/01/2019 07:30:00,33.06,33.3,1,-18.92
 15/01/2019 07:45:00,33.1,33.3,1,-19.43
 15/01/2019 08:00:00,33.03,33.3,1,-19.81
 15/01/2019 08:15:00,32.95,33.3,1,-20.0
 15/01/2019 08:30:00,32.87,33.3,1,-20.07
 15/01/2019 08:45:00,32.88,33.3,1,-19.75
 15/01/2019 09:00:00,32.85,33.3,1,-19.49
 15/01/2019 09:15:00,32.86,33.3,1,-19.23
 15/01/2019 09:30:00,32.85,33.3,1,-19.31
 15/01/2019 09:45:00,33.02,33.3,1,-19.16
 15/01/2019 10:00:00,33.15,33.3,1,-18.8
 15/01/2019 10:15:00,33.19,33.3,1,-18.68
 15/01/2019 10:30:00,33.27,33.3,1,-18.83
 15/01/2019 10:45:00,33.15,33.3,1,-18.29
 15/01/2019 11:00:00,33.06,33.3,1,-17.82
 15/01/2019 11:15:00,32.99,33.3,1,-18.01
 15/01/2019 11:30:00,33.04,33.3,1,-16.43
 15/01/2019 11:45:00,33.03,33.3,1,-17.68
 15/01/2019 12:00:00,33.0,33.3,1,-17.94
 15/01/2019 12:15:00,33.01,33.3,1,-17.91
 15/01/2019 12:30:00,32.99,33.3,1,-17.23
 15/01/2019 12:45:00,33.12,33.3,1,-16.85
 15/01/2019 13:00:00,33.15,33.3,1,-15.84
 15/01/2019 13:15:00,33.17,33.3,1,-16.9
 15/01/2019 13:30:00,33.24,33.3,1,-16.9
 15/01/2019 13:45:00,33.2,33.3,1,-17.55
 15/01/2019 14:00:00,33.2,33.3,1,-16.96
 15/01/2019 14:15:00,33.15,33.3,1,-17.66
 15/01/2019 14:30:00,33.15,33.3,1,-17.89
 15/01/2019 14:45:00,33.16,33.3,1,-18.24
 15/01/2019 15:00:00,33.16,33.3,1,-18.43
 15/01/2019 15:15:00,33.14,33.3,1,-18.81
 15/01/2019 15:30:00,33.11,33.3,1,-19.0
 15/01/2019 15:45:00,33.04,33.3,1,-19.53
 15/01/2019 16:00:00,32.94,33.3,1,-20.3
 15/01/2019 16:15:00,32.96,33.3,1,-20.98
 15/01/2019 16:30:00,32.87,33.3,1,-21.49
 15/01/2019 16:45:00,32.87,33.3,1,-22.27
 15/01/2019 17:00:00,32.97,33.3,1,-22.88
 15/01/2019 17:15:00,33.08,33.3,1,-23.39
 15/01/2019 17:30:00,33.11,33.3,1,-23.67
 15/01/2019 17:45:00,33.17,33.3,1,-23.63
 15/01/2019 18:00:00,33.29,33.3,1,-23.4
 15/01/2019 18:15:00,33.23,33.3,1,-23.19
 15/01/2019 18:30:00,33.33,33.3,1,-23.02
 15/01/2019 18:45:00,33.36,33.3,1,-22.63
 15/01/2019 19:00:00,33.39,33.3,1,-22.07
 15/01/2019 19:15:00,33.38,33.3,1,-21.72
 15/01/2019 19:30:00,33.49,33.3,1,-21.33
 15/01/2019 19:45:00,33.52,33.3,1,-20.74
 15/01/2019 20:00:00,33.34,33.3,1,-20.52
 15/01/2019 20:15:00,33.38,33.3,1,-20.34
 15/01/2019 20:30:00,33.41,33.3,1,-19.84
 15/01/2019 20:45:00,33.33,33.3,1,-19.16
 15/01/2019 21:00:00,33.31,33.3,1,-18.79
 15/01/2019 21:15:00,33.5,33.3,1,-18.33
 15/01/2019 21:30:00,33.4,33.3,1,-17.79
 15/01/2019 21:45:00,33.48,33.3,1,-17.09
 15/01/2019 22:00:00,33.53,33.3,1,-16.44
 15/01/2019 22:15:00,33.53,33.3,1,-15.98
 15/01/2019 22:30:00,33.31,33.3,1,-15.5
 15/01/2019 22:45:00,33.18,33.3,1,-14.84
 15/01/2019 23:00:00,33.18,33.3,1,-14.27
 15/01/2019 23:15:00,33.24,33.3,1,-13.93
 15/01/2019 23:30:00,33.25,33.3,1,-13.53
 15/01/2019 23:45:00,33.27,33.3,1,-13.4
 16/01/2019 00:00:00,33.27,33.3,1,-13.45
 16/01/2019 00:15:00,33.08,33.3,1,-15.5
 16/01/2019 00:30:00,33.09,33.3,1,-15.98
 16/01/2019 00:45:00,32.91,33.3,1,-16.08
 16/01/2019 01:00:00,32.89,33.3,1,-16.06
 16/01/2019 01:15:00,32.93,33.3,1,-15.7
 16/01/2019 01:30:00,33.0,33.3,1,-15.45
 16/01/2019 01:45:00,33.07,33.3,1,-15.2
 16/01/2019 02:00:00,33.11,33.3,1,-15.0
 16/01/2019 02:15:00,33.11,33.3,1,-15.33
 16/01/2019 02:30:00,33.15,33.3,1,-15.2
 16/01/2019 02:45:00,33.18,33.3,1,-15.13
 16/01/2019 03:00:00,33.27,33.3,1,-14.87
 16/01/2019 03:15:00,33.28,33.3,1,-14.67
 16/01/2019 03:30:00,33.34,33.3,1,-14.46
 16/01/2019 03:45:00,33.33,33.3,1,-14.12
 16/01/2019 04:00:00,33.41,33.3,1,-13.91
 16/01/2019 04:15:00,33.42,33.3,1,-13.78
 16/01/2019 04:30:00,33.45,33.3,1,-13.6
 16/01/2019 04:45:00,33.43,33.3,1,-13.45
 16/01/2019 05:00:00,33.39,33.3,1,-13.59
 16/01/2019 05:15:00,33.31,33.3,1,-13.62
 16/01/2019 05:30:00,33.36,33.3,1,-13.8
 16/01/2019 05:45:00,33.41,33.3,1,-14.05
 16/01/2019 06:00:00,33.37,33.3,1,-14.38
 16/01/2019 06:15:00,33.32,33.3,1,-15.57
 16/01/2019 06:30:00,33.3,33.3,1,-16.27
 16/01/2019 06:45:00,33.15,33.3,1,-17.06
 16/01/2019 07:00:00,32.93,33.3,1,-17.79
 16/01/2019 07:15:00,32.97,33.3,1,-18.25
 16/01/2019 07:30:00,33.05,33.3,1,-18.68
 16/01/2019 07:45:00,33.11,33.3,1,-19.28
 16/01/2019 08:00:00,33.14,33.3,1,-19.67
 16/01/2019 08:15:00,33.13,33.3,1,-19.91
 16/01/2019 08:30:00,33.07,33.3,1,-20.25
 16/01/2019 08:45:00,33.09,33.3,1,-20.01
 16/01/2019 09:00:00,33.04,33.3,1,-20.02
 16/01/2019 09:15:00,33.0,33.3,1,-20.34
 16/01/2019 09:30:00,32.95,33.3,1,-20.45
 16/01/2019 09:45:00,33.03,33.3,1,-20.23
 16/01/2019 10:00:00,33.08,33.3,1,-19.9
 16/01/2019 10:15:00,33.1,33.3,1,-19.71
 16/01/2019 10:30:00,33.13,33.3,1,-19.28
 16/01/2019 10:45:00,33.19,33.3,1,-18.0
 16/01/2019 11:00:00,33.24,33.3,1,-16.31
 16/01/2019 11:15:00,33.27,33.3,1,-14.78
 16/01/2019 11:30:00,33.29,33.3,1,-14.37
 16/01/2019 11:45:00,33.26,33.3,1,-17.35
 16/01/2019 12:00:00,33.2,33.3,1,-17.56
 16/01/2019 12:15:00,33.09,33.3,1,-18.85
 16/01/2019 12:30:00,33.05,33.3,1,-19.65
 16/01/2019 12:45:00,33.06,33.3,1,-19.83
 16/01/2019 13:00:00,33.1,33.3,1,-19.63
 16/01/2019 13:15:00,33.17,33.3,1,-19.02
 16/01/2019 13:30:00,33.23,33.3,1,-18.5
 16/01/2019 13:45:00,33.23,33.3,1,-18.53
 16/01/2019 14:00:00,33.23,33.3,1,-18.81
 16/01/2019 14:15:00,33.19,33.3,1,-19.26
 16/01/2019 14:30:00,33.17,33.3,1,-19.31
 16/01/2019 14:45:00,33.22,33.3,1,-19.06
 16/01/2019 15:00:00,33.28,33.3,1,-19.19
 16/01/2019 15:15:00,33.32,33.3,1,-19.24
 16/01/2019 15:30:00,33.27,33.3,1,-19.48
 16/01/2019 15:45:00,33.17,33.3,1,-19.64
 16/01/2019 16:00:00,33.11,33.3,1,-20.0
 16/01/2019 16:15:00,33.11,33.3,1,-20.65
 16/01/2019 16:30:00,33.0,33.3,1,-21.11
 16/01/2019 16:45:00,32.9,33.3,1,-22.03
 16/01/2019 17:00:00,32.75,33.3,1,-23.13
 16/01/2019 17:15:00,32.87,33.3,1,-23.79
 16/01/2019 17:30:00,33.09,33.3,1,-23.88
 16/01/2019 17:45:00,33.06,33.3,1,-23.83
 16/01/2019 18:00:00,33.09,33.3,1,-23.76
 16/01/2019 18:15:00,33.03,33.3,1,-23.53
 16/01/2019 18:30:00,33.01,33.3,1,-23.18
 16/01/2019 18:45:00,33.09,33.3,1,-22.87
 16/01/2019 19:00:00,33.21,33.3,1,-22.39
 16/01/2019 19:15:00,33.26,33.3,1,-21.96
 16/01/2019 19:30:00,33.36,33.3,1,-21.58
 16/01/2019 19:45:00,33.35,33.3,1,-21.19
 16/01/2019 20:00:00,33.49,33.3,1,-20.63
 16/01/2019 20:15:00,33.57,33.3,1,-20.1
 16/01/2019 20:30:00,33.61,33.3,1,-19.58
 16/01/2019 20:45:00,33.52,33.3,1,-19.07
 16/01/2019 21:00:00,33.6,33.3,1,-18.6
 16/01/2019 21:15:00,33.52,33.3,1,-18.36
 16/01/2019 21:30:00,33.46,33.3,1,-17.98
 16/01/2019 21:45:00,33.59,33.3,1,-17.55
 16/01/2019 22:00:00,33.56,33.3,1,-16.96
 16/01/2019 22:15:00,33.34,33.3,1,-16.45
 16/01/2019 22:30:00,33.31,33.3,1,-15.8
 16/01/2019 22:45:00,33.34,33.3,1,-15.25
 16/01/2019 23:00:00,33.35,33.3,1,-14.63
 16/01/2019 23:15:00,33.41,33.3,1,-14.27
 16/01/2019 23:30:00,33.36,33.3,1,-13.97
 16/01/2019 23:45:00,33.17,33.3,1,-13.8
 17/01/2019 00:00:00,33.14,33.3,1,-13.79
 17/01/2019 00:15:00,32.97,33.3,1,-15.87
 17/01/2019 00:30:00,32.94,33.3,1,-16.15
 17/01/2019 00:45:00,32.91,33.3,1,-16.28
 17/01/2019 01:00:00,32.91,33.3,1,-16.28
 17/01/2019 01:15:00,32.91,33.3,1,-16.28
 17/01/2019 01:30:00,32.91,33.3,1,-16.28
 17/01/2019 01:45:00,32.91,33.3,1,-16.28
 17/01/2019 02:00:00,32.91,33.3,1,-16.28
 17/01/2019 02:15:00,32.91,33.3,1,-16.28
 17/01/2019 02:30:00,32.91,33.3,1,-16.28
 17/01/2019 02:45:00,33.0,33.3,1,-16.0
 17/01/2019 03:00:00,33.08,33.3,1,-15.74
 17/01/2019 03:15:00,33.08,33.3,1,-15.74
 17/01/2019 03:30:00,33.08,33.3,1,-15.74
 17/01/2019 03:45:00,33.08,33.3,1,-15.74
 17/01/2019 04:00:00,33.08,33.3,1,-15.74
 17/01/2019 04:15:00,33.08,33.3,1,-15.74
 17/01/2019 04:30:00,33.08,33.3,1,-15.74
 17/01/2019 04:45:00,33.08,33.3,1,-15.74
 17/01/2019 05:00:00,33.12,33.3,1,-15.41
 17/01/2019 05:15:00,33.28,33.3,1,-14.13
 17/01/2019 05:30:00,33.28,33.3,1,-14.13
 17/01/2019 05:45:00,33.21,33.3,1,-14.72
 17/01/2019 06:00:00,33.11,33.3,1,-15.05
 17/01/2019 06:15:00,33.06,33.3,1,-15.2
 17/01/2019 06:30:00,33.06,33.3,1,-15.2
 17/01/2019 06:45:00,33.06,33.3,1,-15.2
 17/01/2019 07:00:00,33.06,33.3,1,-15.2
 17/01/2019 07:15:00,33.06,33.3,1,-15.2
 17/01/2019 07:30:00,33.06,33.3,1,-15.2
 17/01/2019 07:45:00,33.06,33.3,1,-15.2
 17/01/2019 08:00:00,33.06,33.3,1,-15.2
 17/01/2019 08:15:00,33.06,33.3,1,-15.2
 17/01/2019 08:30:00,33.06,33.3,1,-15.2
 17/01/2019 08:45:00,33.06,33.3,1,-15.2
 17/01/2019 09:00:00,33.06,33.3,1,-15.2
 17/01/2019 09:15:00,33.04,33.3,1,-17.52
 17/01/2019 09:30:00,33.12,33.3,1,-19.13
 17/01/2019 09:45:00,33.27,33.3,1,-18.41
 17/01/2019 10:00:00,33.31,33.3,1,-17.54
 17/01/2019 10:15:00,33.39,33.3,1,-16.63
 17/01/2019 10:30:00,33.33,33.3,1,-15.92
 17/01/2019 10:45:00,33.38,33.3,1,-15.2
 17/01/2019 11:00:00,33.41,33.3,1,-14.54
 17/01/2019 11:15:00,33.37,33.3,1,-14.0
 17/01/2019 11:30:00,33.28,33.3,1,-13.61
 17/01/2019 11:45:00,33.3,33.3,1,-13.2
 17/01/2019 12:00:00,33.3,33.3,1,-12.99
 17/01/2019 12:15:00,33.27,33.3,1,-12.99
 17/01/2019 12:30:00,33.32,33.3,1,-12.9
 17/01/2019 12:45:00,33.39,33.3,1,-12.79
 17/01/2019 13:00:00,33.39,33.3,1,-12.83
 17/01/2019 13:15:00,33.39,33.3,1,-13.1
 17/01/2019 13:30:00,33.42,33.3,1,-13.25
 17/01/2019 13:45:00,33.44,33.3,1,-13.87
 17/01/2019 14:00:00,33.45,33.3,1,-14.13
 17/01/2019 14:15:00,33.36,33.3,1,-14.83
 17/01/2019 14:30:00,33.31,33.3,1,-15.79
 17/01/2019 14:45:00,33.35,33.3,1,-16.53
 17/01/2019 15:00:00,33.32,33.3,1,-17.42
 17/01/2019 15:15:00,33.34,33.3,1,-17.98
 17/01/2019 15:30:00,33.43,33.3,1,-18.49
 17/01/2019 15:45:00,33.14,33.3,1,-19.34
 17/01/2019 16:00:00,33.07,33.3,1,-20.13
 17/01/2019 16:15:00,33.1,33.3,1,-20.99
 17/01/2019 16:30:00,33.09,33.3,1,-21.98
 17/01/2019 16:45:00,33.06,33.3,1,-22.84
 17/01/2019 17:00:00,32.94,33.3,1,-23.61
 17/01/2019 17:15:00,32.81,33.3,1,-23.89
 17/01/2019 17:30:00,32.95,33.3,1,-24.14
 17/01/2019 17:45:00,33.16,33.3,1,-23.81
 17/01/2019 18:00:00,33.17,33.3,1,-23.69
 17/01/2019 18:15:00,33.16,33.3,1,-23.78
 17/01/2019 18:30:00,33.19,33.3,1,-23.54
 17/01/2019 18:45:00,33.16,33.3,1,-23.38
 17/01/2019 19:00:00,33.2,33.3,1,-22.91
 17/01/2019 19:15:00,33.2,33.3,1,-22.49
 17/01/2019 19:30:00,33.29,33.3,1,-21.9
 17/01/2019 19:45:00,33.35,33.3,1,-21.59
 17/01/2019 20:00:00,33.41,33.3,1,-21.25
 17/01/2019 20:15:00,33.52,33.3,1,-20.78
 17/01/2019 20:30:00,33.44,33.3,1,-20.28
 17/01/2019 20:45:00,33.47,33.3,1,-19.69
 17/01/2019 21:00:00,33.5,33.3,1,-19.26
 17/01/2019 21:15:00,33.58,33.3,1,-18.78
 17/01/2019 21:30:00,33.39,33.3,1,-18.51
 17/01/2019 21:45:00,33.55,33.3,1,-18.02
 17/01/2019 22:00:00,33.53,33.3,1,-17.32
 17/01/2019 22:15:00,33.54,33.3,1,-16.62
 17/01/2019 22:30:00,33.63,33.3,1,-15.96
 17/01/2019 22:45:00,33.61,33.3,1,-15.3
 17/01/2019 23:00:00,33.63,33.3,1,-14.81
 17/01/2019 23:15:00,33.38,33.3,1,-14.78
 17/01/2019 23:30:00,33.47,33.3,1,-14.49
 17/01/2019 23:45:00,33.5,33.3,1,-14.36
 18/01/2019 00:00:00,33.47,33.3,1,-14.29
 18/01/2019 00:15:00,33.21,33.3,1,-16.42
 18/01/2019 00:30:00,33.09,33.3,1,-16.81
 18/01/2019 00:45:00,33.05,33.3,1,-17.03
 18/01/2019 01:00:00,33.03,33.3,1,-17.08
 18/01/2019 01:15:00,33.04,33.3,1,-16.82
 18/01/2019 01:30:00,33.09,33.3,1,-16.8
 18/01/2019 01:45:00,33.17,33.3,1,-16.41
 18/01/2019 02:00:00,33.25,33.3,1,-16.32
 18/01/2019 02:15:00,33.25,33.3,1,-16.56
 18/01/2019 02:30:00,33.27,33.3,1,-16.54
 18/01/2019 02:45:00,33.28,33.3,1,-16.54
 18/01/2019 03:00:00,33.28,33.3,1,-16.39
 18/01/2019 03:15:00,33.28,33.3,1,-16.28
 18/01/2019 03:30:00,33.36,33.3,1,-15.94
 18/01/2019 03:45:00,33.39,33.3,1,-15.81
 18/01/2019 04:00:00,33.42,33.3,1,-15.81
 18/01/2019 04:15:00,33.42,33.3,1,-15.81
 18/01/2019 04:30:00,33.41,33.3,1,-15.57
 18/01/2019 04:45:00,33.4,33.3,1,-15.34
 18/01/2019 05:00:00,33.42,33.3,1,-15.23
 18/01/2019 05:15:00,33.52,33.3,1,-14.8
 18/01/2019 05:30:00,33.52,33.3,1,-14.8
 18/01/2019 05:45:00,33.52,33.3,1,-14.8
 18/01/2019 06:00:00,33.5,33.3,1,-15.47
 18/01/2019 06:15:00,33.21,33.3,1,-16.71
 18/01/2019 06:30:00,33.14,33.3,1,-17.65
 18/01/2019 06:45:00,33.06,33.3,1,-18.2
 18/01/2019 07:00:00,32.88,33.3,1,-19.18
 18/01/2019 07:15:00,32.82,33.3,1,-19.22
 18/01/2019 07:30:00,32.82,33.3,1,-19.22
 18/01/2019 07:45:00,32.82,33.3,1,-19.22
 18/01/2019 08:00:00,32.82,33.3,1,-19.22
 18/01/2019 08:15:00,32.82,33.3,1,-19.22
 18/01/2019 08:30:00,32.82,33.3,1,-19.22
 18/01/2019 08:45:00,32.82,33.3,1,-19.22
 18/01/2019 09:00:00,32.82,33.3,1,-19.22
 18/01/2019 09:15:00,32.82,33.3,1,-19.22
 18/01/2019 09:30:00,32.82,33.3,1,-19.22
 18/01/2019 09:45:00,32.82,33.3,1,-19.22
 18/01/2019 10:00:00,32.82,33.3,1,-19.22
 18/01/2019 10:15:00,32.87,33.3,1,-20.25
 18/01/2019 10:30:00,32.87,33.3,1,-20.23
 18/01/2019 10:45:00,32.87,33.3,1,-20.23
 18/01/2019 11:00:00,33.01,33.3,1,-18.65
 18/01/2019 11:15:00,33.06,33.3,1,-18.12
 18/01/2019 11:30:00,33.07,33.3,1,-17.48
 18/01/2019 11:45:00,33.04,33.3,1,-16.25
 18/01/2019 12:00:00,33.03,33.3,1,-16.65
 18/01/2019 12:15:00,33.02,33.3,1,-17.56
 18/01/2019 12:30:00,33.01,33.3,1,-18.01
 18/01/2019 12:45:00,33.01,33.3,1,-18.02
 18/01/2019 13:00:00,33.01,33.3,1,-18.02
 18/01/2019 13:15:00,33.03,33.3,1,-18.78
 18/01/2019 13:30:00,33.03,33.3,1,-18.96
 18/01/2019 13:45:00,33.03,33.3,1,-18.96
 18/01/2019 14:00:00,33.03,33.3,1,-18.96
 18/01/2019 14:15:00,33.03,33.3,1,-18.96
 18/01/2019 14:30:00,33.03,33.3,1,-18.96
 18/01/2019 14:45:00,33.03,33.3,1,-18.96
 18/01/2019 15:00:00,33.03,33.3,1,-18.96
 18/01/2019 15:15:00,33.03,33.3,1,-18.96
 18/01/2019 15:30:00,33.03,33.3,1,-18.96
 18/01/2019 15:45:00,33.03,33.3,1,-18.96
 18/01/2019 16:00:00,33.03,33.3,1,-18.96
 18/01/2019 16:15:00,33.03,33.3,1,-18.96
 18/01/2019 16:30:00,33.03,33.3,1,-18.96
 18/01/2019 16:45:00,33.03,33.3,1,-18.96
 18/01/2019 17:00:00,33.03,33.3,1,-18.96
 18/01/2019 17:15:00,33.03,33.3,1,-18.96
 18/01/2019 17:30:00,33.03,33.3,1,-18.96
 18/01/2019 17:45:00,33.03,33.3,1,-18.96
 18/01/2019 18:00:00,33.03,33.3,1,-18.96
 18/01/2019 18:15:00,33.03,33.3,1,-18.96
 18/01/2019 18:30:00,33.03,33.3,1,-18.96
 18/01/2019 18:45:00,33.03,33.3,1,-18.96
 18/01/2019 19:00:00,33.03,33.3,1,-18.96
 18/01/2019 19:15:00,33.03,33.3,1,-18.96
 18/01/2019 19:30:00,33.03,33.3,1,-18.96
 18/01/2019 19:45:00,33.03,33.3,1,-18.96
 18/01/2019 20:00:00,33.03,33.3,1,-18.96
 18/01/2019 20:15:00,33.03,33.3,1,-18.96
 18/01/2019 20:30:00,33.03,33.3,1,-18.96
 18/01/2019 20:45:00,33.03,33.3,1,-18.96
 18/01/2019 21:00:00,33.03,33.3,1,-18.96
 18/01/2019 21:15:00,33.03,33.3,1,-18.96
 18/01/2019 21:30:00,33.03,33.3,1,-18.96
 18/01/2019 21:45:00,33.03,33.3,1,-18.96
 18/01/2019 22:00:00,33.03,33.3,1,-18.96
 18/01/2019 22:15:00,33.03,33.3,1,-18.96
 18/01/2019 22:30:00,33.03,33.3,1,-18.96
 18/01/2019 22:45:00,33.03,33.3,1,-18.96
 18/01/2019 23:00:00,33.03,33.3,1,-18.96
 18/01/2019 23:15:00,33.03,33.3,1,-18.96
 18/01/2019 23:30:00,33.03,33.3,1,-18.96
 18/01/2019 23:45:00,33.03,33.3,1,-18.96
 19/01/2019 00:00:00,33.03,33.3,1,-18.96
 19/01/2019 00:15:00,33.03,33.3,1,-18.96
 19/01/2019 00:30:00,33.03,33.3,1,-18.96
 19/01/2019 00:45:00,33.03,33.3,1,-18.96
 19/01/2019 01:00:00,33.03,33.3,1,-18.96
 19/01/2019 01:15:00,33.03,33.3,1,-18.96
 19/01/2019 01:30:00,33.03,33.3,1,-18.96
 19/01/2019 01:45:00,33.03,33.3,1,-18.96
 19/01/2019 02:00:00,33.03,33.3,1,-18.96
 19/01/2019 02:15:00,33.03,33.3,1,-18.96
 19/01/2019 02:30:00,33.03,33.3,1,-18.96
 19/01/2019 02:45:00,33.03,33.3,1,-18.96
 19/01/2019 03:00:00,33.03,33.3,1,-18.96
 19/01/2019 03:15:00,33.03,33.3,1,-18.96
 19/01/2019 03:30:00,33.03,33.3,1,-18.96
 19/01/2019 03:45:00,33.03,33.3,1,-18.96
 19/01/2019 04:00:00,33.03,33.3,1,-18.96
 19/01/2019 04:15:00,33.03,33.3,1,-18.96
 19/01/2019 04:30:00,33.03,33.3,1,-18.96
 19/01/2019 04:45:00,33.03,33.3,1,-18.96
 19/01/2019 05:00:00,33.03,33.3,1,-18.96
 19/01/2019 05:15:00,33.03,33.3,1,-18.96
 19/01/2019 05:30:00,33.03,33.3,1,-18.96
 19/01/2019 05:45:00,33.03,33.3,1,-18.96
 19/01/2019 06:00:00,33.03,33.3,1,-18.96
 19/01/2019 06:15:00,33.03,33.3,1,-18.96
 19/01/2019 06:30:00,33.03,33.3,1,-18.96
 19/01/2019 06:45:00,33.03,33.3,1,-18.96
 19/01/2019 07:00:00,33.03,33.3,1,-18.96
 19/01/2019 07:15:00,33.03,33.3,1,-18.96
 19/01/2019 07:30:00,33.03,33.3,1,-18.96
 19/01/2019 07:45:00,33.03,33.3,1,-18.96
 19/01/2019 08:00:00,33.03,33.3,1,-18.96
 19/01/2019 08:15:00,33.03,33.3,1,-18.96
 19/01/2019 08:30:00,33.03,33.3,1,-18.96
 19/01/2019 08:45:00,33.03,33.3,1,-18.96
 19/01/2019 09:00:00,33.03,33.3,1,-18.96
 19/01/2019 09:15:00,33.03,33.3,1,-18.96
 19/01/2019 09:30:00,33.03,33.3,1,-18.96
 19/01/2019 09:45:00,33.03,33.3,1,-18.96
 19/01/2019 10:00:00,33.03,33.3,1,-18.96
 19/01/2019 10:15:00,33.03,33.3,1,-18.96
 19/01/2019 10:30:00,33.03,33.3,1,-18.96
 19/01/2019 10:45:00,33.03,33.3,1,-18.96
 19/01/2019 11:00:00,33.03,33.3,1,-18.96
 19/01/2019 11:15:00,33.03,33.3,1,-18.96
 19/01/2019 11:30:00,33.03,33.3,1,-18.96
 19/01/2019 11:45:00,33.03,33.3,1,-18.96
 19/01/2019 12:00:00,33.03,33.3,1,-18.96
 19/01/2019 12:15:00,33.03,33.3,1,-18.96
 19/01/2019 12:30:00,33.03,33.3,1,-18.96
 19/01/2019 12:45:00,33.03,33.3,1,-18.96
 19/01/2019 13:00:00,33.03,33.3,1,-18.96
 19/01/2019 13:15:00,33.03,33.3,1,-18.96
 19/01/2019 13:30:00,33.03,33.3,1,-18.96
 19/01/2019 13:45:00,33.03,33.3,1,-18.96
 19/01/2019 14:00:00,33.03,33.3,1,-18.96
 19/01/2019 14:15:00,33.03,33.3,1,-18.96
 19/01/2019 14:30:00,33.03,33.3,1,-18.96
 19/01/2019 14:45:00,33.03,33.3,1,-18.96
 19/01/2019 15:00:00,33.03,33.3,1,-18.96
 19/01/2019 15:15:00,33.03,33.3,1,-18.96
 19/01/2019 15:30:00,33.03,33.3,1,-18.96
 19/01/2019 15:45:00,33.03,33.3,1,-18.96
 19/01/2019 16:00:00,33.03,33.3,1,-18.96
 19/01/2019 16:15:00,33.03,33.3,1,-18.96
 19/01/2019 16:30:00,33.03,33.3,1,-18.96
 19/01/2019 16:45:00,33.03,33.3,1,-18.96
 19/01/2019 17:00:00,33.03,33.3,1,-18.96
 19/01/2019 17:15:00,33.03,33.3,1,-18.96
 19/01/2019 17:30:00,33.03,33.3,1,-18.96
 19/01/2019 17:45:00,33.03,33.3,1,-18.96
 19/01/2019 18:00:00,33.03,33.3,1,-18.96
 19/01/2019 18:15:00,33.03,33.3,1,-18.96
 19/01/2019 18:30:00,33.03,33.3,1,-18.96
 19/01/2019 18:45:00,33.03,33.3,1,-18.96
 19/01/2019 19:00:00,33.03,33.3,1,-18.96
 19/01/2019 19:15:00,33.03,33.3,1,-18.96
 19/01/2019 19:30:00,33.03,33.3,1,-18.96
 19/01/2019 19:45:00,33.03,33.3,1,-18.96
 19/01/2019 20:00:00,33.03,33.3,1,-18.96
 19/01/2019 20:15:00,33.03,33.3,1,-18.96
 19/01/2019 20:30:00,33.03,33.3,1,-18.96
 19/01/2019 20:45:00,33.03,33.3,1,-18.96
 19/01/2019 21:00:00,33.03,33.3,1,-18.96
 19/01/2019 21:15:00,33.03,33.3,1,-18.96
 19/01/2019 21:30:00,33.03,33.3,1,-18.96
 19/01/2019 21:45:00,33.03,33.3,1,-18.96
 19/01/2019 22:00:00,33.03,33.3,1,-18.96
 19/01/2019 22:15:00,33.03,33.3,1,-18.96
 19/01/2019 22:30:00,33.03,33.3,1,-18.96
 19/01/2019 22:45:00,33.03,33.3,1,-18.96
 19/01/2019 23:00:00,33.03,33.3,1,-18.96
 19/01/2019 23:15:00,33.03,33.3,1,-18.96
 19/01/2019 23:30:00,33.03,33.3,1,-18.96
 19/01/2019 23:45:00,33.03,33.3,1,-18.96
 20/01/2019 00:00:00,33.03,33.3,1,-18.96
 20/01/2019 00:15:00,33.03,33.3,1,-18.96
 20/01/2019 00:30:00,33.03,33.3,1,-18.96
 20/01/2019 00:45:00,33.03,33.3,1,-18.96
 20/01/2019 01:00:00,33.03,33.3,1,-18.96
 20/01/2019 01:15:00,33.03,33.3,1,-18.96
 20/01/2019 01:30:00,33.03,33.3,1,-18.96
 20/01/2019 01:45:00,33.03,33.3,1,-18.96
 20/01/2019 02:00:00,33.03,33.3,1,-18.96
 20/01/2019 02:15:00,33.03,33.3,1,-18.96
 20/01/2019 02:30:00,33.03,33.3,1,-18.96
 20/01/2019 02:45:00,33.03,33.3,1,-18.96
 20/01/2019 03:00:00,33.03,33.3,1,-18.96
 20/01/2019 03:15:00,33.03,33.3,1,-18.96
 20/01/2019 03:30:00,33.03,33.3,1,-18.96
 20/01/2019 03:45:00,33.03,33.3,1,-18.96
 20/01/2019 04:00:00,33.03,33.3,1,-18.96
 20/01/2019 04:15:00,33.03,33.3,1,-18.96
 20/01/2019 04:30:00,33.03,33.3,1,-18.96
 20/01/2019 04:45:00,33.03,33.3,1,-18.96
 20/01/2019 05:00:00,33.03,33.3,1,-18.96
 20/01/2019 05:15:00,33.03,33.3,1,-18.96
 20/01/2019 05:30:00,33.03,33.3,1,-18.96
 20/01/2019 05:45:00,33.03,33.3,1,-18.96
 20/01/2019 06:00:00,33.03,33.3,1,-18.96
 20/01/2019 06:15:00,33.03,33.3,1,-18.96
 20/01/2019 06:30:00,33.03,33.3,1,-18.96
 20/01/2019 06:45:00,33.03,33.3,1,-18.96
 20/01/2019 07:00:00,33.03,33.3,1,-18.96
 20/01/2019 07:15:00,33.03,33.3,1,-18.96
 20/01/2019 07:30:00,33.03,33.3,1,-18.96
 20/01/2019 07:45:00,33.03,33.3,1,-18.96
 20/01/2019 08:00:00,33.03,33.3,1,-18.96
 20/01/2019 08:15:00,33.03,33.3,1,-18.96
 20/01/2019 08:30:00,33.03,33.3,1,-18.96
 20/01/2019 08:45:00,33.03,33.3,1,-18.96
 20/01/2019 09:00:00,33.03,33.3,1,-18.96
 20/01/2019 09:15:00,33.03,33.3,1,-18.96
 20/01/2019 09:30:00,33.03,33.3,1,-18.96
 20/01/2019 09:45:00,33.03,33.3,1,-18.96
 20/01/2019 10:00:00,33.03,33.3,1,-18.96
 20/01/2019 10:15:00,33.03,33.3,1,-18.96
 20/01/2019 10:30:00,33.03,33.3,1,-18.96
 20/01/2019 10:45:00,33.03,33.3,1,-18.96
 20/01/2019 11:00:00,33.03,33.3,1,-18.96
 20/01/2019 11:15:00,33.03,33.3,1,-18.96
 20/01/2019 11:30:00,33.03,33.3,1,-18.96
 20/01/2019 11:45:00,33.03,33.3,1,-18.96
 20/01/2019 12:00:00,33.03,33.3,1,-18.96
 20/01/2019 12:15:00,33.03,33.3,1,-18.96
 20/01/2019 12:30:00,33.03,33.3,1,-18.96
 20/01/2019 12:45:00,33.03,33.3,1,-18.96
 20/01/2019 13:00:00,33.03,33.3,1,-18.96
 20/01/2019 13:15:00,33.03,33.3,1,-18.96
 20/01/2019 13:30:00,33.03,33.3,1,-18.96
 20/01/2019 13:45:00,33.03,33.3,1,-18.96
 20/01/2019 14:00:00,33.03,33.3,1,-18.96
 20/01/2019 14:15:00,33.03,33.3,1,-18.96
 20/01/2019 14:30:00,33.03,33.3,1,-18.96
 20/01/2019 14:45:00,33.03,33.3,1,-18.96
 20/01/2019 15:00:00,33.03,33.3,1,-18.96
 20/01/2019 15:15:00,33.03,33.3,1,-18.96
 20/01/2019 15:30:00,33.03,33.3,1,-18.96
 20/01/2019 15:45:00,33.03,33.3,1,-18.96
 20/01/2019 16:00:00,33.03,33.3,1,-18.96
 20/01/2019 16:15:00,33.03,33.3,1,-18.96
 20/01/2019 16:30:00,33.03,33.3,1,-18.96
 20/01/2019 16:45:00,33.03,33.3,1,-18.96
 20/01/2019 17:00:00,33.03,33.3,1,-18.96
 20/01/2019 17:15:00,33.03,33.3,1,-18.96
 20/01/2019 17:30:00,33.03,33.3,1,-18.96
 20/01/2019 17:45:00,33.03,33.3,1,-18.96
 20/01/2019 18:00:00,33.03,33.3,1,-18.96
 20/01/2019 18:15:00,33.03,33.3,1,-18.96
 20/01/2019 18:30:00,33.03,33.3,1,-18.96
 20/01/2019 18:45:00,33.03,33.3,1,-18.96
 20/01/2019 19:00:00,33.03,33.3,1,-18.96
 20/01/2019 19:15:00,33.03,33.3,1,-18.96
 20/01/2019 19:30:00,33.03,33.3,1,-18.96
 20/01/2019 19:45:00,33.03,33.3,1,-18.96
 20/01/2019 20:00:00,33.03,33.3,1,-18.96
 20/01/2019 20:15:00,33.03,33.3,1,-18.96
 20/01/2019 20:30:00,33.03,33.3,1,-18.96
 20/01/2019 20:45:00,33.03,33.3,1,-18.96
 20/01/2019 21:00:00,33.03,33.3,1,-18.96
 20/01/2019 21:15:00,33.03,33.3,1,-18.96
 20/01/2019 21:30:00,33.03,33.3,1,-18.96
 20/01/2019 21:45:00,33.03,33.3,1,-18.96
 20/01/2019 22:00:00,33.03,33.3,1,-18.96
 20/01/2019 22:15:00,33.03,33.3,1,-18.96
 20/01/2019 22:30:00,33.03,33.3,1,-18.96
 20/01/2019 22:45:00,33.03,33.3,1,-18.96
 20/01/2019 23:00:00,33.03,33.3,1,-18.96
 20/01/2019 23:15:00,33.03,33.3,1,-18.96
 20/01/2019 23:30:00,33.03,33.3,1,-18.96
 20/01/2019 23:45:00,33.03,33.3,1,-18.96
 21/01/2019 00:00:00,33.03,33.3,1,-18.96
 21/01/2019 00:00:00,33.03,33.3,1,-18.96
 21/01/2019 00:15:00,33.03,33.3,1,-18.96
 21/01/2019 00:30:00,33.03,33.3,1,-18.96
 21/01/2019 00:45:00,33.03,33.3,1,-18.96
 21/01/2019 01:00:00,33.03,33.3,1,-18.96
 21/01/2019 01:15:00,33.03,33.3,1,-18.96
 21/01/2019 01:30:00,33.03,33.3,1,-18.96
 21/01/2019 01:45:00,33.03,33.3,1,-18.96
 21/01/2019 02:00:00,33.03,33.3,1,-18.96
 21/01/2019 02:15:00,33.03,33.3,1,-18.96
 21/01/2019 02:30:00,33.03,33.3,1,-18.96
 21/01/2019 02:45:00,33.03,33.3,1,-18.96
 21/01/2019 03:00:00,33.03,33.3,1,-18.96
 21/01/2019 03:15:00,33.03,33.3,1,-18.96
 21/01/2019 03:30:00,33.03,33.3,1,-18.96
 21/01/2019 03:45:00,33.03,33.3,1,-18.96
 21/01/2019 04:00:00,33.03,33.3,1,-18.96
 21/01/2019 04:15:00,33.03,33.3,1,-18.96
 21/01/2019 04:30:00,33.03,33.3,1,-18.96
 21/01/2019 04:45:00,33.03,33.3,1,-18.96
 21/01/2019 05:00:00,33.03,33.3,1,-18.96
 21/01/2019 05:15:00,33.03,33.3,1,-18.96
 21/01/2019 05:30:00,33.03,33.3,1,-18.96
 21/01/2019 05:45:00,33.03,33.3,1,-18.96
 21/01/2019 06:00:00,33.03,33.3,1,-18.96
 21/01/2019 06:15:00,33.03,33.3,1,-18.96
 21/01/2019 06:30:00,33.03,33.3,1,-18.96
 21/01/2019 06:45:00,33.03,33.3,1,-18.96
 21/01/2019 07:00:00,33.03,33.3,1,-18.96
 21/01/2019 07:15:00,33.03,33.3,1,-18.96
 21/01/2019 07:30:00,33.03,33.3,1,-18.96
 21/01/2019 07:45:00,33.03,33.3,1,-18.96
 21/01/2019 08:00:00,33.03,33.3,1,-18.96
 21/01/2019 08:15:00,33.03,33.3,1,-18.96
 21/01/2019 08:30:00,33.03,33.3,1,-18.96
 21/01/2019 08:45:00,33.03,33.3,1,-18.96
 21/01/2019 09:00:00,32.99,33.3,1,-19.44
 21/01/2019 09:15:00,32.91,33.3,1,-20.46
 21/01/2019 09:30:00,32.9,33.3,1,-20.79
 21/01/2019 09:45:00,32.94,33.3,1,-19.85
 21/01/2019 10:00:00,33.06,33.3,1,-19.53
 21/01/2019 10:15:00,33.07,33.3,1,-19.56
 21/01/2019 10:30:00,33.05,33.3,1,-19.11
 21/01/2019 10:45:00,33.06,33.3,1,-17.98
 21/01/2019 11:00:00,33.09,33.3,1,-15.93
 21/01/2019 11:15:00,33.03,33.3,1,-15.56
 21/01/2019 11:30:00,33.11,33.3,1,-14.2
 21/01/2019 11:45:00,33.17,33.3,1,-12.8
 21/01/2019 12:00:00,33.19,33.3,1,-13.38
 21/01/2019 12:15:00,33.16,33.3,1,-15.23
 21/01/2019 12:30:00,33.16,33.3,1,-17.3
 21/01/2019 12:45:00,33.15,33.3,1,-17.83
 21/01/2019 13:00:00,33.16,33.3,1,-17.04
 21/01/2019 13:15:00,33.18,33.3,1,-16.37
 21/01/2019 13:30:00,33.15,33.3,1,-16.71
 21/01/2019 13:45:00,33.13,33.3,1,-17.37
 21/01/2019 14:00:00,33.08,33.3,1,-17.04
 21/01/2019 14:15:00,32.99,33.3,1,-17.01
 21/01/2019 14:30:00,32.96,33.3,1,-18.07
 21/01/2019 14:45:00,32.94,33.3,1,-18.44
 21/01/2019 15:00:00,32.83,33.3,1,-18.8
 21/01/2019 15:15:00,33.02,33.3,1,-19.5
 21/01/2019 15:30:00,32.96,33.3,1,-19.89
 21/01/2019 15:45:00,32.9,33.3,1,-20.49
 21/01/2019 16:00:00,32.91,33.3,1,-20.94
 21/01/2019 16:15:00,32.86,33.3,1,-21.52
 21/01/2019 16:30:00,32.87,33.3,1,-22.22
 21/01/2019 16:45:00,32.86,33.3,1,-23.18
 21/01/2019 17:00:00,33.04,33.3,1,-23.52
 21/01/2019 17:15:00,33.12,33.3,1,-23.79
 21/01/2019 17:30:00,33.1,33.3,1,-23.96
 21/01/2019 17:45:00,33.13,33.3,1,-23.88
 21/01/2019 18:00:00,33.22,33.3,1,-23.54
 21/01/2019 18:15:00,33.27,33.3,1,-23.56
 21/01/2019 18:30:00,33.31,33.3,1,-23.55
 21/01/2019 18:45:00,33.16,33.3,1,-23.04
 21/01/2019 19:00:00,33.18,33.3,1,-22.52
 21/01/2019 19:15:00,33.27,33.3,1,-21.99
 21/01/2019 19:30:00,33.29,33.3,1,-21.64
 21/01/2019 19:45:00,33.32,33.3,1,-21.18
 21/01/2019 20:00:00,33.45,33.3,1,-20.63
 21/01/2019 20:15:00,33.65,33.3,1,-20.24
 21/01/2019 20:30:00,33.6,33.3,1,-19.55
 21/01/2019 20:45:00,33.58,33.3,1,-19.1
 21/01/2019 21:00:00,33.52,33.3,1,-18.75
 21/01/2019 21:15:00,33.32,33.3,1,-18.6
 21/01/2019 21:30:00,33.37,33.3,1,-17.95
 21/01/2019 21:45:00,33.52,33.3,1,-17.4
 21/01/2019 22:00:00,33.55,33.3,1,-17.0
 21/01/2019 22:15:00,33.32,33.3,1,-16.44
 21/01/2019 22:30:00,33.24,33.3,1,-15.68
 21/01/2019 22:45:00,33.33,33.3,1,-15.08
 21/01/2019 23:00:00,33.39,33.3,1,-14.47
 21/01/2019 23:15:00,33.34,33.3,1,-14.2
 21/01/2019 23:30:00,33.38,33.3,1,-13.92
 21/01/2019 23:45:00,33.4,33.3,1,-13.73
 22/01/2019 00:00:00,33.47,33.3,1,-13.81
 22/01/2019 00:15:00,33.25,33.3,1,-15.94
 22/01/2019 00:30:00,33.21,33.3,1,-16.28
 22/01/2019 00:45:00,33.17,33.3,1,-16.44
 22/01/2019 01:00:00,33.13,33.3,1,-16.48
 22/01/2019 01:15:00,33.23,33.3,1,-16.24
 22/01/2019 01:30:00,33.3,33.3,1,-16.08
 22/01/2019 01:45:00,33.35,33.3,1,-15.92
 22/01/2019 02:00:00,33.4,33.3,1,-15.65
 22/01/2019 02:15:00,33.33,33.3,1,-16.04
 22/01/2019 02:30:00,33.38,33.3,1,-16.08
 22/01/2019 02:45:00,33.41,33.3,1,-16.0
 22/01/2019 03:00:00,33.45,33.3,1,-15.8
 22/01/2019 03:15:00,33.52,33.3,1,-15.66
 22/01/2019 03:30:00,33.52,33.3,1,-15.39
 22/01/2019 03:45:00,33.55,33.3,1,-15.25
 22/01/2019 04:00:00,33.1,33.3,1,-14.84
 22/01/2019 04:15:00,32.84,33.3,1,-14.74
 22/01/2019 04:30:00,32.85,33.3,1,-14.62
 22/01/2019 04:45:00,32.81,33.3,1,-14.53
 22/01/2019 05:00:00,32.95,33.3,1,-14.4
 22/01/2019 05:15:00,33.05,33.3,1,-14.41
 22/01/2019 05:30:00,32.98,33.3,1,-14.53
 22/01/2019 05:45:00,32.97,33.3,1,-14.68
 22/01/2019 06:00:00,32.94,33.3,1,-15.18
 22/01/2019 06:15:00,33.0,33.3,1,-15.97
 22/01/2019 06:30:00,33.16,33.3,1,-16.74
 22/01/2019 06:45:00,33.09,33.3,1,-17.62
 22/01/2019 07:00:00,33.19,33.3,1,-18.51
 22/01/2019 07:15:00,33.29,33.3,1,-19.39
 22/01/2019 07:30:00,33.15,33.3,1,-20.25
 22/01/2019 07:45:00,33.03,33.3,1,-20.71
 22/01/2019 08:00:00,32.98,33.3,1,-20.86
 22/01/2019 08:15:00,33.0,33.3,1,-20.96
 22/01/2019 08:30:00,32.98,33.3,1,-20.69
 22/01/2019 08:45:00,32.99,33.3,1,-20.01
 22/01/2019 09:00:00,33.0,33.3,1,-19.41
 22/01/2019 09:15:00,32.89,33.3,1,-20.26
 22/01/2019 09:30:00,32.89,33.3,1,-19.79
 22/01/2019 09:45:00,32.96,33.3,1,-18.56
 22/01/2019 10:00:00,33.0,33.3,1,-18.55
 22/01/2019 10:15:00,33.05,33.3,1,-19.24
 22/01/2019 10:30:00,32.98,33.3,1,-19.75
 22/01/2019 10:45:00,32.96,33.3,1,-20.09
 22/01/2019 11:00:00,32.94,33.3,1,-20.61
 22/01/2019 11:15:00,32.93,33.3,1,-21.07
 22/01/2019 11:30:00,32.9,33.3,1,-21.3
 22/01/2019 11:45:00,32.91,33.3,1,-21.17
 22/01/2019 12:00:00,32.95,33.3,1,-20.84
 22/01/2019 12:15:00,33.03,33.3,1,-20.39
 22/01/2019 12:30:00,32.98,33.3,1,-20.26
 22/01/2019 12:45:00,32.96,33.3,1,-20.56
 22/01/2019 13:00:00,32.94,33.3,1,-20.77
 22/01/2019 13:15:00,32.89,33.3,1,-20.86
 22/01/2019 13:30:00,32.94,33.3,1,-21.61
 22/01/2019 13:45:00,32.87,33.3,1,-21.7
 22/01/2019 14:00:00,32.82,33.3,1,-21.37
 22/01/2019 14:15:00,32.88,33.3,1,-19.74
 22/01/2019 14:30:00,32.91,33.3,1,-18.86
 22/01/2019 14:45:00,32.92,33.3,1,-19.62
 22/01/2019 15:00:00,32.96,33.3,1,-19.38
 22/01/2019 15:15:00,33.02,33.3,1,-19.62
 22/01/2019 15:30:00,33.03,33.3,1,-20.18
 22/01/2019 15:45:00,32.99,33.3,1,-21.33
 22/01/2019 16:00:00,32.92,33.3,1,-22.0
 22/01/2019 16:15:00,32.92,33.3,1,-22.47
 22/01/2019 16:30:00,32.88,33.3,1,-22.74
 22/01/2019 16:45:00,32.9,33.3,1,-23.16
 22/01/2019 17:00:00,32.92,33.3,1,-23.65
 22/01/2019 17:15:00,33.11,33.3,1,-24.16
 22/01/2019 17:30:00,33.09,33.3,1,-24.37
 22/01/2019 17:45:00,33.09,33.3,1,-24.37
 22/01/2019 18:00:00,33.11,33.3,1,-24.29
 22/01/2019 18:15:00,33.14,33.3,1,-24.31
 22/01/2019 18:30:00,33.22,33.3,1,-23.89
 22/01/2019 18:45:00,33.23,33.3,1,-23.44
 22/01/2019 19:00:00,33.31,33.3,1,-22.95
 22/01/2019 19:15:00,33.4,33.3,1,-22.6
 22/01/2019 19:30:00,33.46,33.3,1,-22.33
 22/01/2019 19:45:00,33.41,33.3,1,-21.88
 22/01/2019 20:00:00,33.5,33.3,1,-21.38
 22/01/2019 20:15:00,33.5,33.3,1,-21.07
 22/01/2019 20:30:00,33.58,33.3,1,-20.43
 22/01/2019 20:45:00,33.58,33.3,1,-20.01
 22/01/2019 21:00:00,33.57,33.3,1,-19.52
 22/01/2019 21:15:00,33.49,33.3,1,-19.21
 22/01/2019 21:30:00,33.45,33.3,1,-18.97
 22/01/2019 21:45:00,33.42,33.3,1,-18.3
 22/01/2019 22:00:00,33.48,33.3,1,-17.63
 22/01/2019 22:15:00,33.57,33.3,1,-16.88
 22/01/2019 22:30:00,33.6,33.3,1,-16.1
 22/01/2019 22:45:00,33.33,33.3,1,-15.95
 22/01/2019 23:00:00,33.43,33.3,1,-15.38
 22/01/2019 23:15:00,33.46,33.3,1,-15.08
 22/01/2019 23:30:00,33.54,33.3,1,-14.65
 22/01/2019 23:45:00,33.5,33.3,1,-14.53
 23/01/2019 00:00:00,33.56,33.3,1,-14.61
 23/01/2019 00:15:00,33.36,33.3,1,-16.77
 23/01/2019 00:30:00,33.3,33.3,1,-17.12
 23/01/2019 00:45:00,33.24,33.3,1,-17.28
 23/01/2019 01:00:00,33.26,33.3,1,-17.28
 23/01/2019 01:15:00,33.27,33.3,1,-17.12
 23/01/2019 01:30:00,33.29,33.3,1,-16.93
 23/01/2019 01:45:00,33.33,33.3,1,-16.68
 23/01/2019 02:00:00,33.36,33.3,1,-16.58
 23/01/2019 02:15:00,33.4,33.3,1,-16.92
 23/01/2019 02:30:00,33.43,33.3,1,-16.88
 23/01/2019 02:45:00,33.46,33.3,1,-16.75
 23/01/2019 03:00:00,33.5,33.3,1,-16.57
 23/01/2019 03:15:00,33.49,33.3,1,-16.51
 23/01/2019 03:30:00,33.54,33.3,1,-16.18
 23/01/2019 03:45:00,33.35,33.3,1,-15.85
 23/01/2019 04:00:00,32.86,33.3,1,-15.58
 23/01/2019 04:15:00,32.86,33.3,1,-15.47
 23/01/2019 04:30:00,32.85,33.3,1,-15.42
 23/01/2019 04:45:00,32.88,33.3,1,-15.15
 23/01/2019 05:00:00,32.87,33.3,1,-15.11
 23/01/2019 05:15:00,32.93,33.3,1,-15.28
 23/01/2019 05:30:00,33.11,33.3,1,-15.27
 23/01/2019 05:45:00,33.09,33.3,1,-15.42
 23/01/2019 06:00:00,33.02,33.3,1,-15.79
 23/01/2019 06:15:00,33.24,33.3,1,-16.82
 23/01/2019 06:30:00,33.37,33.3,1,-17.63
 23/01/2019 06:45:00,33.25,33.3,1,-18.5
 23/01/2019 07:00:00,33.19,33.3,1,-19.21
 23/01/2019 07:15:00,33.15,33.3,1,-19.9
 23/01/2019 07:30:00,33.0,33.3,1,-20.39
 23/01/2019 07:45:00,32.96,33.3,1,-20.93
 23/01/2019 08:00:00,32.91,33.3,1,-21.17
 23/01/2019 08:15:00,32.88,33.3,1,-21.16
 23/01/2019 08:30:00,32.87,33.3,1,-21.02
 23/01/2019 08:45:00,32.91,33.3,1,-20.69
 23/01/2019 09:00:00,32.91,33.3,1,-20.36
 23/01/2019 09:15:00,32.93,33.3,1,-19.86
 23/01/2019 09:30:00,32.97,33.3,1,-18.78
 23/01/2019 09:45:00,33.04,33.3,1,-18.01
 23/01/2019 10:00:00,33.11,33.3,1,-16.67
 23/01/2019 10:15:00,33.15,33.3,1,-15.86
 23/01/2019 10:30:00,33.19,33.3,1,-15.96
 23/01/2019 10:45:00,33.25,33.3,1,-15.76
 23/01/2019 11:00:00,33.25,33.3,1,-13.65
 23/01/2019 11:15:00,33.24,33.3,1,-14.6
 23/01/2019 11:30:00,33.24,33.3,1,-14.47
 23/01/2019 11:45:00,33.16,33.3,1,-14.77
 23/01/2019 12:00:00,33.15,33.3,1,-12.06
 23/01/2019 12:15:00,33.15,33.3,1,-13.34
 23/01/2019 12:30:00,33.14,33.3,1,-15.13
 23/01/2019 12:45:00,33.16,33.3,1,-15.99
 23/01/2019 13:00:00,33.17,33.3,1,-16.79
 23/01/2019 13:15:00,33.17,33.3,1,-16.73
 23/01/2019 13:30:00,33.19,33.3,1,-16.24
 23/01/2019 13:45:00,33.19,33.3,1,-15.73
 23/01/2019 14:00:00,33.2,33.3,1,-15.77
 23/01/2019 14:15:00,33.15,33.3,1,-16.17
 23/01/2019 14:30:00,33.17,33.3,1,-17.61
 23/01/2019 14:45:00,33.15,33.3,1,-18.6
 23/01/2019 15:00:00,33.09,33.3,1,-18.82
 23/01/2019 15:15:00,33.14,33.3,1,-19.19
 23/01/2019 15:30:00,33.13,33.3,1,-19.85
 23/01/2019 15:45:00,33.03,33.3,1,-20.49
 23/01/2019 16:00:00,32.95,33.3,1,-21.26
 23/01/2019 16:15:00,32.91,33.3,1,-21.91
 23/01/2019 16:30:00,32.85,33.3,1,-22.73
 23/01/2019 16:45:00,32.85,33.3,1,-23.52
 23/01/2019 17:00:00,32.95,33.3,1,-23.94
 23/01/2019 17:15:00,33.09,33.3,1,-24.1
 23/01/2019 17:30:00,33.07,33.3,1,-24.31
 23/01/2019 17:45:00,33.06,33.3,1,-24.36
 23/01/2019 18:00:00,33.1,33.3,1,-24.31
 23/01/2019 18:15:00,33.13,33.3,1,-24.22
 23/01/2019 18:30:00,33.18,33.3,1,-23.9
 23/01/2019 18:45:00,33.23,33.3,1,-23.57
 23/01/2019 19:00:00,33.3,33.3,1,-22.93
 23/01/2019 19:15:00,33.36,33.3,1,-22.44
 23/01/2019 19:30:00,33.38,33.3,1,-22.5
 23/01/2019 19:45:00,33.49,33.3,1,-22.06
 23/01/2019 20:00:00,33.6,33.3,1,-21.57
 23/01/2019 20:15:00,33.54,33.3,1,-21.02
 23/01/2019 20:30:00,33.66,33.3,1,-20.47
 23/01/2019 20:45:00,33.56,33.3,1,-20.07
 23/01/2019 21:00:00,33.35,33.3,1,-19.91
 23/01/2019 21:15:00,33.35,33.3,1,-19.48
 23/01/2019 21:30:00,33.4,33.3,1,-18.85
 23/01/2019 21:45:00,33.35,33.3,1,-18.2
 23/01/2019 22:00:00,33.45,33.3,1,-17.5
 23/01/2019 22:15:00,33.55,33.3,1,-16.66
 23/01/2019 22:30:00,33.62,33.3,1,-15.92
 23/01/2019 22:45:00,33.64,33.3,1,-15.33
 23/01/2019 23:00:00,33.42,33.3,1,-15.08
 23/01/2019 23:15:00,33.46,33.3,1,-14.79
 23/01/2019 23:30:00,33.47,33.3,1,-14.35
 23/01/2019 23:45:00,33.44,33.3,1,-14.27
 24/01/2019 00:00:00,33.49,33.3,1,-14.4
 24/01/2019 00:15:00,33.28,33.3,1,-16.52
 24/01/2019 00:30:00,33.21,33.3,1,-16.95
 24/01/2019 00:45:00,33.17,33.3,1,-16.97
 24/01/2019 01:00:00,33.18,33.3,1,-17.07
 24/01/2019 01:15:00,33.2,33.3,1,-16.74
 24/01/2019 01:30:00,33.25,33.3,1,-16.63
 24/01/2019 01:45:00,33.3,33.3,1,-16.44
 24/01/2019 02:00:00,33.36,33.3,1,-16.28
 24/01/2019 02:15:00,33.32,33.3,1,-16.65
 24/01/2019 02:30:00,33.34,33.3,1,-16.54
 24/01/2019 02:45:00,33.37,33.3,1,-16.54
 24/01/2019 03:00:00,33.41,33.3,1,-16.36
 24/01/2019 03:15:00,33.44,33.3,1,-16.27
 24/01/2019 03:30:00,33.48,33.3,1,-15.97
 24/01/2019 03:45:00,33.52,33.3,1,-15.87
 24/01/2019 04:00:00,33.51,33.3,1,-15.63
 24/01/2019 04:15:00,33.0,33.3,1,-15.13
 24/01/2019 04:30:00,33.02,33.3,1,-14.94
 24/01/2019 04:45:00,33.03,33.3,1,-14.73
 24/01/2019 05:00:00,33.03,33.3,1,-14.67
 24/01/2019 05:15:00,32.87,33.3,1,-14.78
 24/01/2019 05:30:00,32.89,33.3,1,-15.07
 24/01/2019 05:45:00,32.93,33.3,1,-15.2
 24/01/2019 06:00:00,32.91,33.3,1,-15.63
 24/01/2019 06:15:00,33.19,33.3,1,-16.74
 24/01/2019 06:30:00,33.36,33.3,1,-17.44
 24/01/2019 06:45:00,33.25,33.3,1,-18.28
 24/01/2019 07:00:00,33.17,33.3,1,-19.2
 24/01/2019 07:15:00,33.21,33.3,1,-19.72
 24/01/2019 07:30:00,33.08,33.3,1,-20.39
 24/01/2019 07:45:00,32.94,33.3,1,-20.97
 24/01/2019 08:00:00,32.86,33.3,1,-21.17
 24/01/2019 08:15:00,32.8,33.3,1,-21.41
 24/01/2019 08:30:00,33.07,33.3,1,-21.2
 24/01/2019 08:45:00,33.14,33.3,1,-21.1
 24/01/2019 09:00:00,33.09,33.3,1,-21.06
 24/01/2019 09:15:00,33.05,33.3,1,-21.1
 24/01/2019 09:30:00,33.03,33.3,1,-20.9
 24/01/2019 09:45:00,32.94,33.3,1,-21.36
 24/01/2019 10:00:00,33.03,33.3,1,-21.43
 24/01/2019 10:15:00,33.04,33.3,1,-21.32
 24/01/2019 10:30:00,33.06,33.3,1,-20.81
 24/01/2019 10:45:00,33.08,33.3,1,-21.0
 24/01/2019 11:00:00,33.08,33.3,1,-20.62
 24/01/2019 11:15:00,33.07,33.3,1,-20.37
 24/01/2019 11:30:00,33.1,33.3,1,-19.66
 24/01/2019 11:45:00,33.1,33.3,1,-20.14
 24/01/2019 12:00:00,33.11,33.3,1,-20.16
 24/01/2019 12:15:00,33.08,33.3,1,-19.81
 24/01/2019 12:30:00,33.11,33.3,1,-19.62
 24/01/2019 12:45:00,33.12,33.3,1,-19.78
 24/01/2019 13:00:00,33.22,33.3,1,-20.02
 24/01/2019 13:15:00,33.34,33.3,1,-19.77
 24/01/2019 13:30:00,33.39,33.3,1,-19.14
 24/01/2019 13:45:00,33.42,33.3,1,-18.63
 24/01/2019 14:00:00,33.47,33.3,1,-18.37
 24/01/2019 14:15:00,33.41,33.3,1,-18.59
 24/01/2019 14:30:00,33.42,33.3,1,-18.89
 24/01/2019 14:45:00,33.42,33.3,1,-19.37
 24/01/2019 15:00:00,33.42,33.3,1,-19.56
 24/01/2019 15:15:00,33.52,33.3,1,-19.84
 24/01/2019 15:30:00,33.54,33.3,1,-19.69
 24/01/2019 15:45:00,33.5,33.3,1,-19.81
 24/01/2019 16:00:00,33.48,33.3,1,-20.63
 24/01/2019 16:15:00,33.44,33.3,1,-21.25
 24/01/2019 16:30:00,33.45,33.3,1,-21.86
 24/01/2019 16:45:00,33.44,33.3,1,-22.6
 24/01/2019 17:00:00,33.37,33.3,1,-23.09
 24/01/2019 17:15:00,33.31,33.3,1,-23.28
 24/01/2019 17:30:00,33.22,33.3,1,-23.56
 24/01/2019 17:45:00,33.26,33.3,1,-23.5
 24/01/2019 18:00:00,33.22,33.3,1,-23.82
 24/01/2019 18:15:00,33.22,33.3,1,-23.72
 24/01/2019 18:30:00,33.27,33.3,1,-23.47
 24/01/2019 18:45:00,33.31,33.3,1,-23.2
 24/01/2019 19:00:00,33.37,33.3,1,-22.68
 24/01/2019 19:15:00,33.39,33.3,1,-22.32
 24/01/2019 19:30:00,33.47,33.3,1,-21.83
 24/01/2019 19:45:00,33.44,33.3,1,-21.37
 24/01/2019 20:00:00,33.46,33.3,1,-20.82
 24/01/2019 20:15:00,33.54,33.3,1,-20.44
 24/01/2019 20:30:00,33.51,33.3,1,-19.81
 24/01/2019 20:45:00,33.5,33.3,1,-19.28
 24/01/2019 21:00:00,33.55,33.3,1,-18.77
 24/01/2019 21:15:00,33.61,33.3,1,-18.28
 24/01/2019 21:30:00,33.39,33.3,1,-18.11
 24/01/2019 21:45:00,33.54,33.3,1,-17.58
