DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 22:00:00,33.6,33.3,1,-17.06
 24/01/2019 22:15:00,33.54,33.3,1,-16.29
 24/01/2019 22:30:00,33.5,33.3,1,-15.53
 24/01/2019 22:45:00,33.46,33.3,1,-14.91
 24/01/2019 23:00:00,33.53,33.3,1,-14.49
 24/01/2019 23:15:00,33.44,33.3,1,-14.4
 24/01/2019 23:30:00,33.56,33.3,1,-14.05
 24/01/2019 23:45:00,33.59,33.3,1,-13.98
 25/01/2019 00:00:00,33.39,33.3,1,-13.83
 25/01/2019 00:15:00,33.02,33.3,1,-15.63
 25/01/2019 00:30:00,33.01,33.3,1,-15.92
 25/01/2019 00:45:00,32.94,33.3,1,-15.87
 25/01/2019 01:00:00,32.93,33.3,1,-16.04
 25/01/2019 01:15:00,32.95,33.3,1,-15.63
 25/01/2019 01:30:00,33.0,33.3,1,-15.51
 25/01/2019 01:45:00,33.05,33.3,1,-15.27
 25/01/2019 02:00:00,33.07,33.3,1,-15.2
 25/01/2019 02:15:00,33.01,33.3,1,-15.37
 25/01/2019 02:30:00,33.03,33.3,1,-15.25
 25/01/2019 02:45:00,32.99,33.3,1,-15.2
 25/01/2019 03:00:00,33.06,33.3,1,-14.97
 25/01/2019 03:15:00,33.01,33.3,1,-14.81
 25/01/2019 03:30:00,33.05,33.3,1,-14.55
 25/01/2019 03:45:00,33.11,33.3,1,-14.34
 25/01/2019 04:00:00,33.14,33.3,1,-14.14
 25/01/2019 04:15:00,33.1,33.3,1,-14.0
 25/01/2019 04:30:00,33.1,33.3,1,-13.82
 25/01/2019 04:45:00,33.06,33.3,1,-13.66
 25/01/2019 05:00:00,33.09,33.3,1,-13.62
 25/01/2019 05:15:00,32.94,33.3,1,-13.85
 25/01/2019 05:30:00,33.02,33.3,1,-14.0
 25/01/2019 05:45:00,32.97,33.3,1,-14.18
 25/01/2019 06:00:00,32.92,33.3,1,-14.49
 25/01/2019 06:15:00,33.28,33.3,1,-15.62
 25/01/2019 06:30:00,33.46,33.3,1,-16.31
 25/01/2019 06:45:00,33.43,33.3,1,-17.01
 25/01/2019 07:00:00,33.33,33.3,1,-17.82
 25/01/2019 07:15:00,33.23,33.3,1,-18.49
 25/01/2019 07:30:00,33.22,33.3,1,-19.16
 25/01/2019 07:45:00,33.16,33.3,1,-19.73
 25/01/2019 08:00:00,33.08,33.3,1,-19.98
 25/01/2019 08:15:00,32.93,33.3,1,-20.23
 25/01/2019 08:30:00,32.92,33.3,1,-20.51
 25/01/2019 08:45:00,32.91,33.3,1,-20.41
 25/01/2019 09:00:00,32.9,33.3,1,-20.56
 25/01/2019 09:15:00,32.91,33.3,1,-20.46
 25/01/2019 09:30:00,32.91,33.3,1,-20.51
 25/01/2019 09:45:00,32.96,33.3,1,-20.07
 25/01/2019 10:00:00,33.04,33.3,1,-18.97
 25/01/2019 10:15:00,33.15,33.3,1,-18.03
 25/01/2019 10:30:00,33.18,33.3,1,-17.71
 25/01/2019 10:45:00,33.17,33.3,1,-17.01
 25/01/2019 11:00:00,33.17,33.3,1,-17.68
 25/01/2019 11:15:00,33.14,33.3,1,-17.43
 25/01/2019 11:30:00,33.14,33.3,1,-17.1
 25/01/2019 11:45:00,33.17,33.3,1,-16.92
 25/01/2019 12:00:00,33.17,33.3,1,-17.77
 25/01/2019 12:15:00,33.16,33.3,1,-17.72
 25/01/2019 12:30:00,33.22,33.3,1,-16.87
 25/01/2019 12:45:00,33.29,33.3,1,-15.3
 25/01/2019 13:00:00,33.29,33.3,1,-16.45
 25/01/2019 13:15:00,33.37,33.3,1,-16.93
 25/01/2019 13:30:00,33.36,33.3,1,-17.77
 25/01/2019 13:45:00,33.33,33.3,1,-18.57
 25/01/2019 14:00:00,33.32,33.3,1,-18.55
 25/01/2019 14:15:00,33.27,33.3,1,-18.35
 25/01/2019 14:30:00,33.25,33.3,1,-18.42
 25/01/2019 14:45:00,33.24,33.3,1,-18.55
 25/01/2019 15:00:00,33.27,33.3,1,-18.98
 25/01/2019 15:15:00,33.24,33.3,1,-19.22
 25/01/2019 15:30:00,33.23,33.3,1,-19.25
 25/01/2019 15:45:00,33.15,33.3,1,-19.52
 25/01/2019 16:00:00,33.08,33.3,1,-19.95
 25/01/2019 16:15:00,33.14,33.3,1,-20.28
 25/01/2019 16:30:00,33.16,33.3,1,-20.31
 25/01/2019 16:45:00,33.05,33.3,1,-20.69
 25/01/2019 17:00:00,32.91,33.3,1,-21.48
 25/01/2019 17:15:00,32.87,33.3,1,-22.22
 25/01/2019 17:30:00,32.79,33.3,1,-23.21
 25/01/2019 17:45:00,32.83,33.3,1,-23.23
 25/01/2019 18:00:00,32.88,33.3,1,-23.16
 25/01/2019 18:15:00,32.95,33.3,1,-23.09
 25/01/2019 18:30:00,32.98,33.3,1,-22.69
 25/01/2019 18:45:00,33.03,33.3,1,-22.5
 25/01/2019 19:00:00,33.1,33.3,1,-22.02
 25/01/2019 19:15:00,33.12,33.3,1,-21.62
 25/01/2019 19:30:00,33.11,33.3,1,-21.09
 25/01/2019 19:45:00,33.24,33.3,1,-20.64
 25/01/2019 20:00:00,33.36,33.3,1,-20.05
 25/01/2019 20:15:00,33.42,33.3,1,-19.66
 25/01/2019 20:30:00,33.5,33.3,1,-18.92
 25/01/2019 20:45:00,33.48,33.3,1,-18.48
 25/01/2019 21:00:00,33.54,33.3,1,-18.16
 25/01/2019 21:15:00,33.63,33.3,1,-17.66
 25/01/2019 21:30:00,33.3,33.3,1,-17.41
 25/01/2019 21:45:00,33.29,33.3,1,-17.02
 25/01/2019 22:00:00,33.18,33.3,1,-16.52
 25/01/2019 22:15:00,33.12,33.3,1,-15.89
 25/01/2019 22:30:00,33.32,33.3,1,-15.43
 25/01/2019 22:45:00,33.38,33.3,1,-14.9
 25/01/2019 23:00:00,33.51,33.3,1,-14.37
 25/01/2019 23:15:00,33.43,33.3,1,-14.19
 25/01/2019 23:30:00,33.42,33.3,1,-13.8
 25/01/2019 23:45:00,33.46,33.3,1,-13.8
 26/01/2019 00:00:00,33.48,33.3,1,-13.86
 26/01/2019 00:15:00,33.19,33.3,1,-15.86
 26/01/2019 00:30:00,33.16,33.3,1,-16.01
 26/01/2019 00:45:00,33.09,33.3,1,-16.06
 26/01/2019 01:00:00,33.23,33.3,1,-16.19
 26/01/2019 01:15:00,33.3,33.3,1,-15.76
 26/01/2019 01:30:00,33.39,33.3,1,-15.55
 26/01/2019 01:45:00,33.29,33.3,1,-15.31
 26/01/2019 02:00:00,33.34,33.3,1,-15.08
 26/01/2019 02:15:00,33.35,33.3,1,-15.33
 26/01/2019 02:30:00,33.46,33.3,1,-15.23
 26/01/2019 02:45:00,33.49,33.3,1,-15.01
 26/01/2019 03:00:00,33.54,33.3,1,-14.8
 26/01/2019 03:15:00,33.59,33.3,1,-14.65
 26/01/2019 03:30:00,33.35,33.3,1,-14.2
 26/01/2019 03:45:00,33.27,33.3,1,-13.93
 26/01/2019 04:00:00,33.29,33.3,1,-13.66
 26/01/2019 04:15:00,33.31,33.3,1,-13.59
 26/01/2019 04:30:00,33.35,33.3,1,-13.4
 26/01/2019 04:45:00,33.32,33.3,1,-13.29
 26/01/2019 05:00:00,33.37,33.3,1,-13.07
 26/01/2019 05:15:00,33.34,33.3,1,-13.2
 26/01/2019 05:30:00,33.32,33.3,1,-13.2
 26/01/2019 05:45:00,33.27,33.3,1,-13.24
 26/01/2019 06:00:00,33.33,33.3,1,-13.49
 26/01/2019 06:15:00,33.4,33.3,1,-14.07
 26/01/2019 06:30:00,33.37,33.3,1,-14.4
 26/01/2019 06:45:00,33.35,33.3,1,-14.68
 26/01/2019 07:00:00,33.28,33.3,1,-15.01
 26/01/2019 07:15:00,33.23,33.3,1,-15.14
 26/01/2019 07:30:00,33.35,33.3,1,-15.57
 26/01/2019 07:45:00,33.29,33.3,1,-16.06
 26/01/2019 08:00:00,33.25,33.3,1,-16.47
 26/01/2019 08:15:00,33.22,33.3,1,-16.87
 26/01/2019 08:30:00,33.13,33.3,1,-17.27
 26/01/2019 08:45:00,33.09,33.3,1,-17.48
 26/01/2019 09:00:00,33.01,33.3,1,-17.78
 26/01/2019 09:15:00,33.08,33.3,1,-18.18
 26/01/2019 09:30:00,33.04,33.3,1,-18.39
 26/01/2019 09:45:00,33.01,33.3,1,-18.27
 26/01/2019 10:00:00,32.99,33.3,1,-18.01
 26/01/2019 10:15:00,33.0,33.3,1,-17.65
 26/01/2019 10:30:00,33.03,33.3,1,-17.7
 26/01/2019 10:45:00,33.08,33.3,1,-16.85
 26/01/2019 11:00:00,33.12,33.3,1,-16.35
 26/01/2019 11:15:00,33.11,33.3,1,-16.39
 26/01/2019 11:30:00,33.09,33.3,1,-17.09
 26/01/2019 11:45:00,33.11,33.3,1,-17.0
 26/01/2019 12:00:00,33.15,33.3,1,-16.83
 26/01/2019 12:15:00,33.17,33.3,1,-16.52
 26/01/2019 12:30:00,33.26,33.3,1,-16.85
 26/01/2019 12:45:00,33.33,33.3,1,-15.67
 26/01/2019 13:00:00,33.33,33.3,1,-15.13
 26/01/2019 13:15:00,33.36,33.3,1,-16.51
 26/01/2019 13:30:00,33.34,33.3,1,-16.85
 26/01/2019 13:45:00,33.34,33.3,1,-16.79
 26/01/2019 14:00:00,33.38,33.3,1,-16.87
 26/01/2019 14:15:00,33.32,33.3,1,-16.39
 26/01/2019 14:30:00,32.8,33.3,1,-16.55
 26/01/2019 14:45:00,32.78,33.3,1,-17.02
 26/01/2019 15:00:00,32.8,33.3,1,-17.8
 26/01/2019 15:15:00,32.89,33.3,1,-18.01
 26/01/2019 15:30:00,32.86,33.3,1,-17.98
 26/01/2019 15:45:00,32.78,33.3,1,-17.82
 26/01/2019 16:00:00,32.96,33.3,1,-17.81
 26/01/2019 16:15:00,33.06,33.3,1,-18.06
 26/01/2019 16:30:00,33.36,33.3,1,-18.64
 26/01/2019 16:45:00,33.25,33.3,1,-19.4
 26/01/2019 17:00:00,33.2,33.3,1,-19.92
 26/01/2019 17:15:00,33.1,33.3,1,-20.92
 26/01/2019 17:30:00,33.0,33.3,1,-21.58
 26/01/2019 17:45:00,32.99,33.3,1,-21.93
 26/01/2019 18:00:00,33.02,33.3,1,-21.97
 26/01/2019 18:15:00,33.02,33.3,1,-21.92
 26/01/2019 18:30:00,33.14,33.3,1,-21.5
 26/01/2019 18:45:00,33.15,33.3,1,-21.14
 26/01/2019 19:00:00,33.2,33.3,1,-20.7
 26/01/2019 19:15:00,33.28,33.3,1,-20.41
 26/01/2019 19:30:00,33.37,33.3,1,-19.81
 26/01/2019 19:45:00,33.43,33.3,1,-19.2
 26/01/2019 20:00:00,33.41,33.3,1,-18.74
 26/01/2019 20:15:00,33.39,33.3,1,-18.44
 26/01/2019 20:30:00,33.51,33.3,1,-18.01
 26/01/2019 20:45:00,33.55,33.3,1,-17.45
 26/01/2019 21:00:00,33.6,33.3,1,-17.21
 26/01/2019 21:15:00,33.35,33.3,1,-17.2
 26/01/2019 21:30:00,33.28,33.3,1,-16.88
 26/01/2019 21:45:00,33.3,33.3,1,-16.49
 26/01/2019 22:00:00,33.33,33.3,1,-16.1
 26/01/2019 22:15:00,33.43,33.3,1,-15.5
 26/01/2019 22:30:00,33.46,33.3,1,-14.95
 26/01/2019 22:45:00,33.3,33.3,1,-14.4
 26/01/2019 23:00:00,33.32,33.3,1,-13.99
 26/01/2019 23:15:00,33.38,33.3,1,-13.91
 26/01/2019 23:30:00,33.44,33.3,1,-13.58
 26/01/2019 23:45:00,33.44,33.3,1,-13.53
 27/01/2019 00:00:00,33.48,33.3,1,-13.55
 27/01/2019 00:15:00,32.99,33.3,1,-15.36
 27/01/2019 00:30:00,32.97,33.3,1,-15.61
 27/01/2019 00:45:00,32.92,33.3,1,-15.61
 27/01/2019 01:00:00,32.94,33.3,1,-15.61
 27/01/2019 01:15:00,33.0,33.3,1,-15.28
 27/01/2019 01:30:00,32.93,33.3,1,-15.01
 27/01/2019 01:45:00,32.9,33.3,1,-14.71
 27/01/2019 02:00:00,33.39,33.3,1,-14.71
 27/01/2019 02:15:00,33.61,33.3,1,-14.95
 27/01/2019 02:30:00,33.6,33.3,1,-14.67
 27/01/2019 02:45:00,33.62,33.3,1,-14.6
 27/01/2019 03:00:00,33.64,33.3,1,-14.4
 27/01/2019 03:15:00,33.36,33.3,1,-14.53
 27/01/2019 03:30:00,33.41,33.3,1,-14.29
 27/01/2019 03:45:00,33.49,33.3,1,-14.07
 27/01/2019 04:00:00,33.43,33.3,1,-13.79
 27/01/2019 04:15:00,33.35,33.3,1,-13.78
 27/01/2019 04:30:00,33.35,33.3,1,-13.6
 27/01/2019 04:45:00,33.34,33.3,1,-13.45
 27/01/2019 05:00:00,33.37,33.3,1,-13.4
 27/01/2019 05:15:00,33.27,33.3,1,-13.4
 27/01/2019 05:30:00,33.38,33.3,1,-13.4
 27/01/2019 05:45:00,33.41,33.3,1,-13.41
 27/01/2019 06:00:00,33.57,33.3,1,-13.6
 27/01/2019 06:15:00,33.51,33.3,1,-13.94
 27/01/2019 06:30:00,33.5,33.3,1,-14.07
 27/01/2019 06:45:00,33.41,33.3,1,-14.28
 27/01/2019 07:00:00,33.52,33.3,1,-14.33
 27/01/2019 07:15:00,33.53,33.3,1,-14.19
 27/01/2019 07:30:00,32.98,33.3,1,-14.31
 27/01/2019 07:45:00,32.92,33.3,1,-14.64
 27/01/2019 08:00:00,32.93,33.3,1,-14.84
 27/01/2019 08:15:00,33.27,33.3,1,-14.97
 27/01/2019 08:30:00,33.4,33.3,1,-15.69
 27/01/2019 08:45:00,33.3,33.3,1,-15.8
 27/01/2019 09:00:00,33.21,33.3,1,-15.2
 27/01/2019 09:15:00,33.18,33.3,1,-14.86
 27/01/2019 09:30:00,33.22,33.3,1,-14.68
 27/01/2019 09:45:00,33.16,33.3,1,-14.47
 27/01/2019 10:00:00,33.11,33.3,1,-16.38
 27/01/2019 10:15:00,33.03,33.3,1,-17.23
 27/01/2019 10:30:00,33.04,33.3,1,-17.09
 27/01/2019 10:45:00,33.06,33.3,1,-15.96
 27/01/2019 11:00:00,33.04,33.3,1,-14.47
 27/01/2019 11:15:00,32.99,33.3,1,-13.61
 27/01/2019 11:30:00,33.03,33.3,1,-12.39
 27/01/2019 11:45:00,33.01,33.3,1,-12.23
 27/01/2019 12:00:00,33.02,33.3,1,-14.6
 27/01/2019 12:15:00,33.0,33.3,1,-11.97
 27/01/2019 12:30:00,33.08,33.3,1,-10.14
 27/01/2019 12:45:00,33.11,33.3,1,-11.05
 27/01/2019 13:00:00,33.16,33.3,1,-10.62
 27/01/2019 13:15:00,33.19,33.3,1,-10.75
 27/01/2019 13:30:00,33.26,33.3,1,-11.9
 27/01/2019 13:45:00,33.28,33.3,1,-10.36
 27/01/2019 14:00:00,33.29,33.3,1,-11.3
 27/01/2019 14:15:00,33.27,33.3,1,-13.16
 27/01/2019 14:30:00,33.19,33.3,1,-15.78
 27/01/2019 14:45:00,33.25,33.3,1,-16.51
 27/01/2019 15:00:00,33.19,33.3,1,-17.57
 27/01/2019 15:15:00,33.2,33.3,1,-17.47
 27/01/2019 15:30:00,33.12,33.3,1,-18.49
 27/01/2019 15:45:00,33.02,33.3,1,-18.82
 27/01/2019 16:00:00,32.99,33.3,1,-19.37
 27/01/2019 16:15:00,32.94,33.3,1,-19.97
 27/01/2019 16:30:00,32.93,33.3,1,-20.33
 27/01/2019 16:45:00,33.07,33.3,1,-20.73
 27/01/2019 17:00:00,32.97,33.3,1,-21.49
 27/01/2019 17:15:00,33.01,33.3,1,-22.34
 27/01/2019 17:30:00,33.02,33.3,1,-22.73
 27/01/2019 17:45:00,33.24,33.3,1,-22.54
 27/01/2019 18:00:00,33.26,33.3,1,-22.44
 27/01/2019 18:15:00,33.39,33.3,1,-22.29
 27/01/2019 18:30:00,33.51,33.3,1,-22.0
 27/01/2019 18:45:00,33.57,33.3,1,-21.5
 27/01/2019 19:00:00,33.67,33.3,1,-20.95
 27/01/2019 19:15:00,33.4,33.3,1,-20.99
 27/01/2019 19:30:00,33.51,33.3,1,-20.72
 27/01/2019 19:45:00,33.56,33.3,1,-20.23
 27/01/2019 20:00:00,33.64,33.3,1,-19.82
 27/01/2019 20:15:00,33.58,33.3,1,-19.49
 27/01/2019 20:30:00,33.46,33.3,1,-18.9
 27/01/2019 20:45:00,33.48,33.3,1,-18.42
 27/01/2019 21:00:00,33.58,33.3,1,-18.05
 27/01/2019 21:15:00,33.58,33.3,1,-17.67
 27/01/2019 21:30:00,33.63,33.3,1,-17.13
 27/01/2019 21:45:00,33.3,33.3,1,-16.94
 27/01/2019 22:00:00,33.32,33.3,1,-16.45
 27/01/2019 22:15:00,33.27,33.3,1,-16.08
 27/01/2019 22:30:00,33.28,33.3,1,-15.41
 27/01/2019 22:45:00,33.37,33.3,1,-14.87
 27/01/2019 23:00:00,33.43,33.3,1,-14.36
 27/01/2019 23:15:00,33.37,33.3,1,-14.09
 27/01/2019 23:30:00,33.42,33.3,1,-13.73
 27/01/2019 23:45:00,33.41,33.3,1,-13.73
 28/01/2019 00:00:00,33.27,33.3,1,-13.67
 28/01/2019 00:00:00,33.27,33.3,1,-13.67
 28/01/2019 00:15:00,33.06,33.3,1,-15.92
 28/01/2019 00:30:00,33.06,33.3,1,-16.44
 28/01/2019 00:45:00,33.05,33.3,1,-16.56
 28/01/2019 01:00:00,33.06,33.3,1,-16.66
 28/01/2019 01:15:00,33.13,33.3,1,-16.2
 28/01/2019 01:30:00,33.19,33.3,1,-15.99
 28/01/2019 01:45:00,33.23,33.3,1,-15.87
 28/01/2019 02:00:00,33.29,33.3,1,-15.87
 28/01/2019 02:15:00,33.1,33.3,1,-16.12
 28/01/2019 02:30:00,33.08,33.3,1,-16.14
 28/01/2019 02:45:00,33.05,33.3,1,-16.04
 28/01/2019 03:00:00,33.12,33.3,1,-15.81
 28/01/2019 03:15:00,33.13,33.3,1,-15.65
 28/01/2019 03:30:00,33.16,33.3,1,-15.47
 28/01/2019 03:45:00,33.2,33.3,1,-15.3
 28/01/2019 04:00:00,33.23,33.3,1,-15.09
 28/01/2019 04:15:00,33.24,33.3,1,-15.06
 28/01/2019 04:30:00,33.27,33.3,1,-14.87
 28/01/2019 04:45:00,33.25,33.3,1,-14.74
 28/01/2019 05:00:00,33.22,33.3,1,-14.6
 28/01/2019 05:15:00,33.25,33.3,1,-14.77
 28/01/2019 05:30:00,33.24,33.3,1,-14.91
 28/01/2019 05:45:00,33.19,33.3,1,-15.22
 28/01/2019 06:00:00,33.2,33.3,1,-15.65
 28/01/2019 06:15:00,33.15,33.3,1,-16.74
 28/01/2019 06:30:00,33.2,33.3,1,-17.48
 28/01/2019 06:45:00,33.15,33.3,1,-18.33
 28/01/2019 07:00:00,33.08,33.3,1,-19.14
 28/01/2019 07:15:00,32.89,33.3,1,-19.9
 28/01/2019 07:30:00,33.02,33.3,1,-20.4
 28/01/2019 07:45:00,33.26,33.3,1,-20.8
 28/01/2019 08:00:00,33.19,33.3,1,-20.94
 28/01/2019 08:15:00,33.11,33.3,1,-20.91
 28/01/2019 08:30:00,33.09,33.3,1,-20.57
 28/01/2019 08:45:00,33.12,33.3,1,-20.03
 28/01/2019 09:00:00,33.13,33.3,1,-19.53
 28/01/2019 09:15:00,33.08,33.3,1,-18.77
 28/01/2019 09:30:00,33.12,33.3,1,-17.82
 28/01/2019 09:45:00,33.16,33.3,1,-16.78
 28/01/2019 10:00:00,33.2,33.3,1,-15.48
 28/01/2019 10:15:00,33.3,33.3,1,-14.71
 28/01/2019 10:30:00,33.31,33.3,1,-14.28
 28/01/2019 10:45:00,33.29,33.3,1,-12.97
 28/01/2019 11:00:00,33.28,33.3,1,-13.27
 28/01/2019 11:15:00,33.3,33.3,1,-11.78
 28/01/2019 11:30:00,33.32,33.3,1,-12.15
 28/01/2019 11:45:00,33.26,33.3,1,-13.09
 28/01/2019 12:00:00,33.25,33.3,1,-11.64
 28/01/2019 12:15:00,33.24,33.3,1,-13.26
 28/01/2019 12:30:00,33.19,33.3,1,-17.4
 28/01/2019 12:45:00,33.2,33.3,1,-17.33
 28/01/2019 13:00:00,33.18,33.3,1,-17.93
 28/01/2019 13:15:00,33.18,33.3,1,-18.73
 28/01/2019 13:30:00,33.18,33.3,1,-17.8
 28/01/2019 13:45:00,33.24,33.3,1,-17.61
 28/01/2019 14:00:00,33.29,33.3,1,-17.97
 28/01/2019 14:15:00,33.28,33.3,1,-17.25
 28/01/2019 14:30:00,33.31,33.3,1,-17.46
 28/01/2019 14:45:00,33.34,33.3,1,-16.12
 28/01/2019 15:00:00,33.43,33.3,1,-14.84
 28/01/2019 15:15:00,33.4,33.3,1,-15.6
 28/01/2019 15:30:00,33.38,33.3,1,-16.68
 28/01/2019 15:45:00,33.26,33.3,1,-17.78
 28/01/2019 16:00:00,33.09,33.3,1,-19.82
 28/01/2019 16:15:00,33.05,33.3,1,-21.13
 28/01/2019 16:30:00,32.85,33.3,1,-21.8
 28/01/2019 16:45:00,32.86,33.3,1,-22.73
 28/01/2019 17:00:00,32.93,33.3,1,-23.21
 28/01/2019 17:15:00,33.03,33.3,1,-23.6
 28/01/2019 17:30:00,32.95,33.3,1,-24.0
 28/01/2019 17:45:00,32.97,33.3,1,-24.11
 28/01/2019 18:00:00,32.97,33.3,1,-24.1
 28/01/2019 18:15:00,32.95,33.3,1,-24.04
 28/01/2019 18:30:00,33.02,33.3,1,-23.79
 28/01/2019 18:45:00,33.06,33.3,1,-23.26
 28/01/2019 19:00:00,33.13,33.3,1,-22.82
 28/01/2019 19:15:00,33.25,33.3,1,-22.49
 28/01/2019 19:30:00,33.33,33.3,1,-22.06
 28/01/2019 19:45:00,33.34,33.3,1,-21.48
 28/01/2019 20:00:00,33.43,33.3,1,-21.01
 28/01/2019 20:15:00,33.47,33.3,1,-20.52
 28/01/2019 20:30:00,33.6,33.3,1,-19.92
 28/01/2019 20:45:00,33.63,33.3,1,-19.61
 28/01/2019 21:00:00,33.64,33.3,1,-19.11
 28/01/2019 21:15:00,33.48,33.3,1,-18.87
 28/01/2019 21:30:00,33.44,33.3,1,-18.46
 28/01/2019 21:45:00,33.39,33.3,1,-17.83
 28/01/2019 22:00:00,33.31,33.3,1,-17.04
 28/01/2019 22:15:00,33.34,33.3,1,-16.38
 28/01/2019 22:30:00,33.46,33.3,1,-15.8
 28/01/2019 22:45:00,33.41,33.3,1,-15.08
 28/01/2019 23:00:00,33.53,33.3,1,-14.53
 28/01/2019 23:15:00,33.59,33.3,1,-14.17
 28/01/2019 23:30:00,33.5,33.3,1,-13.91
 28/01/2019 23:45:00,33.36,33.3,1,-14.13
 29/01/2019 00:00:00,33.37,33.3,1,-14.2
 29/01/2019 00:15:00,33.17,33.3,1,-16.29
 29/01/2019 00:30:00,33.13,33.3,1,-16.68
 29/01/2019 00:45:00,33.08,33.3,1,-16.77
 29/01/2019 01:00:00,33.06,33.3,1,-16.88
 29/01/2019 01:15:00,33.1,33.3,1,-16.68
 29/01/2019 01:30:00,33.15,33.3,1,-16.49
 29/01/2019 01:45:00,33.18,33.3,1,-16.48
 29/01/2019 02:00:00,33.18,33.3,1,-16.48
 29/01/2019 02:15:00,33.21,33.3,1,-16.48
 29/01/2019 02:30:00,33.27,33.3,1,-16.48
 29/01/2019 02:45:00,33.28,33.3,1,-16.48
 29/01/2019 03:00:00,33.28,33.3,1,-16.48
 29/01/2019 03:15:00,33.28,33.3,1,-16.48
 29/01/2019 03:30:00,33.22,33.3,1,-16.03
 29/01/2019 03:45:00,33.2,33.3,1,-15.67
 29/01/2019 04:00:00,33.23,33.3,1,-15.47
 29/01/2019 04:15:00,33.23,33.3,1,-15.47
 29/01/2019 04:30:00,33.23,33.3,1,-15.47
 29/01/2019 04:45:00,33.24,33.3,1,-15.25
 29/01/2019 05:00:00,33.29,33.3,1,-14.94
 29/01/2019 05:15:00,33.34,33.3,1,-15.12
 29/01/2019 05:30:00,33.38,33.3,1,-15.27
 29/01/2019 05:45:00,33.37,33.3,1,-15.59
 29/01/2019 06:00:00,33.33,33.3,1,-15.74
 29/01/2019 06:15:00,33.32,33.3,1,-15.74
 29/01/2019 06:30:00,32.96,33.3,1,-17.65
 29/01/2019 06:45:00,32.92,33.3,1,-17.86
 29/01/2019 07:00:00,32.81,33.3,1,-19.34
 29/01/2019 07:15:00,33.12,33.3,1,-19.54
 29/01/2019 07:30:00,33.03,33.3,1,-19.96
 29/01/2019 07:45:00,33.0,33.3,1,-20.45
 29/01/2019 08:00:00,32.96,33.3,1,-20.96
 29/01/2019 08:15:00,32.96,33.3,1,-20.96
 29/01/2019 08:30:00,32.96,33.3,1,-20.96
 29/01/2019 08:45:00,32.96,33.3,1,-20.96
 29/01/2019 09:00:00,32.96,33.3,1,-20.96
 29/01/2019 09:15:00,32.96,33.3,1,-20.96
 29/01/2019 09:30:00,32.96,33.3,1,-20.96
 29/01/2019 09:45:00,32.96,33.3,1,-20.96
 29/01/2019 10:00:00,32.96,33.3,1,-20.96
 29/01/2019 10:15:00,32.96,33.3,1,-20.96
 29/01/2019 10:30:00,32.96,33.3,1,-20.96
 29/01/2019 10:45:00,33.24,33.3,1,-20.19
 29/01/2019 11:00:00,33.3,33.3,1,-19.63
 29/01/2019 11:15:00,33.3,33.3,1,-19.97
 29/01/2019 11:30:00,33.33,33.3,1,-20.14
 29/01/2019 11:45:00,33.33,33.3,1,-20.43
 29/01/2019 12:00:00,33.32,33.3,1,-20.5
 29/01/2019 12:15:00,33.32,33.3,1,-20.5
 29/01/2019 12:30:00,33.26,33.3,1,-20.66
 29/01/2019 12:45:00,33.21,33.3,1,-20.71
 29/01/2019 13:00:00,33.21,33.3,1,-20.56
 29/01/2019 13:15:00,33.22,33.3,1,-20.5
 29/01/2019 13:30:00,33.28,33.3,1,-20.5
 29/01/2019 13:45:00,33.32,33.3,1,-20.66
 29/01/2019 14:00:00,33.34,33.3,1,-20.65
 29/01/2019 14:15:00,33.34,33.3,1,-20.71
 29/01/2019 14:30:00,33.27,33.3,1,-21.02
 29/01/2019 14:45:00,33.27,33.3,1,-21.17
 29/01/2019 15:00:00,33.28,33.3,1,-21.16
 29/01/2019 15:15:00,33.32,33.3,1,-21.1
 29/01/2019 15:30:00,33.28,33.3,1,-21.69
 29/01/2019 15:45:00,33.18,33.3,1,-23.11
 29/01/2019 16:00:00,33.18,33.3,1,-23.11
 29/01/2019 16:15:00,33.18,33.3,1,-23.11
 29/01/2019 16:30:00,33.18,33.3,1,-23.11
 29/01/2019 16:45:00,33.18,33.3,1,-23.11
 29/01/2019 17:00:00,33.18,33.3,1,-23.11
 29/01/2019 17:15:00,33.18,33.3,1,-23.11
 29/01/2019 17:30:00,33.18,33.3,1,-23.11
 29/01/2019 17:45:00,33.18,33.3,1,-23.11
 29/01/2019 18:00:00,33.18,33.3,1,-23.11
 29/01/2019 18:15:00,33.18,33.3,1,-23.11
 29/01/2019 18:30:00,33.18,33.3,1,-23.11
 29/01/2019 18:45:00,33.18,33.3,1,-23.11
 29/01/2019 19:00:00,33.18,33.3,1,-23.11
 29/01/2019 19:15:00,33.18,33.3,1,-23.11
 29/01/2019 19:30:00,33.18,33.3,1,-23.11
 29/01/2019 19:45:00,33.18,33.3,1,-23.11
 29/01/2019 20:00:00,33.18,33.3,1,-23.11
 29/01/2019 20:15:00,33.18,33.3,1,-23.11
 29/01/2019 20:30:00,33.18,33.3,1,-23.11
 29/01/2019 20:45:00,33.18,33.3,1,-23.11
 29/01/2019 21:00:00,33.18,33.3,1,-23.11
 29/01/2019 21:15:00,33.18,33.3,1,-23.11
 29/01/2019 21:30:00,33.18,33.3,1,-23.11
 29/01/2019 21:45:00,33.18,33.3,1,-23.11
 29/01/2019 22:00:00,33.18,33.3,1,-23.11
 29/01/2019 22:15:00,33.18,33.3,1,-23.11
 29/01/2019 22:30:00,33.18,33.3,1,-23.11
 29/01/2019 22:45:00,33.18,33.3,1,-23.11
 29/01/2019 23:00:00,33.18,33.3,1,-23.11
 29/01/2019 23:15:00,33.18,33.3,1,-23.11
 29/01/2019 23:30:00,33.18,33.3,1,-23.11
 29/01/2019 23:45:00,33.18,33.3,1,-23.11
 30/01/2019 00:00:00,33.18,33.3,1,-23.11
 30/01/2019 00:15:00,33.18,33.3,1,-23.11
 30/01/2019 00:30:00,33.18,33.3,1,-23.11
 30/01/2019 00:45:00,33.18,33.3,1,-23.11
 30/01/2019 01:00:00,33.18,33.3,1,-23.11
 30/01/2019 01:15:00,33.18,33.3,1,-23.11
 30/01/2019 01:30:00,33.18,33.3,1,-23.11
 30/01/2019 01:45:00,33.18,33.3,1,-23.11
 30/01/2019 02:00:00,33.18,33.3,1,-23.11
 30/01/2019 02:15:00,33.18,33.3,1,-23.11
 30/01/2019 02:30:00,33.18,33.3,1,-23.11
 30/01/2019 02:45:00,33.18,33.3,1,-23.11
 30/01/2019 03:00:00,33.18,33.3,1,-23.11
 30/01/2019 03:15:00,33.18,33.3,1,-23.11
 30/01/2019 03:30:00,33.18,33.3,1,-23.11
 30/01/2019 03:45:00,33.18,33.3,1,-23.11
 30/01/2019 04:00:00,33.18,33.3,1,-23.11
 30/01/2019 04:15:00,33.18,33.3,1,-23.11
 30/01/2019 04:30:00,33.18,33.3,1,-23.11
 30/01/2019 04:45:00,33.18,33.3,1,-23.11
 30/01/2019 05:00:00,33.18,33.3,1,-23.11
 30/01/2019 05:15:00,33.18,33.3,1,-23.11
 30/01/2019 05:30:00,33.18,33.3,1,-23.11
 30/01/2019 05:45:00,33.18,33.3,1,-23.11
 30/01/2019 06:00:00,33.18,33.3,1,-23.11
 30/01/2019 06:15:00,33.18,33.3,1,-23.11
 30/01/2019 06:30:00,33.18,33.3,1,-23.11
 30/01/2019 06:45:00,33.18,33.3,1,-23.11
 30/01/2019 07:00:00,33.18,33.3,1,-23.11
 30/01/2019 07:15:00,33.18,33.3,1,-23.11
 30/01/2019 07:30:00,33.18,33.3,1,-23.11
 30/01/2019 07:45:00,33.18,33.3,1,-23.11
 30/01/2019 08:00:00,33.18,33.3,1,-23.11
 30/01/2019 08:15:00,33.18,33.3,1,-23.11
 30/01/2019 08:30:00,33.18,33.3,1,-23.11
 30/01/2019 08:45:00,33.18,33.3,1,-23.11
 30/01/2019 09:00:00,33.18,33.3,1,-23.11
 30/01/2019 09:15:00,32.93,33.3,1,-22.45
 30/01/2019 09:30:00,32.78,33.3,1,-20.77
 30/01/2019 09:45:00,32.79,33.3,1,-21.83
 30/01/2019 10:00:00,32.79,33.3,1,-22.15
 30/01/2019 10:15:00,32.84,33.3,1,-20.18
 30/01/2019 10:30:00,32.95,33.3,1,-17.29
 30/01/2019 10:45:00,32.97,33.3,1,-19.09
 30/01/2019 11:00:00,33.0,33.3,1,-16.39
 30/01/2019 11:15:00,33.01,33.3,1,-14.86
 30/01/2019 11:30:00,33.09,33.3,1,-13.41
 30/01/2019 11:45:00,33.15,33.3,1,-12.93
 30/01/2019 12:00:00,33.14,33.3,1,-12.89
 30/01/2019 12:15:00,33.15,33.3,1,-11.85
 30/01/2019 12:30:00,33.13,33.3,1,-13.54
 30/01/2019 12:45:00,33.17,33.3,1,-14.65
 30/01/2019 13:00:00,33.15,33.3,1,-14.81
 30/01/2019 13:15:00,33.2,33.3,1,-13.33
 30/01/2019 13:30:00,33.2,33.3,1,-11.52
 30/01/2019 13:45:00,33.19,33.3,1,-11.08
 30/01/2019 14:00:00,33.19,33.3,1,-11.32
 30/01/2019 14:15:00,33.16,33.3,1,-11.38
 30/01/2019 14:30:00,33.1,33.3,1,-13.16
 30/01/2019 14:45:00,33.11,33.3,1,-14.48
 30/01/2019 15:00:00,33.14,33.3,1,-14.89
 30/01/2019 15:15:00,33.17,33.3,1,-15.0
 30/01/2019 15:30:00,33.18,33.3,1,-15.72
 30/01/2019 15:45:00,33.12,33.3,1,-16.87
 30/01/2019 16:00:00,33.0,33.3,1,-18.37
 30/01/2019 16:15:00,32.95,33.3,1,-19.73
 30/01/2019 16:30:00,32.85,33.3,1,-21.03
 30/01/2019 16:45:00,32.81,33.3,1,-22.19
 30/01/2019 17:00:00,33.08,33.3,1,-22.76
 30/01/2019 17:15:00,33.08,33.3,1,-23.38
 30/01/2019 17:30:00,33.37,33.3,1,-24.36
 30/01/2019 17:45:00,33.69,33.3,1,-24.26
 30/01/2019 18:00:00,33.52,33.3,1,-24.62
 30/01/2019 18:15:00,33.39,33.3,1,-24.85
 30/01/2019 18:30:00,33.45,33.3,1,-24.68
 30/01/2019 18:45:00,33.48,33.3,1,-24.54
 30/01/2019 19:00:00,33.58,33.3,1,-23.94
 30/01/2019 19:15:00,33.59,33.3,1,-23.49
 30/01/2019 19:30:00,33.63,33.3,1,-23.42
 30/01/2019 19:45:00,33.62,33.3,1,-23.25
 30/01/2019 20:00:00,33.35,33.3,1,-22.65
 30/01/2019 20:15:00,32.95,33.3,1,-22.06
 30/01/2019 20:30:00,33.0,33.3,1,-21.55
 30/01/2019 20:45:00,33.04,33.3,1,-20.92
 30/01/2019 21:00:00,33.1,33.3,1,-20.46
 30/01/2019 21:15:00,33.13,33.3,1,-19.91
 30/01/2019 21:30:00,33.24,33.3,1,-19.21
 30/01/2019 21:45:00,33.25,33.3,1,-18.63
 30/01/2019 22:00:00,33.27,33.3,1,-18.02
 30/01/2019 22:15:00,33.33,33.3,1,-17.27
 30/01/2019 22:30:00,33.44,33.3,1,-16.55
 30/01/2019 22:45:00,33.52,33.3,1,-15.95
 30/01/2019 23:00:00,33.65,33.3,1,-15.38
 30/01/2019 23:15:00,33.3,33.3,1,-15.36
 30/01/2019 23:30:00,33.3,33.3,1,-14.96
 30/01/2019 23:45:00,33.33,33.3,1,-14.87
 31/01/2019 00:00:00,33.33,33.3,1,-15.0
 31/01/2019 00:15:00,33.12,33.3,1,-17.2
 31/01/2019 00:30:00,33.06,33.3,1,-17.55
 31/01/2019 00:45:00,32.97,33.3,1,-17.73
 31/01/2019 01:00:00,32.92,33.3,1,-17.74
 31/01/2019 01:15:00,33.01,33.3,1,-17.34
 31/01/2019 01:30:00,33.05,33.3,1,-17.28
 31/01/2019 01:45:00,33.09,33.3,1,-17.28
 31/01/2019 02:00:00,33.17,33.3,1,-17.03
 31/01/2019 02:15:00,33.16,33.3,1,-17.45
 31/01/2019 02:30:00,33.16,33.3,1,-17.48
 31/01/2019 02:45:00,33.16,33.3,1,-17.48
 31/01/2019 03:00:00,33.2,33.3,1,-17.26
 31/01/2019 03:15:00,33.26,33.3,1,-17.21
 31/01/2019 03:30:00,33.31,33.3,1,-17.05
 31/01/2019 03:45:00,33.29,33.3,1,-16.8
 31/01/2019 04:00:00,33.35,33.3,1,-16.64
 31/01/2019 04:15:00,33.36,33.3,1,-16.54
 31/01/2019 04:30:00,33.38,33.3,1,-16.54
 31/01/2019 04:45:00,33.41,33.3,1,-16.35
 31/01/2019 05:00:00,33.4,33.3,1,-16.28
 31/01/2019 05:15:00,33.29,33.3,1,-16.46
 31/01/2019 05:30:00,33.22,33.3,1,-16.68
 31/01/2019 05:45:00,33.18,33.3,1,-16.75
 31/01/2019 06:00:00,33.12,33.3,1,-17.06
 31/01/2019 06:15:00,32.96,33.3,1,-18.18
 31/01/2019 06:30:00,32.89,33.3,1,-18.95
 31/01/2019 06:45:00,33.14,33.3,1,-19.46
 31/01/2019 07:00:00,32.95,33.3,1,-20.27
 31/01/2019 07:15:00,32.92,33.3,1,-20.6
 31/01/2019 07:30:00,33.18,33.3,1,-20.96
 31/01/2019 07:45:00,33.23,33.3,1,-21.3
 31/01/2019 08:00:00,33.21,33.3,1,-21.66
 31/01/2019 08:15:00,33.15,33.3,1,-21.89
 31/01/2019 08:30:00,33.1,33.3,1,-22.09
 31/01/2019 08:45:00,33.09,33.3,1,-22.06
 31/01/2019 09:00:00,33.05,33.3,1,-22.07
 31/01/2019 09:15:00,33.01,33.3,1,-22.17
 31/01/2019 09:30:00,32.97,33.3,1,-22.01
 31/01/2019 09:45:00,32.97,33.3,1,-21.77
 31/01/2019 10:00:00,33.01,33.3,1,-21.81
 31/01/2019 10:15:00,33.1,33.3,1,-21.74
 31/01/2019 10:30:00,33.13,33.3,1,-21.34
 31/01/2019 10:45:00,33.06,33.3,1,-21.73
 31/01/2019 11:00:00,33.01,33.3,1,-21.58
 31/01/2019 11:15:00,33.05,33.3,1,-21.16
 31/01/2019 11:30:00,33.06,33.3,1,-21.37
 31/01/2019 11:45:00,33.05,33.3,1,-21.54
 31/01/2019 12:00:00,33.0,33.3,1,-21.96
 31/01/2019 12:15:00,32.99,33.3,1,-22.19
 31/01/2019 12:30:00,32.99,33.3,1,-22.2
 31/01/2019 12:45:00,33.08,33.3,1,-21.53
 31/01/2019 13:00:00,33.13,33.3,1,-21.03
 31/01/2019 13:15:00,33.1,33.3,1,-21.0
 31/01/2019 13:30:00,33.15,33.3,1,-21.03
 31/01/2019 13:45:00,33.08,33.3,1,-21.49
 31/01/2019 14:00:00,33.1,33.3,1,-21.86
 31/01/2019 14:15:00,33.01,33.3,1,-22.07
 31/01/2019 14:30:00,32.97,33.3,1,-22.32
 31/01/2019 14:45:00,33.1,33.3,1,-22.35
 31/01/2019 15:00:00,33.21,33.3,1,-22.37
 31/01/2019 15:15:00,33.24,33.28,2,-22.37
 31/01/2019 15:30:00,33.27,33.26,2,-22.49
 31/01/2019 15:45:00,33.27,33.29,1,-22.88
 31/01/2019 16:00:00,33.18,33.3,1,-23.31
 31/01/2019 16:15:00,33.13,33.3,1,-23.71
 31/01/2019 16:30:00,33.14,33.3,1,-24.02
 31/01/2019 16:45:00,33.17,33.3,1,-24.18
 31/01/2019 17:00:00,33.1,33.3,1,-24.57
 31/01/2019 17:15:00,33.16,33.3,1,-25.1
 31/01/2019 17:30:00,33.1,33.3,1,-25.46
 31/01/2019 17:45:00,33.09,33.3,1,-25.45
 31/01/2019 18:00:00,33.15,33.3,1,-25.29
 31/01/2019 18:15:00,33.19,33.3,1,-25.19
 31/01/2019 18:30:00,33.27,33.3,1,-24.96
 31/01/2019 18:45:00,33.28,33.3,1,-24.74
 31/01/2019 19:00:00,33.31,33.3,1,-24.46
 31/01/2019 19:15:00,33.35,33.3,1,-24.05
 31/01/2019 19:30:00,33.38,33.3,1,-23.59
 31/01/2019 19:45:00,33.46,33.3,1,-22.92
 31/01/2019 20:00:00,33.59,33.3,1,-22.28
 31/01/2019 20:15:00,33.65,33.3,1,-21.81
 31/01/2019 20:30:00,33.65,33.3,1,-21.38
 31/01/2019 20:45:00,33.58,33.3,1,-20.72
 31/01/2019 21:00:00,33.64,33.3,1,-19.97
 31/01/2019 21:15:00,33.56,33.3,1,-19.73
 31/01/2019 21:30:00,33.51,33.3,1,-19.52
 31/01/2019 21:45:00,33.64,33.3,1,-18.98
 31/01/2019 22:00:00,33.62,33.3,1,-18.35
 31/01/2019 22:15:00,33.69,33.3,1,-17.69
 31/01/2019 22:30:00,33.75,33.3,1,-16.76
 31/01/2019 22:45:00,33.59,33.3,1,-15.81
 31/01/2019 23:00:00,33.47,33.3,1,-15.16
 31/01/2019 23:15:00,33.32,33.3,1,-14.52
 31/01/2019 23:30:00,33.36,33.3,1,-14.13
 31/01/2019 23:45:00,33.33,33.3,1,-14.08
 01/02/2019 00:00:00,33.38,33.3,1,-14.02
 01/02/2019 00:15:00,33.12,33.3,1,-16.03
 01/02/2019 00:30:00,33.1,33.3,1,-16.41
 01/02/2019 00:45:00,33.1,33.3,1,-16.52
 01/02/2019 01:00:00,33.08,33.3,1,-16.54
 01/02/2019 01:15:00,33.11,33.3,1,-16.26
 01/02/2019 01:30:00,33.15,33.3,1,-16.01
 01/02/2019 01:45:00,33.18,33.3,1,-15.99
 01/02/2019 02:00:00,33.2,33.3,1,-15.74
 01/02/2019 02:15:00,33.16,33.3,1,-16.16
 01/02/2019 02:30:00,33.21,33.3,1,-16.21
 01/02/2019 02:45:00,33.19,33.3,1,-16.21
 01/02/2019 03:00:00,33.21,33.3,1,-15.99
 01/02/2019 03:15:00,33.21,33.3,1,-15.94
 01/02/2019 03:30:00,33.24,33.3,1,-15.82
 01/02/2019 03:45:00,33.28,33.3,1,-15.62
 01/02/2019 04:00:00,33.34,33.3,1,-15.39
 01/02/2019 04:15:00,33.32,33.3,1,-15.27
 01/02/2019 04:30:00,33.32,33.3,1,-15.27
 01/02/2019 04:45:00,33.32,33.3,1,-15.0
 01/02/2019 05:00:00,33.33,33.3,1,-15.0
 01/02/2019 05:15:00,33.32,33.3,1,-15.17
 01/02/2019 05:30:00,33.26,33.3,1,-15.2
 01/02/2019 05:45:00,33.19,33.3,1,-15.35
 01/02/2019 06:00:00,33.18,33.3,1,-15.72
 01/02/2019 06:15:00,32.97,33.3,1,-16.42
 01/02/2019 06:30:00,33.13,33.3,1,-16.69
 01/02/2019 06:45:00,33.12,33.3,1,-17.13
 01/02/2019 07:00:00,33.07,33.3,1,-17.51
 01/02/2019 07:15:00,33.35,33.3,1,-17.87
 01/02/2019 07:30:00,33.33,33.3,1,-18.6
 01/02/2019 07:45:00,33.28,33.3,1,-19.11
 01/02/2019 08:00:00,33.24,33.3,1,-19.46
 01/02/2019 08:15:00,33.19,33.3,1,-19.91
 01/02/2019 08:30:00,33.05,33.3,1,-20.49
 01/02/2019 08:45:00,33.04,33.3,1,-21.01
 01/02/2019 09:00:00,33.02,33.3,1,-21.49
 01/02/2019 09:15:00,32.95,33.3,1,-21.98
 01/02/2019 09:30:00,33.27,33.3,1,-21.65
 01/02/2019 09:45:00,33.28,33.3,1,-21.76
 01/02/2019 10:00:00,33.3,33.3,1,-21.84
 01/02/2019 10:15:00,33.3,33.3,1,-21.84
 01/02/2019 10:30:00,33.29,33.3,1,-21.99
 01/02/2019 10:45:00,33.28,33.3,1,-22.04
 01/02/2019 11:00:00,33.24,33.3,1,-22.04
 01/02/2019 11:15:00,33.26,33.3,1,-22.37
 01/02/2019 11:30:00,33.25,33.3,1,-22.37
 01/02/2019 11:45:00,33.24,33.3,1,-22.55
 01/02/2019 12:00:00,33.23,33.3,1,-22.57
 01/02/2019 12:15:00,33.24,33.3,1,-22.57
 01/02/2019 12:30:00,33.22,33.3,1,-22.71
 01/02/2019 12:45:00,33.29,33.3,1,-22.72
 01/02/2019 13:00:00,33.34,33.3,1,-22.45
 01/02/2019 13:15:00,33.41,33.3,1,-22.44
 01/02/2019 13:30:00,33.46,33.3,1,-22.25
 01/02/2019 13:45:00,33.52,33.3,1,-21.72
 01/02/2019 14:00:00,33.58,33.3,1,-21.33
 01/02/2019 14:15:00,33.59,33.3,1,-20.95
 01/02/2019 14:30:00,33.59,33.3,1,-20.82
 01/02/2019 14:45:00,33.62,33.3,1,-20.45
 01/02/2019 15:00:00,33.61,33.3,1,-20.33
 01/02/2019 15:15:00,33.58,33.3,1,-20.45
 01/02/2019 15:30:00,33.47,33.3,1,-20.56
 01/02/2019 15:45:00,33.44,33.3,1,-20.76
 01/02/2019 16:00:00,33.4,33.3,1,-21.06
 01/02/2019 16:15:00,33.41,33.3,1,-21.37
 01/02/2019 16:30:00,33.41,33.3,1,-21.57
 01/02/2019 16:45:00,33.37,33.3,1,-21.92
 01/02/2019 17:00:00,33.24,33.3,1,-22.38
 01/02/2019 17:15:00,33.19,33.3,1,-23.0
 01/02/2019 17:30:00,33.2,33.3,1,-23.59
 01/02/2019 17:45:00,33.32,33.3,1,-23.65
 01/02/2019 18:00:00,33.36,33.3,1,-23.62
 01/02/2019 18:15:00,33.41,33.3,1,-23.55
 01/02/2019 18:30:00,33.5,33.3,1,-23.13
 01/02/2019 18:45:00,33.49,33.3,1,-22.85
 01/02/2019 19:00:00,33.61,33.3,1,-22.37
 01/02/2019 19:15:00,33.65,33.3,1,-21.82
 01/02/2019 19:30:00,33.48,33.3,1,-21.67
 01/02/2019 19:45:00,33.41,33.3,1,-21.2
 01/02/2019 20:00:00,33.42,33.3,1,-20.67
 01/02/2019 20:15:00,33.31,33.3,1,-20.12
 01/02/2019 20:30:00,33.35,33.3,1,-19.5
 01/02/2019 20:45:00,33.42,33.3,1,-19.04
 01/02/2019 21:00:00,33.45,33.3,1,-18.82
 01/02/2019 21:15:00,33.55,33.3,1,-18.41
 01/02/2019 21:30:00,33.72,33.3,1,-17.9
 01/02/2019 21:45:00,33.7,33.3,1,-17.36
 01/02/2019 22:00:00,33.7,33.3,1,-16.87
 01/02/2019 22:15:00,33.78,33.3,1,-16.3
 01/02/2019 22:30:00,33.54,33.3,1,-15.98
 01/02/2019 22:45:00,33.42,33.3,1,-15.45
 01/02/2019 23:00:00,33.16,33.3,1,-14.93
 01/02/2019 23:15:00,33.22,33.3,1,-14.71
 01/02/2019 23:30:00,33.29,33.3,1,-14.46
 01/02/2019 23:45:00,33.27,33.3,1,-14.27
 02/02/2019 00:00:00,33.29,33.3,1,-14.41
 02/02/2019 00:15:00,33.13,33.3,1,-16.44
 02/02/2019 00:30:00,33.36,33.3,1,-16.41
 02/02/2019 00:45:00,33.32,33.3,1,-16.34
 02/02/2019 01:00:00,33.32,33.3,1,-16.34
 02/02/2019 01:15:00,33.38,33.3,1,-16.09
 02/02/2019 01:30:00,33.45,33.3,1,-15.87
 02/02/2019 01:45:00,33.47,33.3,1,-15.69
 02/02/2019 02:00:00,33.52,33.3,1,-15.61
 02/02/2019 02:15:00,33.49,33.3,1,-15.8
 02/02/2019 02:30:00,33.48,33.3,1,-15.81
 02/02/2019 02:45:00,33.47,33.3,1,-15.81
 02/02/2019 03:00:00,33.54,33.3,1,-15.81
 02/02/2019 03:15:00,33.56,33.3,1,-15.57
 02/02/2019 03:30:00,33.62,33.3,1,-15.48
 02/02/2019 03:45:00,33.63,33.3,1,-15.18
 02/02/2019 04:00:00,33.67,33.3,1,-14.99
 02/02/2019 04:15:00,33.71,33.3,1,-14.8
 02/02/2019 04:30:00,33.7,33.3,1,-14.68
 02/02/2019 04:45:00,33.75,33.3,1,-14.52
 02/02/2019 05:00:00,33.8,33.3,1,-14.4
 02/02/2019 05:15:00,33.81,33.3,1,-14.4
 02/02/2019 05:30:00,33.77,33.3,1,-14.4
 02/02/2019 05:45:00,33.78,33.3,1,-14.4
 02/02/2019 06:00:00,33.71,33.3,1,-14.47
 02/02/2019 06:15:00,33.55,33.3,1,-15.06
 02/02/2019 06:30:00,33.49,33.3,1,-15.31
 02/02/2019 06:45:00,33.41,33.3,1,-15.49
 02/02/2019 07:00:00,33.42,33.3,1,-15.78
 02/02/2019 07:15:00,33.41,33.3,1,-15.71
 02/02/2019 07:30:00,33.57,33.3,1,-16.2
 02/02/2019 07:45:00,33.59,33.3,1,-16.45
 02/02/2019 08:00:00,33.5,33.3,1,-16.74
 02/02/2019 08:15:00,33.4,33.3,1,-17.04
 02/02/2019 08:30:00,33.37,33.3,1,-17.36
 02/02/2019 08:45:00,33.28,33.3,1,-17.51
 02/02/2019 09:00:00,33.35,33.3,1,-17.68
 02/02/2019 09:15:00,33.34,33.3,1,-17.73
 02/02/2019 09:30:00,33.38,33.3,1,-17.18
 02/02/2019 09:45:00,33.42,33.3,1,-16.45
 02/02/2019 10:00:00,33.43,33.3,1,-16.67
 02/02/2019 10:15:00,33.46,33.3,1,-15.3
 02/02/2019 10:30:00,33.44,33.3,1,-14.22
 02/02/2019 10:45:00,33.47,33.3,1,-13.35
 02/02/2019 11:00:00,33.5,33.3,1,-12.66
 02/02/2019 11:15:00,33.49,33.3,1,-12.22
 02/02/2019 11:30:00,33.49,33.3,1,-11.36
 02/02/2019 11:45:00,33.54,33.3,1,-10.8
 02/02/2019 12:00:00,33.57,33.3,1,-10.28
 02/02/2019 12:15:00,33.63,33.3,1,-9.8
 02/02/2019 12:30:00,33.64,33.3,1,-9.51
 02/02/2019 12:45:00,33.7,33.3,1,-9.5
 02/02/2019 13:00:00,33.73,33.3,1,-9.53
 02/02/2019 13:15:00,33.74,33.3,1,-9.98
 02/02/2019 13:30:00,33.74,33.3,1,-9.67
 02/02/2019 13:45:00,33.28,33.3,1,-8.97
 02/02/2019 14:00:00,33.09,33.3,1,-9.59
 02/02/2019 14:15:00,32.97,33.3,1,-10.37
 02/02/2019 14:30:00,33.04,33.3,1,-10.35
 02/02/2019 14:45:00,33.23,33.3,1,-10.16
 02/02/2019 15:00:00,33.25,33.3,1,-10.78
 02/02/2019 15:15:00,33.18,33.3,1,-12.23
 02/02/2019 15:30:00,33.34,33.3,1,-13.36
 02/02/2019 15:45:00,33.33,33.3,1,-14.59
 02/02/2019 16:00:00,33.29,33.3,1,-15.93
 02/02/2019 16:15:00,33.23,33.3,1,-16.59
 02/02/2019 16:30:00,33.14,33.3,1,-17.39
 02/02/2019 16:45:00,33.22,33.3,1,-18.55
 02/02/2019 17:00:00,33.31,33.3,1,-19.84
 02/02/2019 17:15:00,33.22,33.3,1,-20.51
 02/02/2019 17:30:00,33.1,33.3,1,-21.32
 02/02/2019 17:45:00,33.09,33.3,1,-21.91
 02/02/2019 18:00:00,33.1,33.3,1,-22.17
 02/02/2019 18:15:00,33.14,33.3,1,-21.93
 02/02/2019 18:30:00,33.21,33.3,1,-21.45
 02/02/2019 18:45:00,33.24,33.3,1,-21.25
 02/02/2019 19:00:00,33.22,33.3,1,-21.41
 02/02/2019 19:15:00,33.3,33.3,1,-21.06
 02/02/2019 19:30:00,33.44,33.3,1,-20.5
 02/02/2019 19:45:00,33.46,33.3,1,-20.03
 02/02/2019 20:00:00,33.38,33.3,1,-19.55
 02/02/2019 20:15:00,33.36,33.3,1,-19.18
 02/02/2019 20:30:00,33.38,33.3,1,-18.73
 02/02/2019 20:45:00,33.43,33.3,1,-18.3
 02/02/2019 21:00:00,33.53,33.3,1,-17.95
 02/02/2019 21:15:00,33.63,33.3,1,-17.6
 02/02/2019 21:30:00,33.67,33.3,1,-17.2
 02/02/2019 21:45:00,33.76,33.3,1,-16.79
 02/02/2019 22:00:00,33.7,33.3,1,-16.33
 02/02/2019 22:15:00,33.78,33.3,1,-15.88
 02/02/2019 22:30:00,33.66,33.3,1,-15.56
 02/02/2019 22:45:00,33.55,33.3,1,-15.32
 02/02/2019 23:00:00,33.34,33.3,1,-14.5
 02/02/2019 23:15:00,33.3,33.3,1,-14.1
 02/02/2019 23:30:00,33.33,33.3,1,-13.78
 02/02/2019 23:45:00,33.18,33.3,1,-13.76
 03/02/2019 00:00:00,33.19,33.3,1,-13.82
 03/02/2019 00:15:00,32.99,33.3,1,-15.87
 03/02/2019 00:30:00,33.31,33.3,1,-15.99
 03/02/2019 00:45:00,33.25,33.3,1,-15.95
 03/02/2019 01:00:00,33.23,33.3,1,-15.96
 03/02/2019 01:15:00,33.29,33.3,1,-15.58
 03/02/2019 01:30:00,33.35,33.3,1,-15.36
 03/02/2019 01:45:00,33.38,33.3,1,-15.24
 03/02/2019 02:00:00,33.44,33.3,1,-15.0
 03/02/2019 02:15:00,33.41,33.3,1,-15.3
 03/02/2019 02:30:00,33.4,33.3,1,-15.27
 03/02/2019 02:45:00,33.4,33.3,1,-15.27
 03/02/2019 03:00:00,33.43,33.3,1,-15.14
 03/02/2019 03:15:00,33.45,33.3,1,-14.89
 03/02/2019 03:30:00,33.49,33.3,1,-14.73
 03/02/2019 03:45:00,33.55,33.3,1,-14.53
 03/02/2019 04:00:00,33.59,33.3,1,-14.41
 03/02/2019 04:15:00,33.61,33.3,1,-14.33
 03/02/2019 04:30:00,33.63,33.3,1,-14.17
 03/02/2019 04:45:00,33.6,33.3,1,-13.89
 03/02/2019 05:00:00,33.62,33.3,1,-13.87
 03/02/2019 05:15:00,33.64,33.3,1,-13.87
 03/02/2019 05:30:00,33.67,33.3,1,-13.79
 03/02/2019 05:45:00,33.66,33.3,1,-13.81
 03/02/2019 06:00:00,33.65,33.3,1,-13.81
 03/02/2019 06:15:00,33.57,33.3,1,-14.09
 03/02/2019 06:30:00,33.57,33.3,1,-14.33
 03/02/2019 06:45:00,33.52,33.3,1,-14.33
 03/02/2019 07:00:00,33.47,33.3,1,-14.36
 03/02/2019 07:15:00,33.55,33.3,1,-14.3
 03/02/2019 07:30:00,33.59,33.3,1,-14.53
 03/02/2019 07:45:00,33.59,33.3,1,-14.54
 03/02/2019 08:00:00,33.59,33.3,1,-14.74
 03/02/2019 08:15:00,33.57,33.3,1,-14.89
 03/02/2019 08:30:00,33.48,33.3,1,-15.16
 03/02/2019 08:45:00,33.44,33.3,1,-15.64
 03/02/2019 09:00:00,33.4,33.3,1,-14.79
 03/02/2019 09:15:00,33.34,33.3,1,-14.49
 03/02/2019 09:30:00,33.28,33.3,1,-13.47
 03/02/2019 09:45:00,33.3,33.3,1,-12.66
 03/02/2019 10:00:00,33.28,33.3,1,-12.27
 03/02/2019 10:15:00,33.31,33.3,1,-11.7
 03/02/2019 10:30:00,33.3,33.3,1,-11.21
 03/02/2019 10:45:00,33.31,33.3,1,-10.64
 03/02/2019 11:00:00,33.37,33.3,1,-10.06
 03/02/2019 11:15:00,33.39,33.3,1,-9.5
 03/02/2019 11:30:00,33.37,33.3,1,-9.12
 03/02/2019 11:45:00,33.39,33.3,1,-10.29
 03/02/2019 12:00:00,33.39,33.3,1,-11.61
 03/02/2019 12:15:00,33.39,33.3,1,-11.77
 03/02/2019 12:30:00,33.39,33.3,1,-11.82
 03/02/2019 12:45:00,33.41,33.3,1,-12.13
 03/02/2019 13:00:00,33.44,33.3,1,-11.92
 03/02/2019 13:15:00,33.42,33.3,1,-9.52
 03/02/2019 13:30:00,33.46,33.3,1,-9.18
 03/02/2019 13:45:00,33.47,33.3,1,-10.03
 03/02/2019 14:00:00,33.45,33.3,1,-12.43
 03/02/2019 14:15:00,33.43,33.3,1,-12.76
 03/02/2019 14:30:00,33.42,33.3,1,-15.07
 03/02/2019 14:45:00,33.42,33.3,1,-15.62
 03/02/2019 15:00:00,33.4,33.3,1,-15.57
 03/02/2019 15:15:00,33.32,33.3,1,-16.02
 03/02/2019 15:30:00,33.29,33.3,1,-16.67
 03/02/2019 15:45:00,33.19,33.3,1,-17.42
 03/02/2019 16:00:00,33.15,33.3,1,-18.01
 03/02/2019 16:15:00,33.11,33.3,1,-18.31
 03/02/2019 16:30:00,33.19,33.3,1,-18.93
 03/02/2019 16:45:00,33.62,33.3,1,-19.79
 03/02/2019 17:00:00,33.55,33.3,1,-20.47
 03/02/2019 17:15:00,33.47,33.3,1,-21.02
 03/02/2019 17:30:00,33.41,33.3,1,-21.54
 03/02/2019 17:45:00,33.3,33.3,1,-21.8
 03/02/2019 18:00:00,33.25,33.3,1,-21.69
 03/02/2019 18:15:00,33.29,33.3,1,-21.7
 03/02/2019 18:30:00,33.38,33.3,1,-21.38
 03/02/2019 18:45:00,33.44,33.3,1,-20.95
 03/02/2019 19:00:00,33.46,33.3,1,-20.45
 03/02/2019 19:15:00,33.5,33.3,1,-20.06
 03/02/2019 19:30:00,33.63,33.3,1,-19.63
 03/02/2019 19:45:00,33.51,33.3,1,-19.36
 03/02/2019 20:00:00,33.34,33.3,1,-19.17
 03/02/2019 20:15:00,33.38,33.3,1,-18.92
 03/02/2019 20:30:00,33.34,33.3,1,-18.37
 03/02/2019 20:45:00,33.38,33.3,1,-17.87
 03/02/2019 21:00:00,33.5,33.3,1,-17.46
 03/02/2019 21:15:00,33.58,33.3,1,-17.11
 03/02/2019 21:30:00,33.72,33.3,1,-16.54
 03/02/2019 21:45:00,33.73,33.3,1,-16.07
 03/02/2019 22:00:00,33.7,33.3,1,-15.61
 03/02/2019 22:15:00,33.79,33.3,1,-15.08
 03/02/2019 22:30:00,33.67,33.3,1,-14.75
 03/02/2019 22:45:00,33.58,33.3,1,-14.26
 03/02/2019 23:00:00,33.53,33.3,1,-13.59
 03/02/2019 23:15:00,33.45,33.3,1,-12.97
 03/02/2019 23:30:00,33.36,33.3,1,-12.61
 03/02/2019 23:45:00,33.06,33.3,1,-12.46
 04/02/2019 00:00:00,33.3,33.3,1,-12.48
 04/02/2019 00:00:00,33.3,33.3,1,-12.48
 04/02/2019 00:15:00,33.24,33.3,1,-14.51
 04/02/2019 00:30:00,33.35,33.3,1,-14.8
 04/02/2019 00:45:00,33.32,33.3,1,-15.06
 04/02/2019 01:00:00,33.34,33.3,1,-15.05
 04/02/2019 01:15:00,33.36,33.3,1,-14.71
 04/02/2019 01:30:00,33.4,33.3,1,-14.49
 04/02/2019 01:45:00,33.43,33.3,1,-14.47
 04/02/2019 02:00:00,33.48,33.3,1,-14.43
 04/02/2019 02:15:00,33.43,33.3,1,-14.53
 04/02/2019 02:30:00,33.46,33.3,1,-14.53
 04/02/2019 02:45:00,33.46,33.3,1,-14.53
 04/02/2019 03:00:00,33.52,33.3,1,-14.28
 04/02/2019 03:15:00,33.52,33.3,1,-14.2
 04/02/2019 03:30:00,33.56,33.3,1,-13.97
 04/02/2019 03:45:00,33.59,33.3,1,-13.76
 04/02/2019 04:00:00,33.64,33.3,1,-13.6
 04/02/2019 04:15:00,33.49,33.3,1,-13.6
 04/02/2019 04:30:00,33.49,33.3,1,-13.55
 04/02/2019 04:45:00,33.47,33.3,1,-13.4
 04/02/2019 05:00:00,33.47,33.3,1,-13.23
 04/02/2019 05:15:00,33.38,33.3,1,-13.49
 04/02/2019 05:30:00,33.31,33.3,1,-13.56
 04/02/2019 05:45:00,33.3,33.3,1,-13.84
 04/02/2019 06:00:00,33.28,33.3,1,-14.17
 04/02/2019 06:15:00,33.2,33.3,1,-15.31
 04/02/2019 06:30:00,33.23,33.3,1,-15.76
 04/02/2019 06:45:00,33.23,33.3,1,-16.47
 04/02/2019 07:00:00,33.29,33.3,1,-17.36
 04/02/2019 07:15:00,33.36,33.3,1,-18.43
 04/02/2019 07:30:00,33.32,33.3,1,-19.02
 04/02/2019 07:45:00,33.28,33.3,1,-19.37
 04/02/2019 08:00:00,33.19,33.3,1,-19.69
 04/02/2019 08:15:00,33.23,33.3,1,-20.04
 04/02/2019 08:30:00,33.11,33.3,1,-20.14
 04/02/2019 08:45:00,33.07,33.3,1,-20.09
 04/02/2019 09:00:00,33.01,33.3,1,-20.09
 04/02/2019 09:15:00,33.05,33.3,1,-20.19
 04/02/2019 09:30:00,33.05,33.3,1,-19.96
 04/02/2019 09:45:00,33.03,33.3,1,-20.17
 04/02/2019 10:00:00,33.03,33.3,1,-20.11
 04/02/2019 10:15:00,33.04,33.3,1,-20.16
 04/02/2019 10:30:00,33.09,33.3,1,-20.15
 04/02/2019 10:45:00,33.1,33.3,1,-19.97
 04/02/2019 11:00:00,33.15,33.3,1,-19.47
 04/02/2019 11:15:00,33.17,33.3,1,-19.16
 04/02/2019 11:30:00,33.19,33.3,1,-18.66
 04/02/2019 11:45:00,33.19,33.3,1,-18.09
 04/02/2019 12:00:00,33.15,33.3,1,-18.26
 04/02/2019 12:15:00,33.17,33.3,1,-17.71
 04/02/2019 12:30:00,33.24,33.3,1,-16.43
 04/02/2019 12:45:00,33.32,33.3,1,-14.15
 04/02/2019 13:00:00,33.49,33.3,1,-10.98
 04/02/2019 13:15:00,33.56,33.3,1,-10.83
 04/02/2019 13:30:00,33.61,33.3,1,-10.3
 04/02/2019 13:45:00,33.63,33.3,1,-10.54
 04/02/2019 14:00:00,33.62,33.3,1,-11.58
 04/02/2019 14:15:00,33.64,33.3,1,-13.46
 04/02/2019 14:30:00,33.6,33.3,1,-13.59
 04/02/2019 14:45:00,33.54,33.3,1,-14.94
 04/02/2019 15:00:00,33.51,33.3,1,-14.22
 04/02/2019 15:15:00,33.52,33.3,1,-14.43
 04/02/2019 15:30:00,33.52,33.3,1,-15.11
 04/02/2019 15:45:00,33.42,33.3,1,-16.75
 04/02/2019 16:00:00,33.33,33.3,1,-17.98
 04/02/2019 16:15:00,33.37,33.3,1,-18.83
 04/02/2019 16:30:00,33.31,33.3,1,-19.37
 04/02/2019 16:45:00,33.28,33.3,1,-20.2
 04/02/2019 17:00:00,33.23,33.3,1,-20.95
 04/02/2019 17:15:00,33.2,33.3,1,-21.69
 04/02/2019 17:30:00,32.94,33.3,1,-22.52
 04/02/2019 17:45:00,32.97,33.3,1,-22.36
 04/02/2019 18:00:00,33.03,33.3,1,-22.54
 04/02/2019 18:15:00,33.09,33.3,1,-22.57
 04/02/2019 18:30:00,33.2,33.3,1,-22.28
 04/02/2019 18:45:00,33.28,33.3,1,-21.99
 04/02/2019 19:00:00,33.35,33.3,1,-21.66
 04/02/2019 19:15:00,33.4,33.3,1,-21.15
 04/02/2019 19:30:00,33.51,33.3,1,-20.66
 04/02/2019 19:45:00,33.57,33.3,1,-20.18
 04/02/2019 20:00:00,33.58,33.3,1,-19.76
 04/02/2019 20:15:00,33.4,33.3,1,-19.6
 04/02/2019 20:30:00,33.52,33.3,1,-19.15
 04/02/2019 20:45:00,33.49,33.3,1,-18.68
 04/02/2019 21:00:00,33.52,33.3,1,-18.41
 04/02/2019 21:15:00,33.53,33.3,1,-17.94
 04/02/2019 21:30:00,33.45,33.3,1,-17.34
 04/02/2019 21:45:00,33.56,33.3,1,-16.84
 04/02/2019 22:00:00,33.66,33.3,1,-16.32
 04/02/2019 22:15:00,33.73,33.3,1,-15.63
 04/02/2019 22:30:00,33.5,33.3,1,-15.11
 04/02/2019 22:45:00,33.56,33.3,1,-14.58
 04/02/2019 23:00:00,33.58,33.3,1,-14.07
 04/02/2019 23:15:00,33.55,33.3,1,-13.73
 04/02/2019 23:30:00,33.54,33.3,1,-13.38
 04/02/2019 23:45:00,33.5,33.3,1,-13.23
 05/02/2019 00:00:00,33.51,33.3,1,-13.27
 05/02/2019 00:15:00,33.29,33.3,1,-15.33
 05/02/2019 00:30:00,33.23,33.3,1,-15.73
 05/02/2019 00:45:00,33.17,33.3,1,-15.96
 05/02/2019 01:00:00,33.22,33.3,1,-16.0
 05/02/2019 01:15:00,33.22,33.3,1,-15.68
 05/02/2019 01:30:00,33.23,33.3,1,-15.47
 05/02/2019 01:45:00,33.25,33.3,1,-15.34
 05/02/2019 02:00:00,33.29,33.3,1,-15.17
 05/02/2019 02:15:00,33.27,33.3,1,-15.4
 05/02/2019 02:30:00,33.28,33.3,1,-15.41
 05/02/2019 02:45:00,33.3,33.3,1,-15.41
 05/02/2019 03:00:00,33.34,33.3,1,-15.26
 05/02/2019 03:15:00,33.35,33.3,1,-15.04
 05/02/2019 03:30:00,33.38,33.3,1,-14.76
 05/02/2019 03:45:00,33.41,33.3,1,-14.57
 05/02/2019 04:00:00,33.45,33.3,1,-14.4
 05/02/2019 04:15:00,33.5,33.3,1,-14.4
 05/02/2019 04:30:00,33.55,33.3,1,-14.22
 05/02/2019 04:45:00,33.17,33.3,1,-13.88
 05/02/2019 05:00:00,33.38,33.3,1,-13.6
 05/02/2019 05:15:00,33.3,33.3,1,-13.69
 05/02/2019 05:30:00,33.28,33.3,1,-13.92
 05/02/2019 05:45:00,33.26,33.3,1,-14.21
 05/02/2019 06:00:00,33.27,33.3,1,-14.61
 05/02/2019 06:15:00,33.06,33.3,1,-15.58
 05/02/2019 06:30:00,32.98,33.3,1,-16.13
 05/02/2019 06:45:00,33.09,33.3,1,-16.58
 05/02/2019 07:00:00,33.15,33.3,1,-17.31
 05/02/2019 07:15:00,33.24,33.3,1,-17.89
 05/02/2019 07:30:00,33.49,33.3,1,-18.9
 05/02/2019 07:45:00,33.45,33.3,1,-19.09
 05/02/2019 08:00:00,33.38,33.3,1,-19.25
 05/02/2019 08:15:00,33.28,33.3,1,-19.59
 05/02/2019 08:30:00,33.33,33.3,1,-19.63
 05/02/2019 08:45:00,33.35,33.3,1,-19.83
 05/02/2019 09:00:00,33.31,33.3,1,-19.88
 05/02/2019 09:15:00,33.22,33.3,1,-19.96
 05/02/2019 09:30:00,33.29,33.3,1,-19.98
 05/02/2019 09:45:00,33.25,33.3,1,-19.93
 05/02/2019 10:00:00,33.28,33.3,1,-19.62
 05/02/2019 10:15:00,33.29,33.3,1,-19.1
 05/02/2019 10:30:00,33.31,33.3,1,-18.83
 05/02/2019 10:45:00,33.34,33.3,1,-18.79
 05/02/2019 11:00:00,33.32,33.3,1,-18.83
 05/02/2019 11:15:00,33.34,33.3,1,-18.97
 05/02/2019 11:30:00,33.3,33.3,1,-19.06
 05/02/2019 11:45:00,33.33,33.3,1,-18.88
 05/02/2019 12:00:00,33.29,33.3,1,-19.0
 05/02/2019 12:15:00,33.27,33.3,1,-19.1
 05/02/2019 12:30:00,33.3,33.3,1,-18.73
 05/02/2019 12:45:00,33.28,33.3,1,-18.52
 05/02/2019 13:00:00,33.34,33.3,1,-18.2
 05/02/2019 13:15:00,33.28,33.3,1,-18.52
 05/02/2019 13:30:00,33.33,33.3,1,-18.34
 05/02/2019 13:45:00,33.31,33.3,1,-18.0
 05/02/2019 14:00:00,33.32,33.3,1,-17.6
 05/02/2019 14:15:00,33.32,33.3,1,-17.88
 05/02/2019 14:30:00,33.32,33.3,1,-18.38
 05/02/2019 14:45:00,33.32,33.3,1,-18.83
 05/02/2019 15:00:00,33.33,33.3,1,-18.48
 05/02/2019 15:15:00,33.4,33.3,1,-18.38
 05/02/2019 15:30:00,33.38,33.3,1,-18.58
 05/02/2019 15:45:00,33.33,33.3,1,-19.02
 05/02/2019 16:00:00,33.26,33.3,1,-19.83
 05/02/2019 16:15:00,33.22,33.3,1,-20.55
 05/02/2019 16:30:00,33.14,33.3,1,-20.84
 05/02/2019 16:45:00,33.21,33.3,1,-21.12
 05/02/2019 17:00:00,33.23,33.3,1,-21.3
 05/02/2019 17:15:00,33.34,33.3,1,-21.34
 05/02/2019 17:30:00,33.26,33.3,1,-21.98
 05/02/2019 17:45:00,33.31,33.3,1,-22.14
 05/02/2019 18:00:00,33.27,33.3,1,-22.64
 05/02/2019 18:15:00,33.32,33.3,1,-22.64
 05/02/2019 18:30:00,33.38,33.3,1,-22.45
 05/02/2019 18:45:00,33.39,33.3,1,-22.07
 05/02/2019 19:00:00,33.48,33.3,1,-21.63
 05/02/2019 19:15:00,33.51,33.3,1,-20.98
 05/02/2019 19:30:00,33.55,33.3,1,-20.65
 05/02/2019 19:45:00,33.62,33.3,1,-20.33
 05/02/2019 20:00:00,33.47,33.3,1,-20.0
 05/02/2019 20:15:00,33.44,33.3,1,-19.71
