DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 20:30:00,33.3,33.3,1,-19.04
 05/02/2019 20:45:00,33.26,33.3,1,-18.24
 05/02/2019 21:00:00,33.39,33.3,1,-17.7
 05/02/2019 21:15:00,33.43,33.3,1,-17.29
 05/02/2019 21:30:00,33.46,33.3,1,-16.66
 05/02/2019 21:45:00,33.54,33.3,1,-16.17
 05/02/2019 22:00:00,33.58,33.3,1,-15.56
 05/02/2019 22:15:00,33.29,33.3,1,-15.19
 05/02/2019 22:30:00,33.39,33.3,1,-14.45
 05/02/2019 22:45:00,33.43,33.3,1,-13.86
 05/02/2019 23:00:00,33.47,33.3,1,-13.15
 05/02/2019 23:15:00,33.48,33.3,1,-12.93
 05/02/2019 23:30:00,33.55,33.3,1,-12.59
 05/02/2019 23:45:00,33.26,33.3,1,-12.49
 06/02/2019 00:00:00,33.27,33.3,1,-12.53
 06/02/2019 00:15:00,33.01,33.3,1,-14.4
 06/02/2019 00:30:00,33.31,33.3,1,-14.47
 06/02/2019 00:45:00,33.28,33.3,1,-14.47
 06/02/2019 01:00:00,33.28,33.3,1,-14.47
 06/02/2019 01:15:00,33.3,33.3,1,-14.22
 06/02/2019 01:30:00,33.33,33.3,1,-13.96
 06/02/2019 01:45:00,33.38,33.3,1,-13.8
 06/02/2019 02:00:00,33.44,33.3,1,-13.68
 06/02/2019 02:15:00,33.42,33.3,1,-13.9
 06/02/2019 02:30:00,33.56,33.3,1,-13.8
 06/02/2019 02:45:00,33.65,33.3,1,-13.77
 06/02/2019 03:00:00,33.51,33.3,1,-13.75
 06/02/2019 03:15:00,33.36,33.3,1,-13.73
 06/02/2019 03:30:00,33.39,33.3,1,-13.52
 06/02/2019 03:45:00,33.44,33.3,1,-13.26
 06/02/2019 04:00:00,33.47,33.3,1,-12.99
 06/02/2019 04:15:00,33.5,33.3,1,-12.97
 06/02/2019 04:30:00,33.54,33.3,1,-12.93
 06/02/2019 04:45:00,33.5,33.3,1,-12.77
 06/02/2019 05:00:00,33.47,33.3,1,-12.78
 06/02/2019 05:15:00,33.47,33.3,1,-13.05
 06/02/2019 05:30:00,33.44,33.3,1,-13.16
 06/02/2019 05:45:00,33.41,33.3,1,-13.41
 06/02/2019 06:00:00,33.38,33.3,1,-13.82
 06/02/2019 06:15:00,33.27,33.3,1,-14.81
 06/02/2019 06:30:00,33.2,33.3,1,-15.42
 06/02/2019 06:45:00,33.04,33.3,1,-16.28
 06/02/2019 07:00:00,33.01,33.3,1,-17.04
 06/02/2019 07:15:00,33.3,33.3,1,-17.18
 06/02/2019 07:30:00,33.48,33.3,1,-18.33
 06/02/2019 07:45:00,33.4,33.3,1,-18.59
 06/02/2019 08:00:00,33.34,33.3,1,-18.66
 06/02/2019 08:15:00,33.34,33.3,1,-18.68
 06/02/2019 08:30:00,33.37,33.3,1,-17.96
 06/02/2019 08:45:00,33.36,33.3,1,-17.46
 06/02/2019 09:00:00,33.33,33.3,1,-17.5
 06/02/2019 09:15:00,33.37,33.3,1,-17.15
 06/02/2019 09:30:00,33.44,33.3,1,-15.79
 06/02/2019 09:45:00,33.45,33.3,1,-15.19
 06/02/2019 10:00:00,33.26,33.3,1,-15.17
 06/02/2019 10:15:00,33.12,33.3,1,-15.98
 06/02/2019 10:30:00,33.22,33.3,1,-16.24
 06/02/2019 10:45:00,33.23,33.3,1,-15.89
 06/02/2019 11:00:00,33.25,33.3,1,-14.65
 06/02/2019 11:15:00,33.26,33.3,1,-12.32
 06/02/2019 11:30:00,33.31,33.3,1,-10.83
 06/02/2019 11:45:00,33.32,33.3,1,-9.9
 06/02/2019 12:00:00,33.3,33.3,1,-7.27
 06/02/2019 12:15:00,33.34,33.3,1,-7.15
 06/02/2019 12:30:00,33.31,33.3,1,-8.46
 06/02/2019 12:45:00,33.33,33.3,1,-8.78
 06/02/2019 13:00:00,33.39,33.3,1,-10.34
 06/02/2019 13:15:00,33.39,33.3,1,-11.26
 06/02/2019 13:30:00,33.42,33.3,1,-12.37
 06/02/2019 13:45:00,33.38,33.3,1,-12.45
 06/02/2019 14:00:00,33.29,33.3,1,-13.83
 06/02/2019 14:15:00,33.22,33.3,1,-14.69
 06/02/2019 14:30:00,33.18,33.3,1,-15.41
 06/02/2019 14:45:00,33.18,33.3,1,-15.91
 06/02/2019 15:00:00,33.2,33.3,1,-16.08
 06/02/2019 15:15:00,33.22,33.3,1,-16.23
 06/02/2019 15:30:00,33.19,33.3,1,-16.56
 06/02/2019 15:45:00,33.12,33.3,1,-17.0
 06/02/2019 16:00:00,33.34,33.3,1,-18.1
 06/02/2019 16:15:00,33.22,33.3,1,-18.58
 06/02/2019 16:30:00,33.2,33.3,1,-18.67
 06/02/2019 16:45:00,33.13,33.3,1,-19.58
 06/02/2019 17:00:00,33.05,33.3,1,-20.5
 06/02/2019 17:15:00,32.97,33.3,1,-21.47
 06/02/2019 17:30:00,33.27,33.3,1,-21.96
 06/02/2019 17:45:00,33.26,33.3,1,-22.17
 06/02/2019 18:00:00,33.3,33.3,1,-22.33
 06/02/2019 18:15:00,33.34,33.3,1,-22.02
 06/02/2019 18:30:00,33.43,33.3,1,-21.76
 06/02/2019 18:45:00,33.45,33.3,1,-21.47
 06/02/2019 19:00:00,33.54,33.3,1,-21.18
 06/02/2019 19:15:00,33.57,33.3,1,-20.75
 06/02/2019 19:30:00,33.68,33.3,1,-20.4
 06/02/2019 19:45:00,33.6,33.3,1,-19.95
 06/02/2019 20:00:00,33.53,33.3,1,-19.5
 06/02/2019 20:15:00,33.43,33.3,1,-19.37
 06/02/2019 20:30:00,33.34,33.3,1,-18.9
 06/02/2019 20:45:00,33.36,33.3,1,-18.44
 06/02/2019 21:00:00,33.36,33.3,1,-17.94
 06/02/2019 21:15:00,33.43,33.3,1,-17.39
 06/02/2019 21:30:00,33.55,33.3,1,-16.88
 06/02/2019 21:45:00,33.35,33.3,1,-16.19
 06/02/2019 22:00:00,33.43,33.3,1,-15.71
 06/02/2019 22:15:00,33.55,33.3,1,-15.07
 06/02/2019 22:30:00,33.64,33.3,1,-14.41
 06/02/2019 22:45:00,33.65,33.3,1,-13.74
 06/02/2019 23:00:00,33.74,33.3,1,-13.2
 06/02/2019 23:15:00,33.69,33.3,1,-13.04
 06/02/2019 23:30:00,33.22,33.3,1,-12.87
 06/02/2019 23:45:00,33.31,33.3,1,-12.6
 07/02/2019 00:00:00,33.4,33.3,1,-12.54
 07/02/2019 00:15:00,33.23,33.3,1,-14.49
 07/02/2019 00:30:00,33.21,33.3,1,-14.87
 07/02/2019 00:45:00,33.15,33.3,1,-14.97
 07/02/2019 01:00:00,33.12,33.3,1,-14.96
 07/02/2019 01:15:00,33.19,33.3,1,-14.71
 07/02/2019 01:30:00,33.21,33.3,1,-14.6
 07/02/2019 01:45:00,33.25,33.3,1,-14.43
 07/02/2019 02:00:00,33.28,33.3,1,-14.24
 07/02/2019 02:15:00,33.22,33.3,1,-14.4
 07/02/2019 02:30:00,33.3,33.3,1,-14.4
 07/02/2019 02:45:00,33.38,33.3,1,-14.4
 07/02/2019 03:00:00,33.45,33.3,1,-14.2
 07/02/2019 03:15:00,33.58,33.3,1,-13.95
 07/02/2019 03:30:00,33.64,33.3,1,-13.87
 07/02/2019 03:45:00,33.71,33.3,1,-13.52
 07/02/2019 04:00:00,33.69,33.3,1,-13.21
 07/02/2019 04:15:00,33.67,33.3,1,-13.13
 07/02/2019 04:30:00,33.7,33.3,1,-12.96
 07/02/2019 04:45:00,33.66,33.3,1,-12.93
 07/02/2019 05:00:00,33.68,33.3,1,-13.0
 07/02/2019 05:15:00,33.73,33.3,1,-13.23
 07/02/2019 05:30:00,33.84,33.3,1,-13.46
 07/02/2019 05:45:00,33.72,33.3,1,-13.62
 07/02/2019 06:00:00,33.64,33.3,1,-13.97
 07/02/2019 06:15:00,33.46,33.3,1,-14.99
 07/02/2019 06:30:00,33.51,33.3,1,-15.56
 07/02/2019 06:45:00,33.42,33.3,1,-16.43
 07/02/2019 07:00:00,33.25,33.3,1,-17.39
 07/02/2019 07:15:00,33.11,33.3,1,-17.91
 07/02/2019 07:30:00,33.18,33.3,1,-18.37
 07/02/2019 07:45:00,33.14,33.3,1,-18.51
 07/02/2019 08:00:00,33.16,33.3,1,-18.54
 07/02/2019 08:15:00,33.13,33.3,1,-18.41
 07/02/2019 08:30:00,33.12,33.3,1,-17.77
 07/02/2019 08:45:00,33.11,33.3,1,-17.02
 07/02/2019 09:00:00,33.08,33.3,1,-16.42
 07/02/2019 09:15:00,33.1,33.3,1,-15.73
 07/02/2019 09:30:00,33.11,33.3,1,-14.55
 07/02/2019 09:45:00,33.2,33.3,1,-13.28
 07/02/2019 10:00:00,33.27,33.3,1,-13.33
 07/02/2019 10:15:00,33.39,33.3,1,-14.29
 07/02/2019 10:30:00,33.43,33.3,1,-12.81
 07/02/2019 10:45:00,33.38,33.3,1,-11.99
 07/02/2019 11:00:00,33.39,33.3,1,-12.62
 07/02/2019 11:15:00,33.43,33.3,1,-11.62
 07/02/2019 11:30:00,33.4,33.3,1,-11.56
 07/02/2019 11:45:00,33.34,33.3,1,-14.03
 07/02/2019 12:00:00,33.38,33.3,1,-7.91
 07/02/2019 12:15:00,33.36,33.3,1,-7.26
 07/02/2019 12:30:00,33.42,33.3,1,-9.11
 07/02/2019 12:45:00,33.37,33.3,1,-12.09
 07/02/2019 13:00:00,33.39,33.3,1,-9.37
 07/02/2019 13:15:00,33.45,33.3,1,-9.82
 07/02/2019 13:30:00,33.41,33.3,1,-9.68
 07/02/2019 13:45:00,33.42,33.3,1,-10.52
 07/02/2019 14:00:00,33.45,33.3,1,-11.61
 07/02/2019 14:15:00,33.41,33.3,1,-12.21
 07/02/2019 14:30:00,33.39,33.3,1,-11.34
 07/02/2019 14:45:00,18.52,33.3,1,-6.3
 07/02/2019 15:00:00,0.0,33.3,1,0.0
 07/02/2019 15:15:00,0.0,33.3,1,0.0
 07/02/2019 15:30:00,0.0,33.3,1,0.0
 07/02/2019 15:45:00,0.0,33.3,1,0.0
 07/02/2019 16:00:00,0.0,33.3,1,0.0
 07/02/2019 16:15:00,0.0,33.3,1,0.0
 07/02/2019 16:30:00,0.0,33.3,1,0.0
 07/02/2019 16:45:00,0.0,33.3,1,0.0
 07/02/2019 17:00:00,0.0,33.3,1,0.0
 07/02/2019 17:15:00,0.0,33.3,1,0.0
 07/02/2019 17:30:00,0.0,33.3,1,0.0
 07/02/2019 17:45:00,0.0,33.3,1,0.0
 07/02/2019 18:00:00,0.0,33.3,1,0.0
 07/02/2019 18:15:00,0.0,33.3,1,0.0
 07/02/2019 18:30:00,0.0,33.3,1,0.0
 07/02/2019 18:45:00,0.0,33.3,1,0.0
 07/02/2019 19:00:00,0.0,33.3,1,0.0
 07/02/2019 19:15:00,33.06,33.3,1,-17.36
 07/02/2019 19:30:00,33.38,33.3,1,-22.09
 07/02/2019 19:45:00,33.4,33.3,1,-21.6
 07/02/2019 20:00:00,33.52,33.3,1,-21.06
 07/02/2019 20:15:00,33.61,33.3,1,-20.68
 07/02/2019 20:30:00,33.65,33.3,1,-20.03
 07/02/2019 20:45:00,33.53,33.3,1,-19.44
 07/02/2019 21:00:00,33.57,33.3,1,-19.1
 07/02/2019 21:15:00,33.69,33.3,1,-18.55
 07/02/2019 21:30:00,33.4,33.3,1,-18.0
 07/02/2019 21:45:00,33.39,33.3,1,-17.35
 07/02/2019 22:00:00,33.51,33.3,1,-16.62
 07/02/2019 22:15:00,33.57,33.3,1,-16.02
 07/02/2019 22:30:00,33.61,33.3,1,-15.35
 07/02/2019 22:45:00,33.52,33.3,1,-14.85
 07/02/2019 23:00:00,33.44,33.3,1,-14.49
 07/02/2019 23:15:00,33.49,33.3,1,-14.12
 07/02/2019 23:30:00,33.3,33.3,1,-13.53
 07/02/2019 23:45:00,33.05,33.3,1,-13.2
 08/02/2019 00:00:00,33.12,33.3,1,-13.25
 08/02/2019 00:15:00,32.97,33.3,1,-15.31
 08/02/2019 00:30:00,33.19,33.3,1,-15.47
 08/02/2019 00:45:00,33.15,33.3,1,-15.47
 08/02/2019 01:00:00,33.37,33.3,1,-15.66
 08/02/2019 01:15:00,33.53,33.3,1,-15.55
 08/02/2019 01:30:00,33.61,33.3,1,-15.33
 08/02/2019 01:45:00,33.57,33.3,1,-15.08
 08/02/2019 02:00:00,33.16,33.3,1,-14.72
 08/02/2019 02:15:00,33.27,33.3,1,-15.06
 08/02/2019 02:30:00,33.3,33.3,1,-15.07
 08/02/2019 02:45:00,33.26,33.3,1,-14.99
 08/02/2019 03:00:00,33.39,33.3,1,-14.8
 08/02/2019 03:15:00,33.43,33.3,1,-14.74
 08/02/2019 03:30:00,33.38,33.3,1,-14.3
 08/02/2019 03:45:00,33.42,33.3,1,-14.07
 08/02/2019 04:00:00,33.41,33.3,1,-13.81
 08/02/2019 04:15:00,33.55,33.3,1,-13.75
 08/02/2019 04:30:00,33.62,33.3,1,-13.55
 08/02/2019 04:45:00,33.54,33.3,1,-13.66
 08/02/2019 05:00:00,33.38,33.3,1,-13.76
 08/02/2019 05:15:00,33.35,33.3,1,-14.11
 08/02/2019 05:30:00,33.36,33.3,1,-14.19
 08/02/2019 05:45:00,33.3,33.3,1,-14.46
 08/02/2019 06:00:00,33.26,33.3,1,-14.38
 08/02/2019 06:15:00,33.28,33.3,1,-15.53
 08/02/2019 06:30:00,33.64,33.3,1,-16.16
 08/02/2019 06:45:00,33.51,33.3,1,-16.89
 08/02/2019 07:00:00,33.42,33.3,1,-17.73
 08/02/2019 07:15:00,33.28,33.3,1,-18.32
 08/02/2019 07:30:00,33.19,33.3,1,-19.05
 08/02/2019 07:45:00,33.12,33.3,1,-19.23
 08/02/2019 08:00:00,33.06,33.3,1,-19.71
 08/02/2019 08:15:00,33.0,33.3,1,-19.89
 08/02/2019 08:30:00,33.01,33.3,1,-20.03
 08/02/2019 08:45:00,32.97,33.3,1,-19.9
 08/02/2019 09:00:00,32.89,33.3,1,-20.02
 08/02/2019 09:15:00,33.1,33.3,1,-19.98
 08/02/2019 09:30:00,33.29,33.3,1,-20.17
 08/02/2019 09:45:00,33.51,33.3,1,-20.08
 08/02/2019 10:00:00,33.51,33.3,1,-19.99
 08/02/2019 10:15:00,33.54,33.3,1,-20.07
 08/02/2019 10:30:00,33.52,33.3,1,-19.91
 08/02/2019 10:45:00,33.43,33.3,1,-19.86
 08/02/2019 11:00:00,33.45,33.3,1,-20.03
 08/02/2019 11:15:00,33.46,33.3,1,-19.78
 08/02/2019 11:30:00,33.48,33.3,1,-19.91
 08/02/2019 11:45:00,33.52,33.3,1,-19.93
 08/02/2019 12:00:00,33.49,33.3,1,-19.85
 08/02/2019 12:15:00,33.44,33.3,1,-19.57
 08/02/2019 12:30:00,33.43,33.3,1,-19.37
 08/02/2019 12:45:00,33.45,33.3,1,-19.47
 08/02/2019 13:00:00,33.44,33.3,1,-19.7
 08/02/2019 13:15:00,33.2,33.3,1,-19.53
 08/02/2019 13:30:00,33.09,33.3,1,-19.98
 08/02/2019 13:45:00,33.06,33.3,1,-19.49
 08/02/2019 14:00:00,33.04,33.3,1,-19.54
 08/02/2019 14:15:00,33.03,33.3,1,-20.01
 08/02/2019 14:30:00,33.0,33.3,1,-19.61
 08/02/2019 14:45:00,33.06,33.3,1,-19.19
 08/02/2019 15:00:00,33.09,33.3,1,-18.32
 08/02/2019 15:15:00,33.1,33.3,1,-17.84
 08/02/2019 15:30:00,33.14,33.3,1,-17.81
 08/02/2019 15:45:00,33.1,33.3,1,-17.99
 08/02/2019 16:00:00,33.1,33.3,1,-17.68
 08/02/2019 16:15:00,33.1,33.3,1,-17.55
 08/02/2019 16:30:00,33.15,33.3,1,-18.23
 08/02/2019 16:45:00,33.07,33.3,1,-19.75
 08/02/2019 17:00:00,32.89,33.3,1,-20.84
 08/02/2019 17:15:00,32.92,33.3,1,-21.62
 08/02/2019 17:30:00,32.84,33.3,1,-22.42
 08/02/2019 17:45:00,33.04,33.3,1,-22.75
 08/02/2019 18:00:00,33.11,33.3,1,-22.6
 08/02/2019 18:15:00,33.09,33.3,1,-22.75
 08/02/2019 18:30:00,33.19,33.3,1,-22.57
 08/02/2019 18:45:00,33.2,33.3,1,-22.21
 08/02/2019 19:00:00,33.31,33.3,1,-21.76
 08/02/2019 19:15:00,33.23,33.3,1,-21.36
 08/02/2019 19:30:00,33.41,33.3,1,-21.03
 08/02/2019 19:45:00,33.47,33.3,1,-20.4
 08/02/2019 20:00:00,33.48,33.3,1,-19.84
 08/02/2019 20:15:00,33.36,33.3,1,-19.82
 08/02/2019 20:30:00,33.43,33.3,1,-19.23
 08/02/2019 20:45:00,33.46,33.3,1,-18.83
 08/02/2019 21:00:00,33.46,33.3,1,-18.36
 08/02/2019 21:15:00,33.46,33.3,1,-18.05
 08/02/2019 21:30:00,33.34,33.3,1,-17.56
 08/02/2019 21:45:00,33.37,33.3,1,-17.03
 08/02/2019 22:00:00,33.4,33.3,1,-16.52
 08/02/2019 22:15:00,33.48,33.3,1,-15.92
 08/02/2019 22:30:00,33.64,33.3,1,-15.39
 08/02/2019 22:45:00,33.62,33.3,1,-14.74
 08/02/2019 23:00:00,33.32,33.3,1,-14.63
 08/02/2019 23:15:00,33.37,33.3,1,-14.49
 08/02/2019 23:30:00,33.32,33.3,1,-14.15
 08/02/2019 23:45:00,33.37,33.3,1,-14.07
 09/02/2019 00:00:00,33.37,33.3,1,-14.14
 09/02/2019 00:15:00,33.2,33.3,1,-16.36
 09/02/2019 00:30:00,33.13,33.3,1,-16.59
 09/02/2019 00:45:00,33.05,33.3,1,-16.55
 09/02/2019 01:00:00,33.01,33.3,1,-16.61
 09/02/2019 01:15:00,33.08,33.3,1,-16.19
 09/02/2019 01:30:00,33.17,33.3,1,-15.99
 09/02/2019 01:45:00,33.25,33.3,1,-15.85
 09/02/2019 02:00:00,33.24,33.3,1,-15.55
 09/02/2019 02:15:00,33.25,33.3,1,-15.83
 09/02/2019 02:30:00,33.29,33.3,1,-15.67
 09/02/2019 02:45:00,33.31,33.3,1,-15.67
 09/02/2019 03:00:00,33.39,33.3,1,-15.47
 09/02/2019 03:15:00,33.39,33.3,1,-15.28
 09/02/2019 03:30:00,33.47,33.3,1,-15.05
 09/02/2019 03:45:00,33.1,33.3,1,-14.23
 09/02/2019 04:00:00,33.21,33.3,1,-13.97
 09/02/2019 04:15:00,33.14,33.3,1,-13.66
 09/02/2019 04:30:00,33.2,33.3,1,-13.5
 09/02/2019 04:45:00,33.21,33.3,1,-13.4
 09/02/2019 05:00:00,33.21,33.3,1,-13.26
 09/02/2019 05:15:00,33.17,33.3,1,-13.34
 09/02/2019 05:30:00,33.16,33.3,1,-13.4
 09/02/2019 05:45:00,33.15,33.3,1,-13.42
 09/02/2019 06:00:00,33.12,33.3,1,-13.63
 09/02/2019 06:15:00,32.96,33.3,1,-14.24
 09/02/2019 06:30:00,32.9,33.3,1,-14.47
 09/02/2019 06:45:00,32.89,33.3,1,-14.73
 09/02/2019 07:00:00,32.84,33.3,1,-15.07
 09/02/2019 07:15:00,32.84,33.3,1,-15.32
 09/02/2019 07:30:00,33.14,33.3,1,-15.29
 09/02/2019 07:45:00,33.06,33.3,1,-15.53
 09/02/2019 08:00:00,33.04,33.3,1,-15.72
 09/02/2019 08:15:00,33.4,33.3,1,-16.51
 09/02/2019 08:30:00,33.31,33.3,1,-16.94
 09/02/2019 08:45:00,33.35,33.3,1,-17.4
 09/02/2019 09:00:00,33.28,33.3,1,-17.83
 09/02/2019 09:15:00,33.21,33.3,1,-16.6
 09/02/2019 09:30:00,33.26,33.3,1,-16.21
 09/02/2019 09:45:00,33.27,33.3,1,-15.89
 09/02/2019 10:00:00,33.23,33.3,1,-15.63
 09/02/2019 10:15:00,33.26,33.3,1,-15.45
 09/02/2019 10:30:00,33.3,33.3,1,-15.32
 09/02/2019 10:45:00,33.26,33.3,1,-16.05
 09/02/2019 11:00:00,33.29,33.3,1,-17.06
 09/02/2019 11:15:00,33.31,33.3,1,-15.2
 09/02/2019 11:30:00,33.44,33.3,1,-13.59
 09/02/2019 11:45:00,33.46,33.3,1,-13.6
 09/02/2019 12:00:00,33.45,33.3,1,-14.39
 09/02/2019 12:15:00,33.43,33.3,1,-13.46
 09/02/2019 12:30:00,33.44,33.3,1,-11.88
 09/02/2019 12:45:00,33.51,33.3,1,-9.36
 09/02/2019 13:00:00,33.56,33.3,1,-10.68
 09/02/2019 13:15:00,33.53,33.3,1,-11.48
 09/02/2019 13:30:00,33.51,33.3,1,-12.71
 09/02/2019 13:45:00,33.52,33.3,1,-13.48
 09/02/2019 14:00:00,33.51,33.3,1,-13.76
 09/02/2019 14:15:00,33.5,33.3,1,-13.51
 09/02/2019 14:30:00,33.55,33.3,1,-14.41
 09/02/2019 14:45:00,33.51,33.3,1,-15.86
 09/02/2019 15:00:00,33.46,33.3,1,-15.64
 09/02/2019 15:15:00,33.38,33.3,1,-16.55
 09/02/2019 15:30:00,33.4,33.3,1,-16.88
 09/02/2019 15:45:00,33.33,33.3,1,-17.11
 09/02/2019 16:00:00,33.3,33.3,1,-17.52
 09/02/2019 16:15:00,33.23,33.3,1,-18.06
 09/02/2019 16:30:00,33.17,33.3,1,-18.58
 09/02/2019 16:45:00,33.09,33.3,1,-19.28
 09/02/2019 17:00:00,32.98,33.3,1,-19.9
 09/02/2019 17:15:00,32.89,33.3,1,-20.81
 09/02/2019 17:30:00,32.8,33.3,1,-21.55
 09/02/2019 17:45:00,32.81,33.3,1,-21.93
 09/02/2019 18:00:00,32.88,33.3,1,-22.07
 09/02/2019 18:15:00,32.93,33.3,1,-21.76
 09/02/2019 18:30:00,32.99,33.3,1,-21.5
 09/02/2019 18:45:00,33.06,33.3,1,-21.13
 09/02/2019 19:00:00,33.12,33.3,1,-21.02
 09/02/2019 19:15:00,33.09,33.3,1,-20.52
 09/02/2019 19:30:00,33.16,33.3,1,-20.03
 09/02/2019 19:45:00,33.19,33.3,1,-19.6
 09/02/2019 20:00:00,33.24,33.3,1,-18.89
 09/02/2019 20:15:00,33.34,33.3,1,-18.67
 09/02/2019 20:30:00,33.29,33.3,1,-18.09
 09/02/2019 20:45:00,33.26,33.3,1,-17.68
 09/02/2019 21:00:00,33.33,33.3,1,-17.4
 09/02/2019 21:15:00,33.43,33.3,1,-16.96
 09/02/2019 21:30:00,33.57,33.3,1,-16.62
 09/02/2019 21:45:00,33.67,33.3,1,-16.23
 09/02/2019 22:00:00,33.38,33.3,1,-16.12
 09/02/2019 22:15:00,33.41,33.3,1,-15.76
 09/02/2019 22:30:00,33.44,33.3,1,-15.28
 09/02/2019 22:45:00,33.5,33.3,1,-14.85
 09/02/2019 23:00:00,33.2,33.3,1,-13.93
 09/02/2019 23:15:00,33.23,33.3,1,-13.51
 09/02/2019 23:30:00,33.29,33.3,1,-13.24
 09/02/2019 23:45:00,33.24,33.3,1,-13.13
 10/02/2019 00:00:00,33.29,33.3,1,-13.22
 10/02/2019 00:15:00,33.07,33.3,1,-15.4
 10/02/2019 00:30:00,33.03,33.3,1,-15.67
 10/02/2019 00:45:00,32.98,33.3,1,-15.72
 10/02/2019 01:00:00,33.0,33.3,1,-15.87
 10/02/2019 01:15:00,33.09,33.3,1,-15.47
 10/02/2019 01:30:00,33.13,33.3,1,-15.19
 10/02/2019 01:45:00,33.15,33.3,1,-15.0
 10/02/2019 02:00:00,33.16,33.3,1,-14.74
 10/02/2019 02:15:00,33.16,33.3,1,-15.0
 10/02/2019 02:30:00,33.2,33.3,1,-14.92
 10/02/2019 02:45:00,33.14,33.3,1,-14.74
 10/02/2019 03:00:00,33.26,33.3,1,-14.59
 10/02/2019 03:15:00,33.26,33.3,1,-14.38
 10/02/2019 03:30:00,33.35,33.3,1,-14.08
 10/02/2019 03:45:00,33.09,33.3,1,-13.8
 10/02/2019 04:00:00,33.08,33.3,1,-13.6
 10/02/2019 04:15:00,33.09,33.3,1,-13.39
 10/02/2019 04:30:00,33.13,33.3,1,-13.21
 10/02/2019 04:45:00,33.11,33.3,1,-12.92
 10/02/2019 05:00:00,33.15,33.3,1,-12.86
 10/02/2019 05:15:00,33.15,33.3,1,-12.86
 10/02/2019 05:30:00,33.21,33.3,1,-12.86
 10/02/2019 05:45:00,33.19,33.3,1,-12.86
 10/02/2019 06:00:00,33.17,33.3,1,-12.92
 10/02/2019 06:15:00,33.1,33.3,1,-13.3
 10/02/2019 06:30:00,33.06,33.3,1,-13.47
 10/02/2019 06:45:00,32.95,33.3,1,-13.67
 10/02/2019 07:00:00,32.96,33.3,1,-13.73
 10/02/2019 07:15:00,32.88,33.3,1,-13.75
 10/02/2019 07:30:00,32.98,33.3,1,-13.93
 10/02/2019 07:45:00,33.25,33.3,1,-13.9
 10/02/2019 08:00:00,33.17,33.3,1,-14.16
 10/02/2019 08:15:00,33.2,33.3,1,-14.78
 10/02/2019 08:30:00,33.19,33.3,1,-15.32
 10/02/2019 08:45:00,33.11,33.3,1,-15.64
 10/02/2019 09:00:00,33.05,33.3,1,-16.0
 10/02/2019 09:15:00,33.11,33.3,1,-16.34
 10/02/2019 09:30:00,33.07,33.3,1,-15.89
 10/02/2019 09:45:00,33.07,33.3,1,-15.61
 10/02/2019 10:00:00,33.03,33.3,1,-14.84
 10/02/2019 10:15:00,32.98,33.3,1,-14.45
 10/02/2019 10:30:00,33.01,33.3,1,-14.19
 10/02/2019 10:45:00,33.08,33.3,1,-10.41
 10/02/2019 11:00:00,33.15,33.3,1,-10.1
 10/02/2019 11:15:00,33.08,33.3,1,-13.19
 10/02/2019 11:30:00,33.1,33.3,1,-16.07
 10/02/2019 11:45:00,33.04,33.3,1,-16.32
 10/02/2019 12:00:00,33.0,33.3,1,-15.11
 10/02/2019 12:15:00,33.02,33.3,1,-12.0
 10/02/2019 12:30:00,33.09,33.3,1,-9.0
 10/02/2019 12:45:00,33.12,33.3,1,-9.23
 10/02/2019 13:00:00,33.14,33.3,1,-8.37
 10/02/2019 13:15:00,33.17,33.3,1,-8.56
 10/02/2019 13:30:00,33.27,33.3,1,-6.49
 10/02/2019 13:45:00,33.4,33.3,1,-5.93
 10/02/2019 14:00:00,33.38,33.3,1,-6.43
 10/02/2019 14:15:00,33.37,33.3,1,-9.3
 10/02/2019 14:30:00,33.38,33.3,1,-10.52
 10/02/2019 14:45:00,33.37,33.3,1,-10.28
 10/02/2019 15:00:00,33.36,33.3,1,-12.56
 10/02/2019 15:15:00,33.38,33.3,1,-12.12
 10/02/2019 15:30:00,33.37,33.3,1,-13.23
 10/02/2019 15:45:00,33.29,33.3,1,-13.38
 10/02/2019 16:00:00,33.12,33.3,1,-15.14
 10/02/2019 16:15:00,33.11,33.3,1,-15.98
 10/02/2019 16:30:00,33.03,33.3,1,-17.57
 10/02/2019 16:45:00,33.11,33.3,1,-18.29
 10/02/2019 17:00:00,33.22,33.3,1,-19.62
 10/02/2019 17:15:00,33.03,33.3,1,-20.52
 10/02/2019 17:30:00,33.06,33.3,1,-21.14
 10/02/2019 17:45:00,32.99,33.3,1,-21.9
 10/02/2019 18:00:00,32.96,33.3,1,-22.3
 10/02/2019 18:15:00,32.98,33.3,1,-22.55
 10/02/2019 18:30:00,33.08,33.3,1,-22.11
 10/02/2019 18:45:00,33.14,33.3,1,-21.78
 10/02/2019 19:00:00,33.09,33.3,1,-21.33
 10/02/2019 19:15:00,33.07,33.3,1,-20.98
 10/02/2019 19:30:00,33.15,33.3,1,-20.52
 10/02/2019 19:45:00,33.2,33.3,1,-20.1
 10/02/2019 20:00:00,33.26,33.3,1,-19.63
 10/02/2019 20:15:00,33.2,33.3,1,-19.38
 10/02/2019 20:30:00,33.29,33.3,1,-18.93
 10/02/2019 20:45:00,33.36,33.3,1,-18.37
 10/02/2019 21:00:00,33.38,33.3,1,-17.79
 10/02/2019 21:15:00,33.29,33.3,1,-17.53
 10/02/2019 21:30:00,33.41,33.3,1,-16.94
 10/02/2019 21:45:00,33.49,33.3,1,-16.46
 10/02/2019 22:00:00,33.61,33.3,1,-16.0
 10/02/2019 22:15:00,33.74,33.3,1,-15.42
 10/02/2019 22:30:00,33.41,33.3,1,-15.01
 10/02/2019 22:45:00,33.4,33.3,1,-14.69
 10/02/2019 23:00:00,33.39,33.3,1,-14.01
 10/02/2019 23:15:00,33.08,33.3,1,-13.08
 10/02/2019 23:30:00,33.16,33.3,1,-12.65
 10/02/2019 23:45:00,33.14,33.3,1,-12.53
 11/02/2019 00:00:00,33.16,33.3,1,-12.62
 11/02/2019 00:00:00,33.16,33.3,1,-12.62
 11/02/2019 00:15:00,33.25,33.3,1,-15.27
 11/02/2019 00:30:00,33.21,33.3,1,-15.84
 11/02/2019 00:45:00,33.17,33.3,1,-15.94
 11/02/2019 01:00:00,33.17,33.3,1,-15.94
 11/02/2019 01:15:00,33.22,33.3,1,-15.59
 11/02/2019 01:30:00,33.29,33.3,1,-15.35
 11/02/2019 01:45:00,33.3,33.3,1,-15.27
 11/02/2019 02:00:00,33.35,33.3,1,-15.27
 11/02/2019 02:15:00,33.3,33.3,1,-15.54
 11/02/2019 02:30:00,33.39,33.3,1,-15.49
 11/02/2019 02:45:00,33.37,33.3,1,-15.42
 11/02/2019 03:00:00,33.46,33.3,1,-15.17
 11/02/2019 03:15:00,33.47,33.3,1,-15.07
 11/02/2019 03:30:00,33.52,33.3,1,-14.83
 11/02/2019 03:45:00,33.55,33.3,1,-14.55
 11/02/2019 04:00:00,33.54,33.3,1,-14.3
 11/02/2019 04:15:00,33.62,33.3,1,-14.11
 11/02/2019 04:30:00,33.6,33.3,1,-13.87
 11/02/2019 04:45:00,33.63,33.3,1,-13.87
 11/02/2019 05:00:00,33.62,33.3,1,-13.78
 11/02/2019 05:15:00,33.62,33.3,1,-14.04
 11/02/2019 05:30:00,33.29,33.3,1,-14.17
 11/02/2019 05:45:00,33.16,33.3,1,-14.29
 11/02/2019 06:00:00,33.19,33.3,1,-14.92
 11/02/2019 06:15:00,33.05,33.3,1,-15.92
 11/02/2019 06:30:00,32.97,33.3,1,-16.64
 11/02/2019 06:45:00,32.95,33.3,1,-17.26
 11/02/2019 07:00:00,33.03,33.3,1,-17.78
 11/02/2019 07:15:00,33.25,33.3,1,-18.77
 11/02/2019 07:30:00,33.33,33.3,1,-19.4
 11/02/2019 07:45:00,33.28,33.3,1,-19.77
 11/02/2019 08:00:00,33.2,33.3,1,-19.89
 11/02/2019 08:15:00,33.2,33.3,1,-19.76
 11/02/2019 08:30:00,33.09,33.3,1,-18.93
 11/02/2019 08:45:00,33.07,33.3,1,-18.25
 11/02/2019 09:00:00,33.03,33.3,1,-16.98
 11/02/2019 09:15:00,33.02,33.3,1,-15.85
 11/02/2019 09:30:00,33.06,33.3,1,-14.52
 11/02/2019 09:45:00,33.08,33.3,1,-14.04
 11/02/2019 10:00:00,33.13,33.3,1,-14.39
 11/02/2019 10:15:00,33.18,33.3,1,-13.85
 11/02/2019 10:30:00,33.22,33.3,1,-13.27
 11/02/2019 10:45:00,33.19,33.3,1,-12.26
 11/02/2019 11:00:00,33.21,33.3,1,-10.82
 11/02/2019 11:15:00,33.14,33.3,1,-9.46
 11/02/2019 11:30:00,33.16,33.3,1,-10.63
 11/02/2019 11:45:00,33.13,33.3,1,-13.28
 11/02/2019 12:00:00,33.13,33.3,1,-15.0
 11/02/2019 12:15:00,33.13,33.3,1,-14.86
 11/02/2019 12:30:00,33.14,33.3,1,-14.58
 11/02/2019 12:45:00,33.18,33.3,1,-14.81
 11/02/2019 13:00:00,33.25,33.3,1,-10.76
 11/02/2019 13:15:00,33.32,33.3,1,-9.08
 11/02/2019 13:30:00,33.37,33.3,1,-9.53
 11/02/2019 13:45:00,33.35,33.3,1,-12.05
 11/02/2019 14:00:00,33.3,33.3,1,-12.27
 11/02/2019 14:15:00,33.32,33.3,1,-13.34
 11/02/2019 14:30:00,33.32,33.3,1,-12.74
 11/02/2019 14:45:00,33.32,33.3,1,-12.16
 11/02/2019 15:00:00,33.33,33.3,1,-11.86
 11/02/2019 15:15:00,33.35,33.3,1,-12.38
 11/02/2019 15:30:00,33.38,33.3,1,-13.43
 11/02/2019 15:45:00,33.26,33.3,1,-16.92
 11/02/2019 16:00:00,33.16,33.3,1,-18.0
 11/02/2019 16:15:00,33.11,33.3,1,-18.79
 11/02/2019 16:30:00,33.08,33.3,1,-19.53
 11/02/2019 16:45:00,33.05,33.3,1,-20.24
 11/02/2019 17:00:00,32.95,33.3,1,-20.99
 11/02/2019 17:15:00,32.9,33.3,1,-21.58
 11/02/2019 17:30:00,32.97,33.3,1,-22.42
 11/02/2019 17:45:00,33.15,33.3,1,-22.73
 11/02/2019 18:00:00,33.14,33.3,1,-23.27
 11/02/2019 18:15:00,33.12,33.3,1,-23.4
 11/02/2019 18:30:00,33.16,33.3,1,-23.16
 11/02/2019 18:45:00,33.13,33.3,1,-23.0
 11/02/2019 19:00:00,33.28,33.3,1,-22.8
 11/02/2019 19:15:00,33.29,33.3,1,-22.2
 11/02/2019 19:30:00,33.3,33.3,1,-21.8
 11/02/2019 19:45:00,33.35,33.3,1,-21.28
 11/02/2019 20:00:00,33.37,33.3,1,-20.68
 11/02/2019 20:15:00,33.43,33.3,1,-20.19
 11/02/2019 20:30:00,33.47,33.3,1,-19.56
 11/02/2019 20:45:00,33.49,33.3,1,-19.15
 11/02/2019 21:00:00,33.42,33.3,1,-18.71
 11/02/2019 21:15:00,33.27,33.3,1,-18.65
 11/02/2019 21:30:00,33.3,33.3,1,-18.06
 11/02/2019 21:45:00,33.33,33.3,1,-17.49
 11/02/2019 22:00:00,33.46,33.3,1,-16.91
 11/02/2019 22:15:00,33.58,33.3,1,-16.21
 11/02/2019 22:30:00,33.62,33.3,1,-15.62
 11/02/2019 22:45:00,33.47,33.3,1,-15.25
 11/02/2019 23:00:00,33.22,33.3,1,-14.29
 11/02/2019 23:15:00,32.92,33.3,1,-13.88
 11/02/2019 23:30:00,32.91,33.3,1,-13.43
 11/02/2019 23:45:00,32.96,33.3,1,-13.26
 12/02/2019 00:00:00,32.97,33.3,1,-13.35
 12/02/2019 00:15:00,32.96,33.3,1,-15.32
 12/02/2019 00:30:00,33.02,33.3,1,-15.54
 12/02/2019 00:45:00,33.31,33.3,1,-16.24
 12/02/2019 01:00:00,33.44,33.3,1,-16.39
 12/02/2019 01:15:00,33.52,33.3,1,-15.91
 12/02/2019 01:30:00,33.54,33.3,1,-15.67
 12/02/2019 01:45:00,33.59,33.3,1,-15.64
 12/02/2019 02:00:00,33.59,33.3,1,-15.47
 12/02/2019 02:15:00,33.49,33.3,1,-15.73
 12/02/2019 02:30:00,33.52,33.3,1,-15.69
 12/02/2019 02:45:00,33.57,33.3,1,-15.54
 12/02/2019 03:00:00,33.57,33.3,1,-15.44
 12/02/2019 03:15:00,33.62,33.3,1,-15.34
 12/02/2019 03:30:00,33.66,33.3,1,-15.12
 12/02/2019 03:45:00,33.67,33.3,1,-14.98
 12/02/2019 04:00:00,33.64,33.3,1,-14.75
 12/02/2019 04:15:00,33.35,33.3,1,-15.0
 12/02/2019 04:30:00,33.39,33.3,1,-14.84
 12/02/2019 04:45:00,33.34,33.3,1,-14.74
 12/02/2019 05:00:00,33.39,33.3,1,-14.72
 12/02/2019 05:15:00,33.34,33.3,1,-15.05
 12/02/2019 05:30:00,33.3,33.3,1,-15.15
 12/02/2019 05:45:00,33.28,33.3,1,-15.45
 12/02/2019 06:00:00,33.27,33.3,1,-15.89
 12/02/2019 06:15:00,33.09,33.3,1,-16.95
 12/02/2019 06:30:00,33.14,33.3,1,-17.57
 12/02/2019 06:45:00,33.25,33.3,1,-18.2
 12/02/2019 07:00:00,33.23,33.3,1,-18.98
 12/02/2019 07:15:00,33.04,33.3,1,-19.58
 12/02/2019 07:30:00,33.01,33.3,1,-19.96
 12/02/2019 07:45:00,32.92,33.3,1,-20.22
 12/02/2019 08:00:00,32.96,33.3,1,-20.24
 12/02/2019 08:15:00,32.96,33.3,1,-20.04
 12/02/2019 08:30:00,32.93,33.3,1,-19.65
 12/02/2019 08:45:00,33.07,33.3,1,-19.38
 12/02/2019 09:00:00,33.05,33.3,1,-19.26
 12/02/2019 09:15:00,33.05,33.3,1,-17.83
 12/02/2019 09:30:00,33.03,33.3,1,-18.75
 12/02/2019 09:45:00,33.04,33.3,1,-19.09
 12/02/2019 10:00:00,33.04,33.3,1,-19.07
 12/02/2019 10:15:00,33.03,33.3,1,-19.51
 12/02/2019 10:30:00,33.08,33.3,1,-19.43
 12/02/2019 10:45:00,33.13,33.3,1,-18.99
 12/02/2019 11:00:00,33.12,33.3,1,-18.89
 12/02/2019 11:15:00,33.14,33.3,1,-18.99
 12/02/2019 11:30:00,33.11,33.3,1,-19.41
 12/02/2019 11:45:00,33.09,33.3,1,-19.55
 12/02/2019 12:00:00,33.07,33.3,1,-19.38
 12/02/2019 12:15:00,33.1,33.3,1,-19.62
 12/02/2019 12:30:00,33.09,33.3,1,-19.62
 12/02/2019 12:45:00,33.09,33.3,1,-19.69
 12/02/2019 13:00:00,33.12,33.3,1,-19.88
 12/02/2019 13:15:00,33.16,33.3,1,-19.65
 12/02/2019 13:30:00,33.24,33.3,1,-18.56
 12/02/2019 13:45:00,33.28,33.3,1,-17.61
 12/02/2019 14:00:00,33.37,33.3,1,-17.64
 12/02/2019 14:15:00,33.33,33.3,1,-17.76
 12/02/2019 14:30:00,33.3,33.3,1,-17.5
 12/02/2019 14:45:00,33.29,33.3,1,-17.17
 12/02/2019 15:00:00,33.29,33.3,1,-17.76
 12/02/2019 15:15:00,33.28,33.3,1,-18.68
 12/02/2019 15:30:00,33.29,33.3,1,-18.78
 12/02/2019 15:45:00,33.21,33.3,1,-19.3
 12/02/2019 16:00:00,33.07,33.3,1,-19.74
 12/02/2019 16:15:00,33.02,33.3,1,-20.56
 12/02/2019 16:30:00,33.03,33.3,1,-21.06
 12/02/2019 16:45:00,33.08,33.3,1,-21.71
 12/02/2019 17:00:00,32.95,33.3,1,-22.3
 12/02/2019 17:15:00,32.88,33.3,1,-22.71
 12/02/2019 17:30:00,32.97,33.3,1,-22.79
 12/02/2019 17:45:00,33.03,33.3,1,-23.17
 12/02/2019 18:00:00,32.98,33.3,1,-23.36
 12/02/2019 18:15:00,33.09,33.3,1,-23.44
 12/02/2019 18:30:00,33.31,33.3,1,-23.4
 12/02/2019 18:45:00,33.28,33.3,1,-23.09
 12/02/2019 19:00:00,33.37,33.3,1,-22.77
 12/02/2019 19:15:00,33.48,33.3,1,-22.17
 12/02/2019 19:30:00,33.43,33.3,1,-21.64
 12/02/2019 19:45:00,33.44,33.3,1,-21.28
 12/02/2019 20:00:00,33.47,33.3,1,-20.65
 12/02/2019 20:15:00,33.4,33.3,1,-20.36
 12/02/2019 20:30:00,33.2,33.3,1,-19.94
 12/02/2019 20:45:00,33.24,33.3,1,-19.54
 12/02/2019 21:00:00,33.23,33.3,1,-19.14
 12/02/2019 21:15:00,33.36,33.3,1,-18.76
 12/02/2019 21:30:00,33.52,33.3,1,-18.25
 12/02/2019 21:45:00,33.52,33.3,1,-17.52
 12/02/2019 22:00:00,33.47,33.3,1,-16.78
 12/02/2019 22:15:00,33.61,33.3,1,-16.15
 12/02/2019 22:30:00,33.74,33.3,1,-15.37
 12/02/2019 22:45:00,33.65,33.3,1,-14.68
 12/02/2019 23:00:00,33.67,33.3,1,-14.14
 12/02/2019 23:15:00,33.42,33.3,1,-14.11
 12/02/2019 23:30:00,33.39,33.3,1,-13.71
 12/02/2019 23:45:00,33.27,33.3,1,-13.6
 13/02/2019 00:00:00,33.31,33.3,1,-13.68
 13/02/2019 00:15:00,33.15,33.3,1,-15.88
 13/02/2019 00:30:00,33.1,33.3,1,-16.2
 13/02/2019 00:45:00,33.03,33.3,1,-16.34
 13/02/2019 01:00:00,33.26,33.3,1,-16.11
 13/02/2019 01:15:00,33.38,33.3,1,-15.7
 13/02/2019 01:30:00,33.52,33.3,1,-15.44
 13/02/2019 01:45:00,33.6,33.3,1,-15.36
 13/02/2019 02:00:00,33.64,33.3,1,-15.0
 13/02/2019 02:15:00,33.54,33.3,1,-15.36
 13/02/2019 02:30:00,33.57,33.3,1,-15.27
 13/02/2019 02:45:00,33.61,33.3,1,-15.07
 13/02/2019 03:00:00,33.62,33.3,1,-14.9
 13/02/2019 03:15:00,33.69,33.3,1,-14.78
 13/02/2019 03:30:00,33.59,33.3,1,-14.6
 13/02/2019 03:45:00,33.4,33.3,1,-14.69
 13/02/2019 04:00:00,33.46,33.3,1,-14.38
 13/02/2019 04:15:00,33.44,33.3,1,-14.24
 13/02/2019 04:30:00,33.5,33.3,1,-14.13
 13/02/2019 04:45:00,33.45,33.3,1,-14.1
 13/02/2019 05:00:00,33.5,33.3,1,-13.94
 13/02/2019 05:15:00,33.39,33.3,1,-14.24
 13/02/2019 05:30:00,33.31,33.3,1,-14.4
 13/02/2019 05:45:00,33.22,33.3,1,-14.69
 13/02/2019 06:00:00,33.21,33.3,1,-15.13
 13/02/2019 06:15:00,33.2,33.3,1,-16.25
 13/02/2019 06:30:00,33.17,33.3,1,-17.02
 13/02/2019 06:45:00,33.14,33.3,1,-17.7
 13/02/2019 07:00:00,33.3,33.3,1,-18.13
 13/02/2019 07:15:00,33.05,33.3,1,-18.65
 13/02/2019 07:30:00,32.93,33.3,1,-18.93
 13/02/2019 07:45:00,32.9,33.3,1,-19.17
 13/02/2019 08:00:00,32.96,33.3,1,-18.95
 13/02/2019 08:15:00,33.25,33.3,1,-18.59
 13/02/2019 08:30:00,33.39,33.3,1,-18.42
 13/02/2019 08:45:00,33.5,33.3,1,-18.29
 13/02/2019 09:00:00,33.34,33.3,1,-18.1
 13/02/2019 09:15:00,33.36,33.3,1,-17.75
 13/02/2019 09:30:00,33.38,33.3,1,-17.28
 13/02/2019 09:45:00,33.28,33.3,1,-16.66
 13/02/2019 10:00:00,33.31,33.3,1,-16.34
 13/02/2019 10:15:00,33.43,33.3,1,-15.93
 13/02/2019 10:30:00,33.48,33.3,1,-15.86
 13/02/2019 10:45:00,33.45,33.3,1,-14.52
 13/02/2019 11:00:00,33.52,33.3,1,-13.95
 13/02/2019 11:15:00,33.45,33.3,1,-11.79
 13/02/2019 11:30:00,33.41,33.3,1,-10.15
 13/02/2019 11:45:00,33.44,33.3,1,-10.21
 13/02/2019 12:00:00,33.56,33.3,1,-8.57
 13/02/2019 12:15:00,33.56,33.3,1,-8.49
 13/02/2019 12:30:00,33.54,33.3,1,-8.88
 13/02/2019 12:45:00,33.55,33.3,1,-9.32
 13/02/2019 13:00:00,33.55,33.3,1,-10.34
 13/02/2019 13:15:00,33.59,33.3,1,-10.05
 13/02/2019 13:30:00,33.62,33.3,1,-10.03
 13/02/2019 13:45:00,33.65,33.3,1,-9.9
 13/02/2019 14:00:00,33.63,33.3,1,-8.85
 13/02/2019 14:15:00,33.61,33.3,1,-8.96
 13/02/2019 14:30:00,33.62,33.3,1,-9.5
 13/02/2019 14:45:00,33.64,33.3,1,-10.83
 13/02/2019 15:00:00,33.65,33.3,1,-10.53
 13/02/2019 15:15:00,33.66,33.3,1,-10.19
 13/02/2019 15:30:00,33.65,33.3,1,-9.72
 13/02/2019 15:45:00,33.6,33.3,1,-10.96
 13/02/2019 16:00:00,33.5,33.3,1,-12.83
 13/02/2019 16:15:00,33.43,33.3,1,-14.97
 13/02/2019 16:30:00,33.37,33.3,1,-16.79
 13/02/2019 16:45:00,33.32,33.3,1,-18.49
 13/02/2019 17:00:00,33.23,33.3,1,-19.82
 13/02/2019 17:15:00,33.14,33.3,1,-20.83
 13/02/2019 17:30:00,32.99,33.3,1,-21.71
 13/02/2019 17:45:00,32.9,33.3,1,-22.63
 13/02/2019 18:00:00,32.86,33.3,1,-23.28
 13/02/2019 18:15:00,32.87,33.3,1,-23.27
 13/02/2019 18:30:00,33.13,33.3,1,-22.72
 13/02/2019 18:45:00,33.19,33.3,1,-22.44
 13/02/2019 19:00:00,33.24,33.3,1,-22.06
 13/02/2019 19:15:00,33.24,33.3,1,-21.65
 13/02/2019 19:30:00,33.38,33.3,1,-21.24
 13/02/2019 19:45:00,33.51,33.3,1,-20.72
 13/02/2019 20:00:00,33.55,33.3,1,-20.27
 13/02/2019 20:15:00,33.19,33.3,1,-20.39
 13/02/2019 20:30:00,33.26,33.3,1,-19.89
 13/02/2019 20:45:00,33.18,33.3,1,-19.37
 13/02/2019 21:00:00,33.2,33.3,1,-18.92
 13/02/2019 21:15:00,33.27,33.3,1,-18.63
 13/02/2019 21:30:00,33.41,33.3,1,-17.9
 13/02/2019 21:45:00,33.51,33.3,1,-17.28
 13/02/2019 22:00:00,33.45,33.3,1,-16.57
 13/02/2019 22:15:00,33.45,33.3,1,-15.91
 13/02/2019 22:30:00,33.56,33.3,1,-15.23
 13/02/2019 22:45:00,33.6,33.3,1,-14.56
 13/02/2019 23:00:00,33.69,33.3,1,-13.98
 13/02/2019 23:15:00,33.52,33.3,1,-13.9
 13/02/2019 23:30:00,33.45,33.3,1,-13.61
 13/02/2019 23:45:00,33.44,33.3,1,-13.52
 14/02/2019 00:00:00,33.52,33.3,1,-13.49
 14/02/2019 00:15:00,33.22,33.3,1,-15.73
 14/02/2019 00:30:00,33.19,33.3,1,-16.21
 14/02/2019 00:45:00,33.14,33.3,1,-16.21
 14/02/2019 01:00:00,33.16,33.3,1,-16.21
 14/02/2019 01:15:00,33.18,33.3,1,-15.94
 14/02/2019 01:30:00,33.25,33.3,1,-15.67
 14/02/2019 01:45:00,33.32,33.3,1,-15.58
 14/02/2019 02:00:00,33.31,33.3,1,-15.29
 14/02/2019 02:15:00,33.3,33.3,1,-15.67
 14/02/2019 02:30:00,33.38,33.3,1,-15.57
 14/02/2019 02:45:00,33.41,33.3,1,-15.47
 14/02/2019 03:00:00,33.42,33.3,1,-15.22
 14/02/2019 03:15:00,33.47,33.3,1,-15.2
 14/02/2019 03:30:00,33.48,33.3,1,-14.94
 14/02/2019 03:45:00,33.23,33.3,1,-14.31
 14/02/2019 04:00:00,33.25,33.3,1,-13.91
 14/02/2019 04:15:00,33.16,33.3,1,-13.66
 14/02/2019 04:30:00,33.11,33.3,1,-13.66
 14/02/2019 04:45:00,33.09,33.3,1,-13.52
 14/02/2019 05:00:00,33.08,33.3,1,-13.46
 14/02/2019 05:15:00,32.93,33.3,1,-13.73
 14/02/2019 05:30:00,32.87,33.3,1,-14.03
 14/02/2019 05:45:00,32.85,33.3,1,-14.2
 14/02/2019 06:00:00,32.83,33.3,1,-14.63
 14/02/2019 06:15:00,33.04,33.3,1,-15.47
 14/02/2019 06:30:00,33.19,33.3,1,-15.82
 14/02/2019 06:45:00,33.11,33.3,1,-16.64
 14/02/2019 07:00:00,33.24,33.3,1,-17.94
 14/02/2019 07:15:00,33.21,33.3,1,-18.61
 14/02/2019 07:30:00,33.12,33.3,1,-19.02
 14/02/2019 07:45:00,33.23,33.3,1,-19.39
 14/02/2019 08:00:00,33.32,33.3,1,-19.47
 14/02/2019 08:15:00,33.31,33.3,1,-19.4
 14/02/2019 08:30:00,33.31,33.3,1,-19.16
 14/02/2019 08:45:00,33.34,33.3,1,-18.46
 14/02/2019 09:00:00,33.38,33.3,1,-18.02
 14/02/2019 09:15:00,33.33,33.3,1,-17.52
 14/02/2019 09:30:00,33.27,33.3,1,-17.27
 14/02/2019 09:45:00,33.22,33.3,1,-16.38
 14/02/2019 10:00:00,33.31,33.3,1,-14.93
 14/02/2019 10:15:00,33.39,33.3,1,-13.53
 14/02/2019 10:30:00,33.43,33.3,1,-12.57
 14/02/2019 10:45:00,33.39,33.3,1,-11.36
 14/02/2019 11:00:00,33.39,33.3,1,-10.01
 14/02/2019 11:15:00,33.36,33.3,1,-9.1
 14/02/2019 11:30:00,33.44,33.3,1,-7.79
 14/02/2019 11:45:00,33.46,33.3,1,-7.51
 14/02/2019 12:00:00,33.46,33.3,1,-6.06
 14/02/2019 12:15:00,33.47,33.3,1,-6.09
 14/02/2019 12:30:00,33.49,33.3,1,-5.81
 14/02/2019 12:45:00,33.41,33.3,1,-5.19
 14/02/2019 13:00:00,33.39,33.3,1,-4.93
 14/02/2019 13:15:00,33.41,33.3,1,-4.96
 14/02/2019 13:30:00,33.48,33.3,1,-4.96
 14/02/2019 13:45:00,33.48,33.3,1,-4.97
 14/02/2019 14:00:00,33.51,33.3,1,-5.45
 14/02/2019 14:15:00,33.48,33.3,1,-5.8
 14/02/2019 14:30:00,33.47,33.3,1,-6.62
 14/02/2019 14:45:00,33.55,33.3,1,-7.24
 14/02/2019 15:00:00,33.55,33.3,1,-7.95
 14/02/2019 15:15:00,33.55,33.3,1,-8.8
 14/02/2019 15:30:00,33.51,33.3,1,-9.96
 14/02/2019 15:45:00,33.44,33.3,1,-11.26
 14/02/2019 16:00:00,33.38,33.3,1,-12.88
 14/02/2019 16:15:00,33.33,33.3,1,-14.55
 14/02/2019 16:30:00,33.29,33.3,1,-16.4
 14/02/2019 16:45:00,33.3,33.3,1,-17.97
 14/02/2019 17:00:00,33.17,33.3,1,-19.33
 14/02/2019 17:15:00,33.14,33.3,1,-20.37
 14/02/2019 17:30:00,33.04,33.3,1,-21.13
 14/02/2019 17:45:00,33.0,33.3,1,-21.94
 14/02/2019 18:00:00,32.98,33.3,1,-22.9
 14/02/2019 18:15:00,32.96,33.3,1,-23.24
 14/02/2019 18:30:00,32.98,33.3,1,-23.21
 14/02/2019 18:45:00,33.0,33.3,1,-22.88
 14/02/2019 19:00:00,33.06,33.3,1,-22.61
 14/02/2019 19:15:00,33.09,33.3,1,-22.2
 14/02/2019 19:30:00,33.21,33.3,1,-21.9
 14/02/2019 19:45:00,33.28,33.3,1,-21.37
 14/02/2019 20:00:00,33.32,33.3,1,-20.63
 14/02/2019 20:15:00,33.12,33.3,1,-20.13
 14/02/2019 20:30:00,33.08,33.3,1,-19.72
 14/02/2019 20:45:00,33.2,33.3,1,-19.32
 14/02/2019 21:00:00,33.27,33.3,1,-18.82
 14/02/2019 21:15:00,33.35,33.3,1,-18.41
 14/02/2019 21:30:00,33.37,33.3,1,-17.86
 14/02/2019 21:45:00,33.46,33.3,1,-17.33
 14/02/2019 22:00:00,33.61,33.3,1,-16.59
 14/02/2019 22:15:00,33.55,33.3,1,-16.17
 14/02/2019 22:30:00,33.34,33.3,1,-15.62
 14/02/2019 22:45:00,33.4,33.3,1,-15.11
 14/02/2019 23:00:00,33.38,33.3,1,-14.59
 14/02/2019 23:15:00,33.38,33.3,1,-14.33
 14/02/2019 23:30:00,33.36,33.3,1,-13.88
 14/02/2019 23:45:00,33.35,33.3,1,-13.73
 15/02/2019 00:00:00,33.36,33.3,1,-13.82
 15/02/2019 00:15:00,33.14,33.3,1,-15.95
 15/02/2019 00:30:00,33.08,33.3,1,-16.28
 15/02/2019 00:45:00,33.0,33.3,1,-16.29
 15/02/2019 01:00:00,33.02,33.3,1,-16.4
 15/02/2019 01:15:00,33.08,33.3,1,-15.95
 15/02/2019 01:30:00,33.11,33.3,1,-15.81
 15/02/2019 01:45:00,33.12,33.3,1,-15.61
 15/02/2019 02:00:00,33.18,33.3,1,-15.45
 15/02/2019 02:15:00,33.2,33.3,1,-15.67
 15/02/2019 02:30:00,33.21,33.3,1,-15.67
 15/02/2019 02:45:00,33.19,33.3,1,-15.66
 15/02/2019 03:00:00,33.26,33.3,1,-15.42
 15/02/2019 03:15:00,33.42,33.3,1,-15.27
 15/02/2019 03:30:00,33.45,33.3,1,-15.13
 15/02/2019 03:45:00,33.45,33.3,1,-14.91
 15/02/2019 04:00:00,33.42,33.3,1,-14.62
 15/02/2019 04:15:00,33.45,33.3,1,-14.6
 15/02/2019 04:30:00,33.47,33.3,1,-14.48
 15/02/2019 04:45:00,33.48,33.3,1,-14.4
 15/02/2019 05:00:00,33.42,33.3,1,-14.21
 15/02/2019 05:15:00,33.27,33.3,1,-14.52
 15/02/2019 05:30:00,33.28,33.3,1,-14.74
 15/02/2019 05:45:00,33.22,33.3,1,-14.97
 15/02/2019 06:00:00,33.08,33.3,1,-15.39
 15/02/2019 06:15:00,33.07,33.3,1,-16.59
 15/02/2019 06:30:00,33.15,33.3,1,-17.23
 15/02/2019 06:45:00,32.97,33.3,1,-17.98
 15/02/2019 07:00:00,33.14,33.3,1,-18.58
 15/02/2019 07:15:00,33.17,33.3,1,-18.82
 15/02/2019 07:30:00,33.2,33.3,1,-19.47
 15/02/2019 07:45:00,33.18,33.3,1,-19.94
 15/02/2019 08:00:00,33.21,33.3,1,-20.13
 15/02/2019 08:15:00,33.21,33.3,1,-20.15
 15/02/2019 08:30:00,33.18,33.3,1,-19.82
 15/02/2019 08:45:00,33.19,33.3,1,-19.5
 15/02/2019 09:00:00,33.13,33.3,1,-19.11
 15/02/2019 09:15:00,33.1,33.3,1,-18.54
 15/02/2019 09:30:00,33.19,33.3,1,-17.42
 15/02/2019 09:45:00,33.3,33.3,1,-15.96
 15/02/2019 10:00:00,33.31,33.3,1,-14.25
 15/02/2019 10:15:00,33.39,33.3,1,-12.57
 15/02/2019 10:30:00,33.4,33.3,1,-10.84
 15/02/2019 10:45:00,33.42,33.3,1,-9.95
 15/02/2019 11:00:00,33.44,33.3,1,-8.83
 15/02/2019 11:15:00,33.47,33.3,1,-8.34
 15/02/2019 11:30:00,33.52,33.3,1,-7.78
 15/02/2019 11:45:00,33.49,33.3,1,-7.25
 15/02/2019 12:00:00,33.49,33.3,1,-6.79
 15/02/2019 12:15:00,33.53,33.3,1,-6.58
 15/02/2019 12:30:00,33.56,33.3,1,-6.4
 15/02/2019 12:45:00,33.61,33.3,1,-6.19
 15/02/2019 13:00:00,33.62,33.3,1,-6.1
 15/02/2019 13:15:00,33.68,33.3,1,-6.1
 15/02/2019 13:30:00,33.43,33.3,1,-6.16
 15/02/2019 13:45:00,33.02,33.3,1,-5.96
 15/02/2019 14:00:00,33.03,33.3,1,-6.49
 15/02/2019 14:15:00,32.94,33.3,1,-7.52
 15/02/2019 14:30:00,32.98,33.3,1,-9.43
 15/02/2019 14:45:00,33.0,33.3,1,-7.86
 15/02/2019 15:00:00,33.04,33.3,1,-8.13
 15/02/2019 15:15:00,33.02,33.3,1,-8.98
 15/02/2019 15:30:00,32.93,33.3,1,-10.04
 15/02/2019 15:45:00,32.87,33.3,1,-11.24
 15/02/2019 16:00:00,32.96,33.3,1,-12.6
 15/02/2019 16:15:00,33.06,33.3,1,-13.97
 15/02/2019 16:30:00,33.08,33.3,1,-15.47
 15/02/2019 16:45:00,33.02,33.3,1,-16.88
 15/02/2019 17:00:00,33.25,33.3,1,-18.59
 15/02/2019 17:15:00,33.25,33.3,1,-20.08
 15/02/2019 17:30:00,33.21,33.3,1,-20.83
 15/02/2019 17:45:00,33.17,33.3,1,-21.5
 15/02/2019 18:00:00,33.06,33.3,1,-21.94
 15/02/2019 18:15:00,33.05,33.3,1,-22.24
 15/02/2019 18:30:00,33.15,33.3,1,-22.04
 15/02/2019 18:45:00,33.21,33.3,1,-21.99
 15/02/2019 19:00:00,33.32,33.3,1,-21.49
 15/02/2019 19:15:00,33.21,33.3,1,-21.11
 15/02/2019 19:30:00,33.37,33.3,1,-20.67
 15/02/2019 19:45:00,33.38,33.3,1,-20.2
 15/02/2019 20:00:00,33.5,33.3,1,-19.72
 15/02/2019 20:15:00,33.43,33.3,1,-19.15
 15/02/2019 20:30:00,33.36,33.3,1,-18.46
 15/02/2019 20:45:00,33.43,33.3,1,-18.23
 15/02/2019 21:00:00,33.42,33.3,1,-17.72
 15/02/2019 21:15:00,33.25,33.3,1,-17.27
 15/02/2019 21:30:00,33.39,33.3,1,-16.82
 15/02/2019 21:45:00,33.46,33.3,1,-16.37
 15/02/2019 22:00:00,33.68,33.3,1,-15.95
 15/02/2019 22:15:00,33.72,33.3,1,-15.19
 15/02/2019 22:30:00,33.61,33.3,1,-14.77
 15/02/2019 22:45:00,33.39,33.3,1,-14.45
 15/02/2019 23:00:00,33.18,33.3,1,-13.57
 15/02/2019 23:15:00,33.1,33.3,1,-13.32
 15/02/2019 23:30:00,33.1,33.3,1,-12.98
 15/02/2019 23:45:00,32.87,33.3,1,-12.93
 16/02/2019 00:00:00,32.91,33.3,1,-13.03
 16/02/2019 00:15:00,33.15,33.3,1,-14.82
 16/02/2019 00:30:00,33.47,33.3,1,-15.61
 16/02/2019 00:45:00,33.45,33.3,1,-15.54
 16/02/2019 01:00:00,33.51,33.3,1,-15.52
 16/02/2019 01:15:00,33.58,33.3,1,-15.07
 16/02/2019 01:30:00,33.71,33.3,1,-14.74
 16/02/2019 01:45:00,33.74,33.3,1,-14.5
 16/02/2019 02:00:00,33.51,33.3,1,-14.42
 16/02/2019 02:15:00,33.46,33.3,1,-14.87
 16/02/2019 02:30:00,33.41,33.3,1,-14.67
 16/02/2019 02:45:00,33.34,33.3,1,-14.63
 16/02/2019 03:00:00,33.43,33.3,1,-14.36
 16/02/2019 03:15:00,33.39,33.3,1,-14.2
 16/02/2019 03:30:00,33.48,33.3,1,-13.99
 16/02/2019 03:45:00,33.42,33.3,1,-13.58
 16/02/2019 04:00:00,33.45,33.3,1,-13.32
 16/02/2019 04:15:00,33.43,33.3,1,-13.2
 16/02/2019 04:30:00,33.5,33.3,1,-13.04
 16/02/2019 04:45:00,33.5,33.3,1,-12.92
 16/02/2019 05:00:00,33.49,33.3,1,-12.79
 16/02/2019 05:15:00,33.29,33.3,1,-12.7
 16/02/2019 05:30:00,33.27,33.3,1,-12.46
 16/02/2019 05:45:00,33.2,33.3,1,-12.5
 16/02/2019 06:00:00,33.15,33.3,1,-12.91
 16/02/2019 06:15:00,33.32,33.3,1,-13.38
 16/02/2019 06:30:00,33.49,33.3,1,-13.67
 16/02/2019 06:45:00,33.39,33.3,1,-14.0
 16/02/2019 07:00:00,33.42,33.3,1,-14.39
 16/02/2019 07:15:00,33.34,33.3,1,-14.44
 16/02/2019 07:30:00,33.26,33.3,1,-14.61
 16/02/2019 07:45:00,33.1,33.3,1,-14.95
 16/02/2019 08:00:00,33.04,33.3,1,-15.45
 16/02/2019 08:15:00,33.08,33.3,1,-15.77
 16/02/2019 08:30:00,33.04,33.3,1,-16.35
 16/02/2019 08:45:00,32.99,33.3,1,-16.48
 16/02/2019 09:00:00,32.92,33.3,1,-16.6
 16/02/2019 09:15:00,32.91,33.3,1,-17.03
 16/02/2019 09:30:00,32.92,33.3,1,-17.02
 16/02/2019 09:45:00,32.88,33.3,1,-16.73
 16/02/2019 10:00:00,32.9,33.3,1,-15.89
 16/02/2019 10:15:00,32.95,33.3,1,-15.5
 16/02/2019 10:30:00,33.02,33.3,1,-15.28
 16/02/2019 10:45:00,33.01,33.3,1,-15.79
 16/02/2019 11:00:00,33.03,33.3,1,-15.98
 16/02/2019 11:15:00,33.07,33.3,1,-16.26
 16/02/2019 11:30:00,33.07,33.3,1,-16.2
 16/02/2019 11:45:00,33.08,33.3,1,-16.14
 16/02/2019 12:00:00,33.13,33.3,1,-16.35
 16/02/2019 12:15:00,33.13,33.3,1,-16.61
 16/02/2019 12:30:00,33.11,33.3,1,-16.21
 16/02/2019 12:45:00,33.17,33.3,1,-15.62
 16/02/2019 13:00:00,33.16,33.3,1,-15.21
 16/02/2019 13:15:00,33.24,33.3,1,-14.62
 16/02/2019 13:30:00,33.29,33.3,1,-15.06
 16/02/2019 13:45:00,33.29,33.3,1,-13.54
 16/02/2019 14:00:00,33.26,33.3,1,-13.37
 16/02/2019 14:15:00,33.25,33.3,1,-13.8
 16/02/2019 14:30:00,33.33,33.3,1,-14.22
 16/02/2019 14:45:00,33.31,33.3,1,-14.07
 16/02/2019 15:00:00,33.21,33.3,1,-14.33
 16/02/2019 15:15:00,33.19,33.3,1,-15.12
 16/02/2019 15:30:00,33.2,33.3,1,-15.49
 16/02/2019 15:45:00,33.22,33.3,1,-15.81
 16/02/2019 16:00:00,33.15,33.3,1,-15.94
 16/02/2019 16:15:00,33.08,33.3,1,-16.51
 16/02/2019 16:30:00,33.05,33.3,1,-17.04
 16/02/2019 16:45:00,32.9,33.3,1,-17.62
 16/02/2019 17:00:00,33.13,33.3,1,-17.82
 16/02/2019 17:15:00,33.32,33.3,1,-18.85
 16/02/2019 17:30:00,33.22,33.3,1,-19.39
 16/02/2019 17:45:00,33.19,33.3,1,-20.01
 16/02/2019 18:00:00,33.43,33.3,1,-20.61
 16/02/2019 18:15:00,33.27,33.3,1,-20.62
 16/02/2019 18:30:00,32.92,33.3,1,-20.4
 16/02/2019 18:45:00,32.97,33.3,1,-20.19
 16/02/2019 19:00:00,32.97,33.3,1,-19.78
 16/02/2019 19:15:00,32.92,33.3,1,-19.33
 16/02/2019 19:30:00,33.06,33.3,1,-18.63
 16/02/2019 19:45:00,33.25,33.3,1,-18.04
 16/02/2019 20:00:00,33.17,33.3,1,-17.48
 16/02/2019 20:15:00,33.42,33.3,1,-17.35
 16/02/2019 20:30:00,33.65,33.3,1,-17.23
 16/02/2019 20:45:00,33.7,33.3,1,-16.68
 16/02/2019 21:00:00,33.65,33.3,1,-16.32
 16/02/2019 21:15:00,33.72,33.3,1,-16.1
 16/02/2019 21:30:00,33.67,33.3,1,-15.67
 16/02/2019 21:45:00,33.29,33.3,1,-15.32
 16/02/2019 22:00:00,33.36,33.3,1,-14.9
 16/02/2019 22:15:00,33.41,33.3,1,-14.4
 16/02/2019 22:30:00,33.46,33.3,1,-13.89
 16/02/2019 22:45:00,33.48,33.3,1,-13.48
 16/02/2019 23:00:00,33.58,33.3,1,-13.18
 16/02/2019 23:15:00,33.55,33.3,1,-12.99
 16/02/2019 23:30:00,33.62,33.3,1,-12.75
 16/02/2019 23:45:00,33.63,33.3,1,-12.59
 17/02/2019 00:00:00,33.66,33.3,1,-12.58
 17/02/2019 00:15:00,33.35,33.3,1,-14.72
 17/02/2019 00:30:00,33.33,33.3,1,-15.07
 17/02/2019 00:45:00,33.28,33.3,1,-15.07
 17/02/2019 01:00:00,33.3,33.3,1,-15.06
 17/02/2019 01:15:00,33.35,33.3,1,-14.67
 17/02/2019 01:30:00,33.44,33.3,1,-14.41
 17/02/2019 01:45:00,33.47,33.3,1,-14.31
 17/02/2019 02:00:00,33.55,33.3,1,-14.01
 17/02/2019 02:15:00,33.51,33.3,1,-14.18
 17/02/2019 02:30:00,33.57,33.3,1,-14.09
 17/02/2019 02:45:00,33.61,33.3,1,-13.97
 17/02/2019 03:00:00,33.45,33.3,1,-13.56
 17/02/2019 03:15:00,33.35,33.3,1,-13.26
 17/02/2019 03:30:00,33.36,33.3,1,-13.02
 17/02/2019 03:45:00,33.39,33.3,1,-12.79
 17/02/2019 04:00:00,33.45,33.3,1,-12.56
 17/02/2019 04:15:00,33.44,33.3,1,-12.43
 17/02/2019 04:30:00,33.48,33.3,1,-12.26
 17/02/2019 04:45:00,33.51,33.3,1,-12.2
 17/02/2019 05:00:00,33.53,33.3,1,-12.06
 17/02/2019 05:15:00,33.48,33.3,1,-12.06
 17/02/2019 05:30:00,33.52,33.3,1,-12.06
 17/02/2019 05:45:00,33.51,33.3,1,-12.09
 17/02/2019 06:00:00,33.67,33.3,1,-12.29
 17/02/2019 06:15:00,33.64,33.3,1,-12.63
 17/02/2019 06:30:00,33.59,33.3,1,-12.73
 17/02/2019 06:45:00,33.61,33.3,1,-13.07
 17/02/2019 07:00:00,33.54,33.3,1,-13.2
 17/02/2019 07:15:00,33.47,33.3,1,-12.97
 17/02/2019 07:30:00,33.68,33.3,1,-13.18
 17/02/2019 07:45:00,33.65,33.3,1,-13.14
 17/02/2019 08:00:00,33.63,33.3,1,-12.95
 17/02/2019 08:15:00,33.22,33.3,1,-13.01
 17/02/2019 08:30:00,33.16,33.3,1,-12.78
 17/02/2019 08:45:00,33.23,33.3,1,-13.06
 17/02/2019 09:00:00,33.15,33.3,1,-14.07
 17/02/2019 09:15:00,33.02,33.3,1,-14.82
 17/02/2019 09:30:00,33.01,33.3,1,-14.86
 17/02/2019 09:45:00,33.55,33.3,1,-15.22
 17/02/2019 10:00:00,33.54,33.3,1,-15.39
 17/02/2019 10:15:00,33.48,33.3,1,-16.34
 17/02/2019 10:30:00,33.47,33.3,1,-16.88
 17/02/2019 10:45:00,33.46,33.3,1,-16.76
 17/02/2019 11:00:00,33.42,33.3,1,-16.61
 17/02/2019 11:15:00,33.45,33.3,1,-15.47
 17/02/2019 11:30:00,33.48,33.3,1,-13.09
 17/02/2019 11:45:00,33.44,33.3,1,-12.47
 17/02/2019 12:00:00,33.43,33.3,1,-12.76
 17/02/2019 12:15:00,33.36,33.3,1,-12.58
 17/02/2019 12:30:00,33.39,33.3,1,-11.87
 17/02/2019 12:45:00,33.44,33.3,1,-12.88
 17/02/2019 13:00:00,33.45,33.3,1,-13.34
 17/02/2019 13:15:00,33.48,33.3,1,-13.62
 17/02/2019 13:30:00,33.52,33.3,1,-13.34
 17/02/2019 13:45:00,33.57,33.3,1,-12.75
 17/02/2019 14:00:00,33.62,33.3,1,-10.92
 17/02/2019 14:15:00,33.59,33.3,1,-11.11
 17/02/2019 14:30:00,33.63,33.3,1,-12.36
 17/02/2019 14:45:00,33.58,33.3,1,-12.43
 17/02/2019 15:00:00,33.57,33.3,1,-11.67
 17/02/2019 15:15:00,33.6,33.3,1,-12.33
 17/02/2019 15:30:00,33.58,33.3,1,-13.6
 17/02/2019 15:45:00,33.61,33.3,1,-13.13
 17/02/2019 16:00:00,33.5,33.3,1,-13.0
 17/02/2019 16:15:00,33.43,33.3,1,-14.28
 17/02/2019 16:30:00,33.39,33.3,1,-15.12
 17/02/2019 16:45:00,33.21,33.3,1,-16.26
 17/02/2019 17:00:00,33.18,33.3,1,-17.1
 17/02/2019 17:15:00,33.14,33.3,1,-17.91
 17/02/2019 17:30:00,33.1,33.3,1,-18.69
 17/02/2019 17:45:00,33.04,33.3,1,-19.32
 17/02/2019 18:00:00,32.93,33.3,1,-20.01
 17/02/2019 18:15:00,32.92,33.3,1,-20.36
 17/02/2019 18:30:00,33.03,33.3,1,-20.2
 17/02/2019 18:45:00,33.15,33.3,1,-19.94
 17/02/2019 19:00:00,33.18,33.3,1,-19.69
 17/02/2019 19:15:00,33.18,33.3,1,-19.29
 17/02/2019 19:30:00,33.23,33.3,1,-18.79
 17/02/2019 19:45:00,33.3,33.3,1,-18.3
 17/02/2019 20:00:00,33.33,33.3,1,-17.82
 17/02/2019 20:15:00,33.17,33.3,1,-17.54
 17/02/2019 20:30:00,33.16,33.3,1,-17.2
 17/02/2019 20:45:00,33.22,33.3,1,-16.71
 17/02/2019 21:00:00,33.17,33.3,1,-16.29
 17/02/2019 21:15:00,33.25,33.3,1,-16.05
 17/02/2019 21:30:00,33.33,33.3,1,-15.66
 17/02/2019 21:45:00,33.37,33.3,1,-15.06
 17/02/2019 22:00:00,33.44,33.3,1,-14.6
 17/02/2019 22:15:00,33.4,33.3,1,-14.18
 17/02/2019 22:30:00,33.38,33.3,1,-13.66
 17/02/2019 22:45:00,33.42,33.3,1,-13.16
 17/02/2019 23:00:00,33.58,33.3,1,-12.67
 17/02/2019 23:15:00,33.6,33.3,1,-12.43
 17/02/2019 23:30:00,33.56,33.3,1,-12.21
 17/02/2019 23:45:00,33.54,33.3,1,-12.09
 18/02/2019 00:00:00,33.51,33.3,1,-12.13
